Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,1,7,15,18.5,3.5,0.95,7.1,4.0,0.0,0.0
2018,1,1,7,30,37.0,7.0,0.9,7.3,8.0,31.64,0.0
2018,1,1,7,45,75.0,21.5,0.9,7.5,27.5,100.98,35.82
2018,1,1,8,0,113.0,36.0,0.9,7.7,47.0,163.58,130.57
2018,1,1,8,15,137.0,51.5,0.95,8.05,71.5,204.24,170.42
2018,1,1,8,30,161.0,67.0,1.0,8.4,96.0,245.62,207.63
2018,1,1,8,45,200.0,81.5,1.1,8.7,126.5,298.6,253.66
2018,1,1,9,0,239.0,96.0,1.2,9.0,157.0,352.69,299.22
2018,1,1,9,15,337.0,100.0,1.2,9.45,200.5,464.46,390.12
2018,1,1,9,30,435.0,104.0,1.2,9.9,244.0,559.78,464.08
2018,1,1,9,45,456.5,112.0,1.2,10.35,273.0,591.27,485.94
2018,1,1,10,0,478.0,120.0,1.2,10.8,302.0,621.16,506.71
2018,1,1,10,15,499.5,126.5,1.15,11.2,328.5,647.21,523.88
2018,1,1,10,30,521.0,133.0,1.1,11.6,355.0,671.08,539.17
2018,1,1,10,45,539.0,136.5,1.0,12.05,376.0,685.57,546.74
2018,1,1,11,0,557.0,140.0,0.9,12.5,397.0,697.49,552.44
2018,1,1,11,15,663.5,117.0,0.8,12.85,432.5,763.41,596.6
2018,1,1,11,30,770.0,94.0,0.7,13.2,468.0,808.35,624.12
2018,1,1,11,45,769.5,96.5,0.6,13.5,474.5,791.63,609.18
2018,1,1,12,0,769.0,99.0,0.5,13.8,481.0,771.89,593.24
2018,1,1,12,15,708.0,114.0,0.5,14.0,465.5,720.12,557.1
2018,1,1,12,30,647.0,129.0,0.5,14.2,450.0,663.48,516.74
2018,1,1,12,45,614.5,134.5,0.5,14.35,435.5,618.45,483.78
2018,1,1,13,0,582.0,140.0,0.5,14.5,421.0,573.41,450.15
2018,1,1,13,15,562.5,140.0,0.55,14.5,404.5,526.15,415.41
2018,1,1,13,30,543.0,140.0,0.6,14.5,388.0,485.33,384.48
2018,1,1,13,45,579.0,124.0,0.6,14.55,376.5,464.91,367.96
2018,1,1,14,0,615.0,108.0,0.6,14.6,365.0,434.44,342.75
2018,1,1,14,15,654.0,92.0,0.65,14.45,348.5,400.32,314.07
2018,1,1,14,30,693.0,76.0,0.7,14.3,332.0,360.88,279.56
2018,1,1,14,45,696.0,68.0,0.7,14.15,304.5,312.68,236.78
2018,1,1,15,0,699.0,60.0,0.7,14.0,277.0,263.02,191.66
2018,1,1,15,15,589.0,64.0,0.7,14.0,230.5,196.87,136.72
2018,1,1,15,30,479.0,68.0,0.7,14.0,184.0,143.66,94.55
2018,1,1,15,45,425.5,60.0,0.75,13.25,149.0,98.43,59.93
2018,1,1,16,0,372.0,52.0,0.8,12.5,114.0,59.7,35.63
2018,1,1,16,15,276.0,41.5,0.85,12.15,80.0,31.98,22.33
2018,1,1,16,30,180.0,31.0,0.9,11.8,46.0,23.98,13.53
2018,1,1,16,45,97.0,17.5,0.9,11.5,25.0,14.94,0.0
2018,1,1,17,0,14.0,4.0,0.9,11.2,4.0,3.41,0.0
2018,1,1,17,15,7.0,2.0,0.9,11.0,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,1.1,8.35,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,1.0,8.7,5.0,4.27,0.0
2018,1,2,7,45,0.0,15.0,0.95,9.1,15.0,12.38,0.0
2018,1,2,8,0,0.0,25.0,0.9,9.5,25.0,20.66,11.3
2018,1,2,8,15,0.0,37.5,0.9,9.95,37.5,33.28,22.76
2018,1,2,8,30,0.0,50.0,0.9,10.4,50.0,45.33,33.49
2018,1,2,8,45,3.0,67.0,0.95,10.8,68.0,65.6,51.26
2018,1,2,9,0,6.0,84.0,1.0,11.2,86.0,85.63,68.61
2018,1,2,9,15,30.0,106.0,0.9,11.6,115.5,144.46,119.32
2018,1,2,9,30,54.0,128.0,0.8,12.0,145.0,192.48,159.63
2018,1,2,9,45,42.5,137.0,0.7,12.45,151.5,188.94,155.39
2018,1,2,10,0,31.0,146.0,0.6,12.9,158.0,185.63,151.52
2018,1,2,10,15,22.5,148.0,0.6,13.35,157.0,160.24,129.9
2018,1,2,10,30,14.0,150.0,0.6,13.8,156.0,151.98,122.42
2018,1,2,10,45,10.0,144.0,0.55,14.25,148.5,139.65,111.75
2018,1,2,11,0,6.0,138.0,0.5,14.7,141.0,128.26,101.92
2018,1,2,11,15,3.0,125.5,0.5,14.95,127.0,111.98,88.27
2018,1,2,11,30,0.0,113.0,0.5,15.2,113.0,96.69,75.44
2018,1,2,11,45,6.0,140.0,0.5,15.45,143.0,127.57,100.94
2018,1,2,12,0,12.0,167.0,0.5,15.7,173.0,158.7,126.13
2018,1,2,12,15,7.5,160.5,0.5,15.8,164.0,147.55,116.73
2018,1,2,12,30,3.0,154.0,0.5,15.9,155.0,136.96,108.01
2018,1,2,12,45,4.5,156.0,0.5,16.0,158.0,139.46,110.12
2018,1,2,13,0,6.0,158.0,0.5,16.1,161.0,141.85,112.11
2018,1,2,13,15,13.5,163.0,0.55,16.05,169.5,150.87,119.71
2018,1,2,13,30,21.0,168.0,0.6,16.0,178.0,159.16,126.66
2018,1,2,13,45,35.0,163.0,0.6,15.95,178.5,168.36,134.33
2018,1,2,14,0,49.0,158.0,0.6,15.9,179.0,167.71,133.86
2018,1,2,14,15,49.5,147.5,0.55,15.65,167.5,154.23,122.86
2018,1,2,14,30,50.0,137.0,0.5,15.4,156.0,140.86,111.86
2018,1,2,14,45,83.5,130.0,0.45,15.2,158.0,142.04,112.0
2018,1,2,15,0,117.0,123.0,0.4,15.0,160.0,143.03,111.23
2018,1,2,15,15,94.0,107.5,0.4,15.0,134.5,115.08,88.02
2018,1,2,15,30,71.0,92.0,0.4,15.0,109.0,88.38,66.22
2018,1,2,15,45,53.0,76.5,0.5,14.1,88.0,68.01,50.01
2018,1,2,16,0,35.0,61.0,0.6,13.2,67.0,50.13,36.03
2018,1,2,16,15,23.0,45.0,0.65,12.8,48.5,35.4,25.3
2018,1,2,16,30,11.0,29.0,0.7,12.4,30.0,23.27,13.18
2018,1,2,16,45,6.5,16.0,0.75,12.0,16.5,13.09,0.0
2018,1,2,17,0,2.0,3.0,0.8,11.6,3.0,2.56,0.0
2018,1,2,17,15,1.0,1.5,0.8,11.4,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,1.25,8.95,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,1.2,9.2,1.0,0.85,0.0
2018,1,3,7,45,0.0,3.0,1.2,9.45,3.0,2.46,0.0
2018,1,3,8,0,0.0,5.0,1.2,9.7,5.0,4.1,0.0
2018,1,3,8,15,0.0,6.5,1.15,9.95,6.5,5.33,0.0
2018,1,3,8,30,0.0,8.0,1.1,10.2,8.0,6.57,0.04
2018,1,3,8,45,0.0,9.0,1.0,10.45,9.0,7.39,0.8
2018,1,3,9,0,0.0,10.0,0.9,10.7,10.0,8.22,1.54
2018,1,3,9,15,0.0,13.0,0.9,10.85,13.0,10.69,3.71
2018,1,3,9,30,0.0,16.0,0.9,11.0,16.0,13.17,5.86
2018,1,3,9,45,0.0,17.5,0.85,11.15,17.5,14.41,6.93
2018,1,3,10,0,0.0,19.0,0.8,11.3,19.0,15.66,7.98
2018,1,3,10,15,0.0,20.0,0.85,11.45,20.0,16.49,8.67
2018,1,3,10,30,0.0,21.0,0.9,11.6,21.0,17.32,9.36
2018,1,3,10,45,0.0,22.0,0.95,11.7,22.0,18.16,10.05
2018,1,3,11,0,0.0,23.0,1.0,11.8,23.0,18.99,10.74
2018,1,3,11,15,0.0,26.0,1.0,11.85,26.0,21.48,12.86
2018,1,3,11,30,0.0,29.0,1.0,11.9,29.0,23.97,14.98
2018,1,3,11,45,0.0,27.5,1.0,12.0,27.5,22.73,13.89
2018,1,3,12,0,0.0,26.0,1.0,12.1,26.0,21.48,12.81
2018,1,3,12,15,0.0,35.0,1.15,12.05,35.0,28.95,19.2
2018,1,3,12,30,0.0,44.0,1.3,12.0,44.0,36.42,25.59
2018,1,3,12,45,0.0,48.0,1.5,12.0,48.0,39.74,28.42
2018,1,3,13,0,0.0,52.0,1.7,12.0,52.0,43.06,31.27
2018,1,3,13,15,0.0,51.0,1.8,12.05,51.0,42.22,30.58
2018,1,3,13,30,0.0,50.0,1.9,12.1,50.0,41.39,29.89
2018,1,3,13,45,0.0,34.5,2.05,12.1,34.5,28.51,18.9
2018,1,3,14,0,0.0,19.0,2.2,12.1,19.0,15.67,7.88
2018,1,3,14,15,0.0,31.0,2.05,12.1,31.0,25.59,16.47
2018,1,3,14,30,0.0,43.0,1.9,12.1,43.0,35.54,25.09
2018,1,3,14,45,0.5,71.0,1.8,12.15,71.0,59.09,45.37
2018,1,3,15,0,1.0,99.0,1.7,12.2,99.0,82.87,65.71
2018,1,3,15,15,0.5,84.5,1.7,12.2,84.5,70.15,54.86
2018,1,3,15,30,0.0,70.0,1.7,12.2,70.0,57.72,44.18
2018,1,3,15,45,4.5,58.5,1.65,11.7,59.5,48.5,35.99
2018,1,3,16,0,9.0,47.0,1.6,11.2,49.0,38.83,27.42
2018,1,3,16,15,12.0,34.5,1.75,11.1,36.0,28.22,19.21
2018,1,3,16,30,15.0,22.0,1.9,11.0,23.0,18.34,9.42
2018,1,3,16,45,22.5,14.0,2.05,10.85,14.5,11.54,0.0
2018,1,3,17,0,30.0,6.0,2.2,10.7,6.0,5.12,0.0
2018,1,3,17,15,15.0,3.0,2.35,10.8,3.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,4,7,15,0.0,2.5,1.85,10.4,2.5,0.0,0.0
2018,1,4,7,30,0.0,5.0,1.9,10.8,5.0,4.27,0.0
2018,1,4,7,45,1.5,17.0,1.95,11.15,17.0,15.52,0.18
2018,1,4,8,0,3.0,29.0,2.0,11.5,29.0,29.47,18.39
2018,1,4,8,15,7.5,43.0,2.0,11.85,44.0,47.49,34.81
2018,1,4,8,30,12.0,57.0,2.0,12.2,59.0,65.02,50.45
2018,1,4,8,45,29.0,74.0,2.0,12.5,81.0,107.88,87.94
2018,1,4,9,0,46.0,91.0,2.0,12.8,103.0,142.24,117.77
2018,1,4,9,15,144.5,107.5,2.05,13.25,153.0,265.52,223.64
2018,1,4,9,30,243.0,124.0,2.1,13.7,203.0,393.78,329.08
2018,1,4,9,45,243.0,139.5,2.15,14.1,225.5,413.15,342.67
2018,1,4,10,0,243.0,155.0,2.2,14.5,248.0,431.23,355.58
2018,1,4,10,15,243.5,161.5,2.3,14.8,260.5,436.25,358.58
2018,1,4,10,30,244.0,168.0,2.4,15.1,273.0,440.49,361.0
2018,1,4,10,45,207.5,179.0,2.5,15.4,271.5,396.09,324.47
2018,1,4,11,0,171.0,190.0,2.6,15.7,270.0,371.15,303.05
2018,1,4,11,15,136.5,195.5,2.6,15.8,260.5,341.14,277.74
2018,1,4,11,30,102.0,201.0,2.6,15.9,251.0,294.06,238.96
2018,1,4,11,45,96.5,205.0,2.65,16.0,253.0,289.19,234.72
2018,1,4,12,0,91.0,209.0,2.7,16.1,255.0,284.37,230.4
2018,1,4,12,15,88.5,210.5,2.65,16.1,255.0,279.14,225.92
2018,1,4,12,30,86.0,212.0,2.6,16.1,255.0,273.9,221.47
2018,1,4,12,45,154.5,208.5,2.6,16.05,284.5,328.77,266.7
2018,1,4,13,0,223.0,205.0,2.6,16.0,314.0,363.55,295.11
2018,1,4,13,15,177.0,190.0,2.6,15.95,275.0,305.58,248.01
2018,1,4,13,30,131.0,175.0,2.6,15.9,236.0,251.77,204.14
2018,1,4,13,45,99.0,170.5,2.55,15.8,215.0,220.88,178.63
2018,1,4,14,0,67.0,166.0,2.5,15.7,194.0,184.77,148.83
2018,1,4,14,15,278.0,132.0,2.45,15.5,238.0,257.86,207.94
2018,1,4,14,30,489.0,98.0,2.4,15.3,282.0,304.67,241.44
2018,1,4,14,45,610.5,79.5,2.3,15.1,287.5,298.04,229.77
2018,1,4,15,0,732.0,61.0,2.2,14.9,293.0,277.97,204.88
2018,1,4,15,15,694.5,57.0,2.2,14.9,255.0,219.76,152.67
2018,1,4,15,30,657.0,53.0,2.2,14.9,217.0,165.31,105.17
2018,1,4,15,45,573.5,49.5,1.9,14.15,174.0,108.22,61.49
2018,1,4,16,0,490.0,46.0,1.6,13.4,131.0,62.63,33.8
2018,1,4,16,15,411.0,38.0,1.55,12.95,95.5,31.08,21.58
2018,1,4,16,30,332.0,30.0,1.5,12.5,60.0,24.94,14.93
2018,1,4,16,45,204.0,19.0,1.45,12.05,34.5,15.87,0.0
2018,1,4,17,0,76.0,8.0,1.4,11.6,9.0,6.83,0.0
2018,1,4,17,15,38.0,4.0,1.45,11.5,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,1.6,11.7,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,1.6,11.9,1.0,0.85,0.0
2018,1,5,7,45,0.0,3.0,1.6,12.1,3.0,2.46,0.0
2018,1,5,8,0,0.0,5.0,1.6,12.3,5.0,4.1,0.0
2018,1,5,8,15,0.0,6.0,1.6,12.45,6.0,4.92,0.0
2018,1,5,8,30,0.0,7.0,1.6,12.6,7.0,5.74,0.0
2018,1,5,8,45,0.0,8.0,1.55,12.7,8.0,6.57,0.03
2018,1,5,9,0,0.0,9.0,1.5,12.8,9.0,7.39,0.76
2018,1,5,9,15,0.0,12.0,1.45,12.95,12.0,9.87,2.91
2018,1,5,9,30,0.0,15.0,1.4,13.1,15.0,12.35,5.05
2018,1,5,9,45,0.0,19.5,1.4,13.2,19.5,16.07,8.25
2018,1,5,10,0,0.0,24.0,1.4,13.3,24.0,19.79,11.43
2018,1,5,10,15,1.0,55.0,1.35,13.35,55.5,46.45,34.28
2018,1,5,10,30,2.0,86.0,1.3,13.4,87.0,74.08,57.66
2018,1,5,10,45,7.5,122.0,1.3,13.45,125.5,114.12,91.33
2018,1,5,11,0,13.0,158.0,1.3,13.5,164.0,155.6,125.63
2018,1,5,11,15,24.0,155.0,1.25,13.55,166.5,174.03,140.9
2018,1,5,11,30,35.0,152.0,1.2,13.6,169.0,178.13,144.44
2018,1,5,11,45,34.0,151.0,1.2,13.65,168.0,173.99,140.84
2018,1,5,12,0,33.0,150.0,1.2,13.7,167.0,169.97,137.41
2018,1,5,12,15,29.0,151.5,1.2,13.7,166.5,166.28,134.18
2018,1,5,12,30,25.0,153.0,1.2,13.7,166.0,162.79,131.14
2018,1,5,12,45,13.5,135.5,1.25,13.7,142.5,126.43,100.92
2018,1,5,13,0,2.0,118.0,1.3,13.7,119.0,101.55,80.08
2018,1,5,13,15,1.0,112.0,1.3,13.6,112.5,95.29,74.98
2018,1,5,13,30,0.0,106.0,1.3,13.5,106.0,89.21,70.0
2018,1,5,13,45,0.0,97.0,1.3,13.45,97.0,81.23,63.42
2018,1,5,14,0,0.0,88.0,1.3,13.4,88.0,73.37,56.93
2018,1,5,14,15,0.0,68.0,1.25,13.25,68.0,56.37,42.65
2018,1,5,14,30,0.0,48.0,1.2,13.1,48.0,39.7,28.53
2018,1,5,14,45,4.0,57.5,1.2,12.95,59.0,49.0,36.53
2018,1,5,15,0,8.0,67.0,1.2,12.8,70.0,57.88,44.05
2018,1,5,15,15,6.0,64.0,1.2,12.8,66.0,54.42,41.1
2018,1,5,15,30,4.0,61.0,1.2,12.8,62.0,51.12,38.28
2018,1,5,15,45,2.5,60.0,1.1,12.3,60.5,49.52,36.92
2018,1,5,16,0,1.0,59.0,1.0,11.8,59.0,47.52,35.03
2018,1,5,16,15,0.5,39.5,1.05,11.6,39.5,31.99,22.58
2018,1,5,16,30,0.0,20.0,1.1,11.4,20.0,16.5,8.16
2018,1,5,16,45,8.0,12.5,1.15,11.2,12.5,10.57,0.0
2018,1,5,17,0,16.0,5.0,1.2,11.0,5.0,4.27,0.0
2018,1,5,17,15,8.0,2.5,1.25,10.95,2.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,6,7,15,58.5,5.0,1.1,8.3,6.0,0.0,0.0
2018,1,6,7,30,117.0,10.0,1.1,8.5,12.0,89.33,0.0
2018,1,6,7,45,279.0,20.0,1.15,8.75,43.0,260.78,95.15
2018,1,6,8,0,441.0,30.0,1.2,9.0,74.0,423.59,335.49
2018,1,6,8,15,535.5,35.5,1.25,9.25,114.5,508.67,415.32
2018,1,6,8,30,630.0,41.0,1.3,9.5,155.0,609.34,498.07
2018,1,6,8,45,684.5,44.5,1.35,9.75,196.5,675.88,550.88
2018,1,6,9,0,739.0,48.0,1.4,10.0,238.0,742.03,601.0
2018,1,6,9,15,771.0,51.0,1.4,10.25,276.5,786.65,632.72
2018,1,6,9,30,803.0,54.0,1.4,10.5,315.0,829.22,661.9
2018,1,6,9,45,823.5,57.0,1.45,10.8,349.5,858.83,681.5
2018,1,6,10,0,844.0,60.0,1.5,11.1,384.0,875.58,691.78
2018,1,6,10,15,861.0,61.0,1.5,11.45,412.5,892.76,701.57
2018,1,6,10,30,878.0,62.0,1.5,11.8,441.0,906.6,708.96
2018,1,6,10,45,819.0,79.0,1.5,12.1,446.0,878.17,687.15
2018,1,6,11,0,760.0,96.0,1.5,12.4,451.0,841.33,660.03
2018,1,6,11,15,610.5,135.0,1.55,12.55,426.0,740.52,587.94
2018,1,6,11,30,461.0,174.0,1.6,12.7,401.0,632.44,507.1
2018,1,6,11,45,501.5,166.5,1.65,12.85,417.0,645.02,517.79
2018,1,6,12,0,542.0,159.0,1.7,13.0,433.0,653.85,524.48
2018,1,6,12,15,510.0,168.0,1.7,13.05,425.5,618.82,496.94
2018,1,6,12,30,478.0,177.0,1.7,13.1,418.0,583.36,469.3
2018,1,6,12,45,561.0,151.5,1.7,13.1,430.5,595.81,479.96
2018,1,6,13,0,644.0,126.0,1.7,13.1,443.0,608.25,489.51
2018,1,6,13,15,617.0,130.0,1.7,13.05,426.0,563.63,454.32
2018,1,6,13,30,590.0,134.0,1.7,13.0,409.0,519.18,419.14
2018,1,6,13,45,576.0,128.0,1.7,12.95,386.0,473.19,382.33
2018,1,6,14,0,562.0,122.0,1.7,12.9,363.0,427.22,344.64
2018,1,6,14,15,587.5,108.0,1.7,12.75,345.5,392.18,314.62
2018,1,6,14,30,613.0,94.0,1.7,12.6,328.0,353.4,280.17
2018,1,6,14,45,590.0,89.0,1.7,12.5,297.5,302.49,235.34
2018,1,6,15,0,567.0,84.0,1.7,12.4,267.0,253.38,191.27
2018,1,6,15,15,636.5,67.5,1.7,12.4,249.0,217.5,154.52
2018,1,6,15,30,706.0,51.0,1.7,12.4,231.0,174.72,111.96
2018,1,6,15,45,667.0,46.0,1.6,11.35,192.0,120.1,67.94
2018,1,6,16,0,628.0,41.0,1.5,10.3,153.0,69.95,35.64
2018,1,6,16,15,540.0,35.5,1.55,9.8,113.0,31.94,22.73
2018,1,6,16,30,452.0,30.0,1.6,9.3,73.0,25.12,15.67
2018,1,6,16,45,284.0,20.5,1.65,8.85,42.5,17.23,0.0
2018,1,6,17,0,116.0,11.0,1.7,8.4,12.0,9.39,0.0
2018,1,6,17,15,58.0,5.5,1.7,8.2,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,7,7,15,19.0,3.5,1.2,5.4,4.0,0.0,0.0
2018,1,7,7,30,38.0,7.0,1.2,5.8,8.0,32.2,0.0
2018,1,7,7,45,155.5,20.5,1.2,6.2,34.5,170.08,62.76
2018,1,7,8,0,273.0,34.0,1.2,6.6,61.0,298.66,241.5
2018,1,7,8,15,217.0,39.5,1.25,6.9,67.5,263.78,222.02
2018,1,7,8,30,161.0,45.0,1.3,7.2,74.0,206.02,176.22
2018,1,7,8,45,80.5,60.0,1.3,7.45,74.5,144.34,122.6
2018,1,7,9,0,0.0,75.0,1.3,7.7,75.0,68.64,54.43
2018,1,7,9,15,1.0,84.0,1.3,8.05,84.5,77.01,61.81
2018,1,7,9,30,2.0,93.0,1.3,8.4,94.0,85.62,69.14
2018,1,7,9,45,1.0,91.5,1.35,8.75,92.0,81.08,64.97
2018,1,7,10,0,0.0,90.0,1.4,9.1,90.0,77.36,61.53
2018,1,7,10,15,0.5,101.0,1.4,9.45,101.0,88.09,70.54
2018,1,7,10,30,1.0,112.0,1.4,9.8,112.0,98.81,79.44
2018,1,7,10,45,8.0,141.5,1.45,10.1,145.0,134.85,109.92
2018,1,7,11,0,15.0,171.0,1.5,10.4,178.0,171.4,140.3
2018,1,7,11,15,13.0,172.0,1.45,10.6,178.0,168.73,137.58
2018,1,7,11,30,11.0,173.0,1.4,10.8,178.0,166.36,135.28
2018,1,7,11,45,5.5,160.5,1.4,11.0,163.0,147.43,119.2
2018,1,7,12,0,0.0,148.0,1.4,11.2,148.0,129.54,104.04
2018,1,7,12,15,0.5,150.0,1.35,11.3,150.5,131.39,105.57
2018,1,7,12,30,1.0,152.0,1.3,11.4,153.0,133.24,107.08
2018,1,7,12,45,13.5,168.0,1.25,11.5,175.0,157.47,127.51
2018,1,7,13,0,26.0,184.0,1.2,11.6,197.0,180.77,146.89
2018,1,7,13,15,27.0,182.5,1.15,11.5,195.5,188.4,153.13
2018,1,7,13,30,28.0,181.0,1.1,11.4,194.0,184.97,150.37
2018,1,7,13,45,14.5,151.5,1.05,11.35,158.0,138.56,111.93
2018,1,7,14,0,1.0,122.0,1.0,11.3,122.0,103.84,83.01
2018,1,7,14,15,2.5,118.0,0.9,11.05,119.0,100.79,80.72
2018,1,7,14,30,4.0,114.0,0.8,10.8,116.0,97.59,78.2
2018,1,7,14,45,8.5,113.0,0.75,10.55,116.0,97.85,78.51
2018,1,7,15,0,13.0,112.0,0.7,10.3,116.0,97.44,78.14
2018,1,7,15,15,26.0,105.0,0.7,10.3,112.0,95.1,75.61
2018,1,7,15,30,39.0,98.0,0.7,10.3,108.0,88.45,69.14
2018,1,7,15,45,28.0,74.5,0.65,9.9,81.0,64.4,48.94
2018,1,7,16,0,17.0,51.0,0.6,9.5,54.0,42.65,30.75
2018,1,7,16,15,10.0,38.0,0.6,9.4,39.5,30.94,21.97
2018,1,7,16,30,3.0,25.0,0.6,9.3,25.0,20.67,12.06
2018,1,7,16,45,2.5,15.5,0.65,9.2,15.5,12.8,0.0
2018,1,7,17,0,2.0,6.0,0.7,9.1,6.0,5.12,0.0
2018,1,7,17,15,1.0,3.0,0.7,9.0,3.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,2.2,9.65,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.3,9.8,1.0,0.85,0.0
2018,1,8,7,45,0.0,3.0,2.35,9.9,3.0,2.46,0.0
2018,1,8,8,0,0.0,5.0,2.4,10.0,5.0,4.1,0.0
2018,1,8,8,15,0.0,6.0,2.5,10.15,6.0,4.92,0.0
2018,1,8,8,30,0.0,7.0,2.6,10.3,7.0,5.74,0.0
2018,1,8,8,45,0.0,9.0,2.7,10.45,9.0,7.39,0.78
2018,1,8,9,0,0.0,11.0,2.8,10.6,11.0,9.04,2.24
2018,1,8,9,15,0.0,15.0,2.85,10.75,15.0,12.34,5.12
2018,1,8,9,30,0.0,19.0,2.9,10.9,19.0,15.65,7.99
2018,1,8,9,45,0.0,20.5,2.95,11.0,20.5,16.89,9.05
2018,1,8,10,0,0.0,22.0,3.0,11.1,22.0,18.14,10.1
2018,1,8,10,15,0.0,24.0,2.95,11.2,24.0,19.8,11.5
2018,1,8,10,30,0.0,26.0,2.9,11.3,26.0,21.46,12.9
2018,1,8,10,45,0.0,29.5,2.85,11.4,29.5,24.37,15.37
2018,1,8,11,0,0.0,33.0,2.8,11.5,33.0,27.27,17.83
2018,1,8,11,15,0.0,36.0,2.8,11.6,36.0,29.77,19.94
2018,1,8,11,30,0.0,39.0,2.8,11.7,39.0,32.26,22.04
2018,1,8,11,45,0.0,37.0,2.8,11.8,37.0,30.61,20.6
2018,1,8,12,0,0.0,35.0,2.8,11.9,35.0,28.95,19.16
2018,1,8,12,15,0.0,41.5,2.75,11.95,41.5,34.35,23.76
2018,1,8,12,30,0.0,48.0,2.7,12.0,48.0,39.75,28.37
2018,1,8,12,45,0.0,38.0,2.6,12.05,38.0,31.44,21.28
2018,1,8,13,0,0.0,28.0,2.5,12.1,28.0,23.14,14.2
2018,1,8,13,15,0.0,45.5,2.5,12.1,45.5,37.66,26.64
2018,1,8,13,30,0.0,63.0,2.5,12.1,63.0,52.22,39.09
2018,1,8,13,45,0.0,50.5,2.5,12.1,50.5,41.8,30.25
2018,1,8,14,0,0.0,38.0,2.5,12.1,38.0,31.41,21.4
2018,1,8,14,15,14.5,55.0,2.4,12.0,60.5,53.83,40.72
2018,1,8,14,30,29.0,72.0,2.3,11.9,83.0,73.83,57.66
2018,1,8,14,45,25.0,64.0,2.25,11.8,73.0,63.58,48.8
2018,1,8,15,0,21.0,56.0,2.2,11.7,63.0,53.88,40.43
2018,1,8,15,15,10.5,44.5,2.2,11.7,48.0,40.23,28.88
2018,1,8,15,30,0.0,33.0,2.2,11.7,33.0,27.23,18.0
2018,1,8,15,45,0.0,24.0,2.05,11.45,24.0,19.77,11.51
2018,1,8,16,0,0.0,15.0,1.9,11.2,15.0,12.33,5.0
2018,1,8,16,15,0.0,11.5,1.85,11.1,11.5,9.45,2.75
2018,1,8,16,30,0.0,8.0,1.8,11.0,8.0,6.56,0.0
2018,1,8,16,45,0.0,5.0,1.75,10.9,5.0,4.1,0.0
2018,1,8,17,0,0.0,2.0,1.7,10.8,2.0,1.71,0.0
2018,1,8,17,15,0.0,1.0,1.75,10.85,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,9,7,15,0.0,0.5,1.5,10.35,0.5,0.0,0.0
2018,1,9,7,30,0.0,1.0,1.6,10.5,1.0,0.85,0.0
2018,1,9,7,45,0.0,3.0,1.7,10.7,3.0,2.46,0.0
2018,1,9,8,0,0.0,5.0,1.8,10.9,5.0,4.1,0.0
2018,1,9,8,15,0.0,6.0,1.85,11.05,6.0,4.92,0.0
2018,1,9,8,30,0.0,7.0,1.9,11.2,7.0,5.74,0.0
2018,1,9,8,45,0.0,8.5,2.0,11.35,8.5,6.98,0.41
2018,1,9,9,0,0.0,10.0,2.1,11.5,10.0,8.22,1.5
2018,1,9,9,15,0.0,12.0,2.05,11.65,12.0,9.87,2.94
2018,1,9,9,30,0.0,14.0,2.0,11.8,14.0,11.52,4.37
2018,1,9,9,45,0.0,16.0,2.0,11.9,16.0,13.18,5.79
2018,1,9,10,0,0.0,18.0,2.0,12.0,18.0,14.83,7.2
2018,1,9,10,15,0.5,38.0,1.95,12.05,38.0,31.86,21.89
2018,1,9,10,30,1.0,58.0,1.9,12.1,58.0,48.96,36.5
2018,1,9,10,45,1.5,88.5,1.85,12.1,89.0,75.59,59.09
2018,1,9,11,0,2.0,119.0,1.8,12.1,120.0,105.06,83.82
2018,1,9,11,15,1.0,104.5,1.75,12.1,105.0,89.65,70.68
2018,1,9,11,30,0.0,90.0,1.7,12.1,90.0,75.12,58.35
2018,1,9,11,45,0.0,79.0,1.7,12.1,79.0,65.59,50.29
2018,1,9,12,0,0.0,68.0,1.7,12.1,68.0,56.41,42.5
2018,1,9,12,15,0.0,83.0,1.75,12.05,83.0,68.94,53.12
2018,1,9,12,30,0.0,98.0,1.8,12.0,98.0,82.11,64.23
2018,1,9,12,45,0.0,88.0,1.9,11.95,88.0,73.21,56.74
2018,1,9,13,0,0.0,78.0,2.0,11.9,78.0,64.75,49.65
2018,1,9,13,15,4.0,85.0,2.15,11.8,87.0,73.27,57.04
2018,1,9,13,30,8.0,92.0,2.3,11.7,96.0,81.7,64.34
2018,1,9,13,45,4.0,73.5,2.45,11.6,75.5,63.25,48.66
2018,1,9,14,0,0.0,55.0,2.6,11.5,55.0,45.54,33.57
2018,1,9,14,15,0.5,57.5,2.7,11.35,57.5,47.85,35.65
2018,1,9,14,30,1.0,60.0,2.8,11.2,60.0,50.1,37.68
2018,1,9,14,45,3.0,71.5,2.85,11.1,72.5,60.38,46.57
2018,1,9,15,0,5.0,83.0,2.9,11.0,85.0,70.49,55.27
2018,1,9,15,15,3.5,70.5,2.9,11.0,72.0,59.26,45.65
2018,1,9,15,30,2.0,58.0,2.9,11.0,59.0,48.37,36.28
2018,1,9,15,45,1.0,45.5,2.95,10.7,46.0,37.76,27.09
2018,1,9,16,0,0.0,33.0,3.0,10.4,33.0,27.24,17.91
2018,1,9,16,15,20.5,26.5,3.05,10.3,28.5,22.49,14.4
2018,1,9,16,30,41.0,20.0,3.1,10.2,24.0,16.74,8.76
2018,1,9,16,45,22.5,12.0,3.15,10.1,14.0,10.16,0.0
2018,1,9,17,0,4.0,4.0,3.2,10.0,4.0,3.41,0.0
2018,1,9,17,15,2.0,2.0,3.3,9.95,2.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.5,8.95,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.45,8.7,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.55,7.4,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.5,1.85,7.8,1.5,0.0,0.0
2018,1,10,7,30,0.0,3.0,1.8,8.1,3.0,2.56,0.0
2018,1,10,7,45,0.0,10.0,1.75,8.4,10.0,8.22,0.0
2018,1,10,8,0,0.0,17.0,1.7,8.7,17.0,14.0,5.9
2018,1,10,8,15,0.0,23.5,1.7,8.85,23.5,19.37,10.98
2018,1,10,8,30,0.0,30.0,1.7,9.0,30.0,24.75,15.88
2018,1,10,8,45,0.0,35.0,1.65,9.1,35.0,28.89,19.63
2018,1,10,9,0,0.0,40.0,1.6,9.2,40.0,33.04,23.32
2018,1,10,9,15,0.0,54.5,1.6,9.3,54.5,45.11,33.84
2018,1,10,9,30,0.0,69.0,1.6,9.4,69.0,57.79,44.79
2018,1,10,9,45,0.0,81.0,1.6,9.5,81.0,69.04,54.4
2018,1,10,10,0,0.0,93.0,1.6,9.6,93.0,80.3,63.94
2018,1,10,10,15,10.5,115.0,1.65,9.65,119.5,111.77,91.13
2018,1,10,10,30,21.0,137.0,1.7,9.7,146.0,143.49,118.14
2018,1,10,10,45,25.0,160.5,1.7,9.8,172.0,186.26,153.66
2018,1,10,11,0,29.0,184.0,1.7,9.9,198.0,215.62,177.58
2018,1,10,11,15,21.0,182.0,1.7,9.95,192.0,186.41,152.82
2018,1,10,11,30,13.0,180.0,1.7,10.0,186.0,175.22,143.12
2018,1,10,11,45,10.0,173.5,1.75,10.1,178.5,164.33,133.87
2018,1,10,12,0,7.0,167.0,1.8,10.2,171.0,154.05,125.13
2018,1,10,12,15,7.0,168.0,1.75,10.25,172.0,154.11,125.14
2018,1,10,12,30,7.0,169.0,1.7,10.3,173.0,154.24,125.2
2018,1,10,12,45,24.5,181.0,1.7,10.35,193.5,178.18,145.59
2018,1,10,13,0,42.0,193.0,1.7,10.4,214.0,212.26,174.03
2018,1,10,13,15,39.5,189.0,1.65,10.45,208.5,203.2,166.34
2018,1,10,13,30,37.0,185.0,1.6,10.5,203.0,194.41,159.03
2018,1,10,13,45,22.5,156.5,1.55,10.55,167.5,147.64,120.07
2018,1,10,14,0,8.0,128.0,1.5,10.6,132.0,112.75,90.82
2018,1,10,14,15,4.0,115.5,1.4,10.6,117.5,99.21,79.52
2018,1,10,14,30,0.0,103.0,1.3,10.6,103.0,86.29,68.71
2018,1,10,14,45,0.0,102.5,1.25,10.65,102.5,85.72,68.36
2018,1,10,15,0,0.0,102.0,1.2,10.7,102.0,85.05,67.88
2018,1,10,15,15,0.0,77.5,1.2,10.7,77.5,64.23,50.1
2018,1,10,15,30,0.0,53.0,1.2,10.7,53.0,43.87,32.55
2018,1,10,15,45,0.0,40.0,1.05,10.45,40.0,33.05,23.14
2018,1,10,16,0,0.0,27.0,0.9,10.2,27.0,22.26,13.68
2018,1,10,16,15,102.0,23.5,0.95,10.1,34.5,17.78,10.28
2018,1,10,16,30,204.0,20.0,1.0,10.0,42.0,15.67,7.95
2018,1,10,16,45,155.0,16.0,1.05,9.9,28.0,12.79,2.19
2018,1,10,17,0,106.0,12.0,1.1,9.8,14.0,10.24,0.0
2018,1,10,17,15,53.0,6.0,1.1,9.75,7.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,11,7,15,0.0,3.0,0.55,9.35,3.0,0.0,0.0
2018,1,11,7,30,0.0,6.0,0.5,9.5,6.0,5.12,0.0
2018,1,11,7,45,20.5,21.5,0.45,9.65,23.5,41.43,13.25
2018,1,11,8,0,41.0,37.0,0.4,9.8,41.0,94.39,72.8
2018,1,11,8,15,104.0,52.5,0.45,10.1,70.0,163.01,134.62
2018,1,11,8,30,167.0,68.0,0.5,10.4,99.0,251.17,210.31
2018,1,11,8,45,208.0,81.0,0.55,10.7,129.0,303.66,254.75
2018,1,11,9,0,249.0,94.0,0.6,11.0,159.0,357.75,299.3
2018,1,11,9,15,341.0,100.5,0.65,11.25,204.5,469.56,388.4
2018,1,11,9,30,433.0,107.0,0.7,11.5,250.0,563.86,460.25
2018,1,11,9,45,426.0,118.5,0.8,11.7,271.5,574.38,466.9
2018,1,11,10,0,419.0,130.0,0.9,11.9,293.0,582.76,472.42
2018,1,11,10,15,523.5,121.0,0.85,12.2,340.0,666.62,533.21
2018,1,11,10,30,628.0,112.0,0.8,12.5,387.0,759.26,596.56
2018,1,11,10,45,750.5,88.0,0.75,12.75,433.0,831.0,643.03
2018,1,11,11,0,873.0,64.0,0.7,13.0,479.0,893.56,682.13
2018,1,11,11,15,735.5,102.0,0.65,13.2,459.5,819.24,628.56
2018,1,11,11,30,598.0,140.0,0.6,13.4,440.0,726.19,563.33
2018,1,11,11,45,473.5,172.0,0.5,13.6,412.0,631.06,492.97
2018,1,11,12,0,349.0,204.0,0.4,13.8,384.0,529.07,415.79
2018,1,11,12,15,420.5,190.0,0.45,13.9,407.0,574.57,451.32
2018,1,11,12,30,492.0,176.0,0.5,14.0,430.0,597.6,468.65
2018,1,11,12,45,550.0,159.0,0.55,14.1,439.0,600.99,471.7
2018,1,11,13,0,608.0,142.0,0.6,14.2,448.0,605.49,475.3
2018,1,11,13,15,563.5,147.5,0.75,14.15,425.0,545.68,431.72
2018,1,11,13,30,519.0,153.0,0.9,14.1,402.0,494.61,393.82
2018,1,11,13,45,446.5,158.0,1.0,14.1,365.5,429.22,343.26
2018,1,11,14,0,374.0,163.0,1.1,14.1,329.0,359.76,288.62
2018,1,11,14,15,271.5,165.5,1.1,13.9,282.0,291.1,233.52
2018,1,11,14,30,169.0,168.0,1.1,13.7,235.0,225.9,180.97
2018,1,11,14,45,241.0,147.5,1.15,13.55,233.5,226.24,179.36
2018,1,11,15,0,313.0,127.0,1.2,13.4,232.0,212.23,164.23
2018,1,11,15,15,385.0,102.5,1.2,13.4,216.5,190.38,141.13
2018,1,11,15,30,457.0,78.0,1.2,13.4,201.0,155.49,106.55
2018,1,11,15,45,429.5,67.5,1.05,12.55,168.0,114.21,72.74
2018,1,11,16,0,402.0,57.0,0.9,11.7,135.0,73.37,43.83
2018,1,11,16,15,369.5,46.5,0.95,11.25,104.0,37.71,27.89
2018,1,11,16,30,337.0,36.0,1.0,10.8,73.0,29.73,20.13
