Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,2,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,22,7,15,0.0,1.5,1.9,9.25,1.5,0.0,0.0
2018,1,22,7,30,0.0,3.0,1.9,9.5,3.0,2.56,0.0
2018,1,22,7,45,0.0,8.0,1.9,9.7,8.0,6.57,0.0
2018,1,22,8,0,0.0,13.0,1.9,9.9,13.0,10.69,3.32
2018,1,22,8,15,22.5,21.5,1.85,10.1,26.0,42.88,32.12
2018,1,22,8,30,45.0,30.0,1.8,10.3,39.0,71.9,58.45
2018,1,22,8,45,34.0,32.0,1.8,10.45,39.5,64.89,52.25
2018,1,22,9,0,23.0,34.0,1.8,10.6,40.0,49.14,38.22
2018,1,22,9,15,11.5,57.0,1.8,10.8,60.0,62.21,48.94
2018,1,22,9,30,0.0,80.0,1.8,11.0,80.0,68.31,53.48
2018,1,22,9,45,0.0,85.0,1.75,11.15,85.0,72.36,56.79
2018,1,22,10,0,0.0,90.0,1.7,11.3,90.0,76.53,60.18
2018,1,22,10,15,0.5,104.0,1.75,11.5,104.0,90.13,71.56
2018,1,22,10,30,1.0,118.0,1.8,11.7,118.0,103.77,82.86
2018,1,22,10,45,13.5,152.5,1.8,11.85,159.0,149.89,121.73
2018,1,22,11,0,26.0,187.0,1.8,12.0,200.0,196.64,160.37
2018,1,22,11,15,45.5,199.5,1.85,12.1,223.5,243.35,198.74
2018,1,22,11,30,65.0,212.0,1.9,12.2,247.0,272.17,222.24
2018,1,22,11,45,197.5,212.5,1.9,12.25,320.0,403.67,330.49
2018,1,22,12,0,330.0,213.0,1.9,12.3,393.0,528.11,428.44
2018,1,22,12,15,301.0,224.5,1.9,12.25,389.0,503.88,407.74
2018,1,22,12,30,272.0,236.0,1.9,12.2,385.0,479.78,388.22
2018,1,22,12,45,328.5,219.5,1.9,12.2,397.5,491.16,398.16
2018,1,22,13,0,385.0,203.0,1.9,12.2,410.0,497.99,404.05
2018,1,22,13,15,307.0,213.0,1.9,12.1,375.5,435.15,353.52
2018,1,22,13,30,229.0,223.0,1.9,12.0,341.0,366.05,298.06
2018,1,22,13,45,421.5,176.5,1.9,11.9,382.5,441.48,359.35
2018,1,22,14,0,614.0,130.0,1.9,11.8,424.0,481.16,389.4
2018,1,22,14,15,578.5,129.5,1.85,11.6,393.5,426.55,343.86
2018,1,22,14,30,543.0,129.0,1.8,11.4,363.0,369.93,296.49
2018,1,22,14,45,650.0,101.5,1.75,11.2,360.0,355.11,279.68
2018,1,22,15,0,757.0,74.0,1.7,11.0,357.0,323.56,246.68
2018,1,22,15,15,737.5,69.0,1.7,11.0,320.5,265.74,193.83
2018,1,22,15,30,718.0,64.0,1.7,11.0,284.0,209.48,142.68
2018,1,22,15,45,672.5,59.5,1.55,10.2,241.5,149.4,92.2
2018,1,22,16,0,627.0,55.0,1.4,9.4,199.0,96.51,53.68
2018,1,22,16,15,519.0,50.0,1.4,8.9,152.0,47.57,30.59
2018,1,22,16,30,411.0,45.0,1.4,8.4,105.0,36.77,27.33
2018,1,22,16,45,332.0,34.5,1.45,7.9,72.0,28.61,19.13
2018,1,22,17,0,253.0,24.0,1.5,7.4,39.0,20.28,4.08
2018,1,22,17,15,126.5,12.0,1.5,7.25,19.5,10.24,0.0
2018,1,22,17,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,23,7,15,13.0,5.5,1.0,5.7,6.0,0.0,0.0
2018,1,23,7,30,26.0,11.0,1.0,5.9,12.0,27.3,0.0
2018,1,23,7,45,87.0,26.5,0.95,6.05,36.0,121.47,83.4
2018,1,23,8,0,148.0,42.0,0.9,6.2,60.0,195.61,162.24
2018,1,23,8,15,207.0,56.5,0.9,6.45,92.5,263.6,223.85
2018,1,23,8,30,266.0,71.0,0.9,6.7,125.0,353.97,300.95
2018,1,23,8,45,411.5,74.5,0.9,6.9,180.5,487.28,410.73
2018,1,23,9,0,557.0,78.0,0.9,7.1,236.0,635.16,524.36
2018,1,23,9,15,671.5,73.0,0.9,7.45,291.0,742.79,601.71
2018,1,23,9,30,786.0,68.0,0.9,7.8,346.0,844.32,671.6
2018,1,23,9,45,816.0,68.5,0.9,8.2,383.5,881.26,693.76
2018,1,23,10,0,846.0,69.0,0.9,8.6,421.0,915.23,714.29
2018,1,23,10,15,863.0,71.0,0.85,9.0,452.5,935.69,724.3
2018,1,23,10,30,880.0,73.0,0.8,9.4,484.0,952.56,731.95
2018,1,23,10,45,892.0,74.0,0.8,9.8,508.5,949.33,727.24
2018,1,23,11,0,904.0,75.0,0.8,10.2,533.0,952.69,727.45
2018,1,23,11,15,911.5,75.5,0.75,10.5,550.0,947.37,721.13
2018,1,23,11,30,919.0,76.0,0.7,10.8,567.0,938.22,712.59
2018,1,23,11,45,923.5,76.0,0.65,11.1,576.5,921.93,699.55
2018,1,23,12,0,928.0,76.0,0.6,11.4,586.0,901.91,684.33
2018,1,23,12,15,929.0,76.0,0.55,11.55,587.5,875.29,665.28
2018,1,23,12,30,930.0,76.0,0.5,11.7,589.0,845.26,644.14
2018,1,23,12,45,929.0,75.5,0.45,11.85,583.0,809.81,619.42
2018,1,23,13,0,928.0,75.0,0.4,12.0,577.0,771.34,592.7
2018,1,23,13,15,922.5,74.0,0.45,12.05,562.5,726.36,563.21
2018,1,23,13,30,917.0,73.0,0.5,12.1,548.0,679.1,529.31
2018,1,23,13,45,908.0,72.0,0.55,12.15,526.5,627.68,491.25
2018,1,23,14,0,899.0,71.0,0.6,12.2,505.0,574.76,450.7
2018,1,23,14,15,885.5,69.5,0.6,12.15,476.5,517.83,405.29
2018,1,23,14,30,872.0,68.0,0.6,12.1,448.0,460.39,357.86
2018,1,23,14,45,852.5,65.5,0.65,12.05,413.0,399.8,306.67
2018,1,23,15,0,833.0,63.0,0.7,12.0,378.0,338.88,253.49
2018,1,23,15,15,804.5,60.0,0.7,12.0,338.0,276.17,197.76
2018,1,23,15,30,776.0,57.0,0.7,12.0,298.0,215.94,144.22
2018,1,23,15,45,735.0,53.5,0.75,11.5,255.0,156.21,94.3
2018,1,23,16,0,694.0,50.0,0.8,11.0,212.0,101.1,54.41
2018,1,23,16,15,629.0,44.5,0.8,10.7,168.0,48.68,29.73
2018,1,23,16,30,564.0,39.0,0.8,10.4,124.0,35.04,25.63
2018,1,23,16,45,449.5,31.5,0.85,10.15,84.5,26.19,17.01
2018,1,23,17,0,335.0,24.0,0.9,9.9,45.0,20.32,5.8
2018,1,23,17,15,179.5,13.5,0.9,9.75,23.5,11.52,0.0
2018,1,23,17,30,24.0,3.0,0.9,9.6,2.0,0.0,0.0
2018,1,23,17,45,12.0,1.5,0.9,9.45,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.65,5.4,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,24,7,15,8.5,3.0,1.85,6.25,3.5,0.0,0.0
2018,1,24,7,30,17.0,6.0,1.8,6.7,7.0,16.84,0.0
2018,1,24,7,45,8.5,13.5,1.75,7.15,14.0,17.6,7.54
2018,1,24,8,0,0.0,21.0,1.7,7.6,21.0,17.31,9.06
2018,1,24,8,15,0.0,29.0,1.8,8.0,29.0,23.93,15.12
2018,1,24,8,30,0.0,37.0,1.9,8.4,37.0,30.56,21.08
2018,1,24,8,45,2.5,61.5,1.95,8.8,62.0,55.58,43.09
2018,1,24,9,0,5.0,86.0,2.0,9.2,87.0,83.64,67.47
2018,1,24,9,15,17.0,107.5,2.05,9.45,113.0,116.8,96.35
2018,1,24,9,30,29.0,129.0,2.1,9.7,139.0,165.19,137.62
2018,1,24,9,45,188.5,143.5,2.15,9.9,221.5,347.8,294.43
2018,1,24,10,0,348.0,158.0,2.2,10.1,304.0,535.12,445.9
2018,1,24,10,15,383.0,166.0,2.35,10.4,337.0,597.14,491.9
2018,1,24,10,30,418.0,174.0,2.5,10.7,370.0,636.84,521.51
2018,1,24,10,45,381.0,192.0,2.6,11.0,377.5,597.95,489.68
2018,1,24,11,0,344.0,210.0,2.7,11.3,385.0,578.55,472.81
2018,1,24,11,15,284.5,227.5,2.85,11.45,375.5,536.49,438.2
2018,1,24,11,30,225.0,245.0,3.0,11.6,366.0,475.27,388.81
2018,1,24,11,45,183.5,247.0,3.15,11.8,346.5,432.04,353.55
2018,1,24,12,0,142.0,249.0,3.3,12.0,327.0,390.09,318.93
2018,1,24,12,15,84.0,233.0,3.35,11.9,279.0,299.06,244.67
2018,1,24,12,30,26.0,217.0,3.4,11.8,231.0,215.3,175.02
2018,1,24,12,45,38.5,222.5,3.5,11.75,243.5,242.4,197.78
2018,1,24,13,0,51.0,228.0,3.6,11.7,256.0,253.89,207.48
2018,1,24,13,15,33.0,201.5,3.6,11.55,219.5,210.0,171.25
2018,1,24,13,30,15.0,175.0,3.6,11.4,183.0,160.69,130.33
2018,1,24,13,45,8.5,151.5,3.6,11.3,156.0,134.22,108.36
2018,1,24,14,0,2.0,128.0,3.6,11.2,129.0,109.05,87.32
2018,1,24,14,15,2.0,130.5,3.55,11.0,131.5,110.94,89.16
2018,1,24,14,30,2.0,133.0,3.5,10.8,134.0,112.73,90.9
2018,1,24,14,45,3.0,126.0,3.4,10.65,127.5,106.61,85.92
2018,1,24,15,0,4.0,119.0,3.3,10.5,121.0,100.39,80.8
2018,1,24,15,15,5.0,108.5,3.3,10.5,110.5,91.14,72.98
2018,1,24,15,30,6.0,98.0,3.3,10.5,100.0,81.82,65.02
2018,1,24,15,45,3.0,82.5,3.1,10.2,83.5,67.91,53.25
2018,1,24,16,0,0.0,67.0,2.9,9.9,67.0,54.62,41.87
2018,1,24,16,15,0.0,53.0,2.9,9.8,53.0,43.13,31.74
2018,1,24,16,30,0.0,39.0,2.9,9.7,39.0,32.0,22.99
2018,1,24,16,45,6.0,27.5,2.9,9.55,28.0,22.73,14.12
2018,1,24,17,0,12.0,16.0,2.9,9.4,17.0,13.49,2.87
2018,1,24,17,15,12.0,9.0,2.85,9.15,9.5,7.68,0.0
2018,1,24,17,30,12.0,2.0,2.8,8.9,2.0,0.0,0.0
2018,1,24,17,45,6.0,1.0,2.75,8.65,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,25,7,15,6.5,5.0,1.8,6.05,5.0,0.0,0.0
2018,1,25,7,30,13.0,10.0,1.8,6.4,10.0,17.5,0.0
2018,1,25,7,45,137.5,28.0,1.8,6.75,44.0,178.66,130.2
2018,1,25,8,0,262.0,46.0,1.8,7.1,78.0,306.86,255.79
2018,1,25,8,15,386.0,55.0,1.8,7.3,124.0,423.09,357.49
2018,1,25,8,30,510.0,64.0,1.8,7.5,170.0,550.71,462.61
2018,1,25,8,45,403.5,81.5,1.85,7.65,177.5,490.86,415.72
2018,1,25,9,0,297.0,99.0,1.9,7.8,185.0,406.31,346.77
2018,1,25,9,15,490.5,91.0,1.95,8.0,257.0,602.3,505.49
2018,1,25,9,30,684.0,83.0,2.0,8.2,329.0,778.43,637.38
2018,1,25,9,45,587.5,107.5,2.05,8.35,334.0,725.24,594.56
2018,1,25,10,0,491.0,132.0,2.1,8.5,339.0,658.97,543.54
2018,1,25,10,15,307.5,136.5,2.15,8.7,269.5,466.04,390.17
2018,1,25,10,30,124.0,141.0,2.2,8.9,200.0,274.89,230.77
2018,1,25,10,45,176.5,174.0,2.25,9.05,262.0,361.75,303.12
2018,1,25,11,0,229.0,207.0,2.3,9.2,324.0,467.23,386.8
2018,1,25,11,15,188.5,204.5,2.35,9.3,303.0,399.84,331.41
2018,1,25,11,30,148.0,202.0,2.4,9.4,282.0,353.67,293.12
2018,1,25,11,45,127.0,167.0,2.4,9.5,236.5,289.12,240.51
2018,1,25,12,0,106.0,132.0,2.4,9.6,191.0,227.58,189.68
2018,1,25,12,15,200.0,179.5,2.45,9.65,291.0,369.44,307.1
2018,1,25,12,30,294.0,227.0,2.5,9.7,391.0,488.29,401.53
2018,1,25,12,45,284.0,196.5,2.55,9.75,353.5,433.01,357.39
2018,1,25,13,0,274.0,166.0,2.6,9.8,316.0,378.72,314.37
2018,1,25,13,15,138.5,129.0,2.6,9.8,205.0,231.83,192.51
2018,1,25,13,30,3.0,92.0,2.6,9.8,94.0,78.54,61.59
2018,1,25,13,45,135.0,130.5,2.6,9.8,197.0,205.18,170.47
2018,1,25,14,0,267.0,169.0,2.6,9.8,300.0,315.14,260.75
2018,1,25,14,15,512.5,130.5,2.6,9.7,364.0,392.26,321.73
2018,1,25,14,30,758.0,92.0,2.6,9.6,428.0,437.39,352.85
2018,1,25,14,45,772.5,83.0,2.6,9.5,402.5,388.63,308.08
2018,1,25,15,0,787.0,74.0,2.6,9.4,377.0,336.88,259.73
2018,1,25,15,15,710.5,75.0,2.6,9.4,327.0,265.6,196.84
2018,1,25,15,30,634.0,76.0,2.6,9.4,277.0,203.73,142.85
2018,1,25,15,45,408.0,75.0,2.3,8.85,197.5,124.32,83.46
2018,1,25,16,0,182.0,74.0,2.0,8.3,118.0,74.98,52.52
2018,1,25,16,15,156.5,60.0,1.95,7.95,92.5,49.19,35.33
2018,1,25,16,30,131.0,46.0,1.9,7.6,67.0,35.64,26.54
2018,1,25,16,45,142.5,35.5,1.8,7.2,51.5,27.09,18.22
2018,1,25,17,0,154.0,25.0,1.7,6.8,36.0,19.41,7.79
2018,1,25,17,15,81.0,13.5,1.7,6.8,19.0,11.52,0.0
2018,1,25,17,30,8.0,2.0,1.7,6.8,2.0,0.0,0.0
2018,1,25,17,45,4.0,1.0,1.7,6.8,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,26,7,15,85.5,9.0,1.15,6.0,12.0,0.0,0.0
2018,1,26,7,30,171.0,18.0,1.1,6.4,24.0,133.37,0.0
2018,1,26,7,45,304.5,28.0,1.05,6.8,58.5,301.62,224.79
2018,1,26,8,0,438.0,38.0,1.0,7.2,93.0,431.41,354.25
2018,1,26,8,15,544.5,42.5,1.05,7.55,139.0,537.41,443.61
2018,1,26,8,30,651.0,47.0,1.1,7.9,185.0,640.44,525.63
2018,1,26,8,45,703.5,50.5,1.15,8.25,229.5,708.17,577.23
2018,1,26,9,0,756.0,54.0,1.2,8.6,274.0,775.52,626.38
2018,1,26,9,15,789.5,56.5,1.2,8.75,315.5,823.44,659.35
2018,1,26,9,30,823.0,59.0,1.2,8.9,357.0,869.34,689.94
2018,1,26,9,45,846.0,60.5,1.2,9.05,394.0,891.37,703.04
2018,1,26,10,0,869.0,62.0,1.2,9.2,431.0,920.36,721.05
2018,1,26,10,15,884.5,64.0,1.2,9.4,462.5,939.75,732.01
2018,1,26,10,30,900.0,66.0,1.2,9.6,494.0,955.6,740.66
2018,1,26,10,45,875.5,75.0,1.2,9.75,508.5,939.08,727.52
2018,1,26,11,0,851.0,84.0,1.2,9.9,523.0,929.02,719.44
2018,1,26,11,15,881.5,79.0,1.2,10.05,546.5,928.45,717.93
2018,1,26,11,30,912.0,74.0,1.2,10.2,570.0,933.93,720.59
2018,1,26,11,45,875.5,84.5,1.25,10.3,567.5,903.6,699.81
2018,1,26,12,0,839.0,95.0,1.3,10.4,565.0,861.15,671.02
2018,1,26,12,15,888.5,82.0,1.3,10.45,581.0,853.29,665.82
2018,1,26,12,30,938.0,69.0,1.3,10.5,597.0,848.31,662.34
2018,1,26,12,45,825.0,100.5,1.35,10.55,561.0,769.53,607.36
2018,1,26,13,0,712.0,132.0,1.4,10.6,525.0,689.04,549.33
2018,1,26,13,15,644.5,145.0,1.4,10.55,494.0,621.69,498.56
2018,1,26,13,30,577.0,158.0,1.4,10.5,463.0,551.27,444.46
2018,1,26,13,45,627.0,138.5,1.45,10.45,458.0,536.48,433.16
2018,1,26,14,0,677.0,119.0,1.5,10.4,453.0,509.36,411.07
2018,1,26,14,15,473.0,146.5,1.5,10.25,373.5,388.6,314.5
2018,1,26,14,30,269.0,174.0,1.5,10.1,294.0,285.38,231.26
2018,1,26,14,45,356.0,148.5,1.5,9.95,294.5,276.95,222.16
2018,1,26,15,0,443.0,123.0,1.5,9.8,295.0,263.97,206.92
2018,1,26,15,15,323.5,118.5,1.5,9.8,237.5,196.85,151.55
2018,1,26,15,30,204.0,114.0,1.5,9.8,180.0,141.1,107.3
2018,1,26,15,45,138.0,92.5,1.45,9.05,134.5,97.13,72.38
2018,1,26,16,0,72.0,71.0,1.4,8.3,89.0,63.94,47.35
2018,1,26,16,15,60.0,56.0,1.45,7.8,69.0,45.72,33.53
2018,1,26,16,30,48.0,41.0,1.5,7.3,49.0,32.94,24.19
2018,1,26,16,45,58.5,33.0,1.55,6.8,39.5,26.58,17.89
2018,1,26,17,0,69.0,25.0,1.6,6.3,30.0,19.62,8.78
2018,1,26,17,15,34.5,13.0,1.65,6.1,15.5,11.1,0.0
2018,1,26,17,30,0.0,1.0,1.7,5.9,1.0,0.0,0.0
2018,1,26,17,45,0.0,0.5,1.7,5.75,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.55,3.85,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,27,7,15,37.0,7.0,1.4,4.7,8.5,0.0,0.0
2018,1,27,7,30,74.0,14.0,1.4,5.3,17.0,63.05,0.0
2018,1,27,7,45,132.0,29.0,1.4,5.9,42.5,178.29,134.65
2018,1,27,8,0,190.0,44.0,1.4,6.5,68.0,247.26,206.72
2018,1,27,8,15,290.0,55.5,1.45,6.95,109.0,346.06,294.24
2018,1,27,8,30,390.0,67.0,1.5,7.4,150.0,451.4,383.02
2018,1,27,8,45,413.0,76.5,1.5,7.9,182.0,492.06,415.69
2018,1,27,9,0,436.0,86.0,1.5,8.4,214.0,532.62,447.14
2018,1,27,9,15,469.5,97.0,1.6,8.8,253.0,584.23,486.75
2018,1,27,9,30,503.0,108.0,1.7,9.2,292.0,635.07,524.59
2018,1,27,9,45,585.5,104.0,1.75,9.65,339.0,720.94,587.4
2018,1,27,10,0,668.0,100.0,1.8,10.1,386.0,797.69,641.27
2018,1,27,10,15,725.5,95.0,1.9,10.4,425.5,846.82,674.91
2018,1,27,10,30,783.0,90.0,2.0,10.7,465.0,887.15,702.17
2018,1,27,10,45,768.0,98.5,2.05,10.95,481.5,878.15,694.03
2018,1,27,11,0,753.0,107.0,2.1,11.2,498.0,872.29,688.83
2018,1,27,11,15,693.5,128.0,2.15,11.4,497.0,830.6,658.25
2018,1,27,11,30,634.0,149.0,2.2,11.6,496.0,785.56,625.45
2018,1,27,11,45,652.0,146.5,2.25,11.8,508.5,782.84,623.38
2018,1,27,12,0,670.0,144.0,2.3,12.0,521.0,776.56,618.46
2018,1,27,12,15,745.5,121.5,2.3,12.1,542.5,792.7,629.88
2018,1,27,12,30,821.0,99.0,2.3,12.2,564.0,797.67,633.11
2018,1,27,12,45,825.0,96.5,2.35,12.3,559.5,766.54,610.73
2018,1,27,13,0,829.0,94.0,2.4,12.4,555.0,732.33,586.33
2018,1,27,13,15,797.0,100.0,2.35,12.45,534.5,679.25,546.04
2018,1,27,13,30,765.0,106.0,2.3,12.5,514.0,627.99,505.67
2018,1,27,13,45,788.0,94.5,2.3,12.5,500.5,588.83,474.76
2018,1,27,14,0,811.0,83.0,2.3,12.5,487.0,547.37,440.84
2018,1,27,14,15,780.0,86.0,2.25,12.45,457.0,489.51,392.73
2018,1,27,14,30,749.0,89.0,2.2,12.4,427.0,432.96,344.58
2018,1,27,14,45,786.5,75.0,2.2,12.3,406.0,388.62,304.27
2018,1,27,15,0,824.0,61.0,2.2,12.2,385.0,338.75,257.52
2018,1,27,15,15,741.0,66.0,2.2,12.2,335.0,269.05,196.59
2018,1,27,15,30,658.0,71.0,2.2,12.2,285.0,205.85,142.14
2018,1,27,15,45,560.5,71.0,1.95,11.45,235.5,146.91,94.81
2018,1,27,16,0,463.0,71.0,1.7,10.7,186.0,99.62,61.83
2018,1,27,16,15,399.5,62.0,1.7,10.1,147.0,55.54,36.92
2018,1,27,16,30,336.0,53.0,1.7,9.5,108.0,40.52,30.77
2018,1,27,16,45,282.0,40.0,1.75,8.95,76.0,30.9,21.59
2018,1,27,17,0,228.0,27.0,1.8,8.4,44.0,22.42,11.43
2018,1,27,17,15,129.0,15.5,1.85,8.25,23.5,13.23,0.0
2018,1,27,17,30,30.0,4.0,1.9,8.1,3.0,0.0,0.0
2018,1,27,17,45,15.0,2.0,1.95,8.0,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.05,5.3,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,28,7,15,63.5,8.5,2.15,5.9,11.0,7.26,0.0
2018,1,28,7,30,127.0,17.0,2.2,6.3,22.0,102.28,0.0
2018,1,28,7,45,251.5,28.5,2.25,6.65,55.5,266.94,206.39
2018,1,28,8,0,376.0,40.0,2.3,7.0,89.0,386.35,323.64
2018,1,28,8,15,477.0,47.5,2.25,7.5,134.5,490.23,413.07
2018,1,28,8,30,578.0,55.0,2.2,8.0,180.0,598.95,501.6
2018,1,28,8,45,657.0,57.0,2.2,8.5,228.5,684.84,568.29
2018,1,28,9,0,736.0,59.0,2.2,9.0,277.0,765.92,628.33
2018,1,28,9,15,791.0,58.5,2.15,9.65,323.5,829.42,672.08
2018,1,28,9,30,846.0,58.0,2.1,10.3,370.0,881.36,705.87
2018,1,28,9,45,871.5,59.0,2.0,10.95,408.0,915.33,725.3
2018,1,28,10,0,897.0,60.0,1.9,11.6,446.0,946.46,742.27
2018,1,28,10,15,911.5,61.0,1.85,12.1,477.5,963.84,750.4
2018,1,28,10,30,926.0,62.0,1.8,12.6,509.0,977.61,756.16
2018,1,28,10,45,936.0,63.0,1.75,13.15,534.0,983.26,756.34
2018,1,28,11,0,946.0,64.0,1.7,13.7,559.0,984.98,754.07
2018,1,28,11,15,953.0,65.0,1.65,14.05,577.0,979.85,747.98
2018,1,28,11,30,960.0,66.0,1.6,14.4,595.0,970.68,739.46
2018,1,28,11,45,964.0,66.0,1.6,14.75,605.0,953.49,726.52
2018,1,28,12,0,968.0,66.0,1.6,15.1,615.0,932.42,711.22
2018,1,28,12,15,968.5,66.5,1.6,15.3,617.0,905.16,692.28
2018,1,28,12,30,969.0,67.0,1.6,15.5,619.0,874.32,671.01
2018,1,28,12,45,967.0,66.5,1.6,15.65,612.5,836.9,645.33
2018,1,28,13,0,965.0,66.0,1.6,15.8,606.0,796.38,617.44
2018,1,28,13,15,959.5,65.5,1.6,15.85,591.5,750.49,585.78
2018,1,28,13,30,954.0,65.0,1.6,15.9,577.0,702.17,550.5
2018,1,28,13,45,946.0,64.0,1.6,15.9,555.5,649.57,510.35
2018,1,28,14,0,938.0,63.0,1.6,15.9,534.0,595.25,467.72
2018,1,28,14,15,925.5,62.5,1.55,15.75,505.5,537.72,421.22
2018,1,28,14,30,913.0,62.0,1.5,15.6,477.0,479.43,372.6
2018,1,28,14,45,894.0,60.5,1.5,15.45,441.5,417.09,319.48
2018,1,28,15,0,875.0,59.0,1.5,15.3,406.0,355.32,265.19
2018,1,28,15,15,847.5,56.5,1.5,15.3,365.0,291.12,207.96
2018,1,28,15,30,820.0,54.0,1.5,15.3,324.0,227.47,151.31
2018,1,28,15,45,748.5,52.5,1.35,14.1,273.0,161.78,97.67
2018,1,28,16,0,677.0,51.0,1.2,12.9,222.0,104.41,56.71
2018,1,28,16,15,602.5,46.0,1.2,12.3,176.0,52.57,30.93
2018,1,28,16,30,528.0,41.0,1.2,11.7,130.0,33.32,24.14
2018,1,28,16,45,423.5,34.5,1.2,11.1,91.5,28.3,19.2
2018,1,28,17,0,319.0,28.0,1.2,10.5,53.0,23.43,12.67
2018,1,28,17,15,187.0,17.0,1.25,10.3,29.0,14.51,0.0
2018,1,28,17,30,55.0,6.0,1.3,10.1,5.0,0.0,0.0
2018,1,28,17,45,27.5,3.0,1.3,9.9,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,29,7,15,12.5,7.0,2.4,6.75,7.5,14.12,0.0
2018,1,29,7,30,25.0,14.0,2.4,7.0,15.0,29.24,0.0
2018,1,29,7,45,16.5,30.0,2.4,7.25,31.0,50.86,35.26
2018,1,29,8,0,8.0,46.0,2.4,7.5,47.0,54.36,41.09
2018,1,29,8,15,19.0,64.0,2.3,7.9,68.0,92.23,74.89
2018,1,29,8,30,30.0,82.0,2.2,8.3,89.0,121.48,100.97
2018,1,29,8,45,57.5,100.5,2.15,8.65,116.5,165.98,140.27
2018,1,29,9,0,85.0,119.0,2.1,9.0,144.0,211.42,179.53
2018,1,29,9,15,56.5,131.0,1.95,9.6,148.5,196.77,165.25
2018,1,29,9,30,28.0,143.0,1.8,10.2,153.0,181.39,150.42
2018,1,29,9,45,42.0,161.5,1.65,10.75,178.5,214.41,177.7
2018,1,29,10,0,56.0,180.0,1.5,11.3,204.0,247.4,204.22
2018,1,29,10,15,120.5,198.0,1.4,11.95,255.0,347.67,285.7
2018,1,29,10,30,185.0,216.0,1.3,12.6,306.0,427.88,348.13
2018,1,29,10,45,127.5,220.0,1.25,13.2,283.5,372.5,301.16
2018,1,29,11,0,70.0,224.0,1.2,13.8,261.0,297.88,239.94
2018,1,29,11,15,53.5,222.5,1.1,14.2,251.5,276.09,221.69
2018,1,29,11,30,37.0,221.0,1.0,14.6,242.0,255.17,203.9
2018,1,29,11,45,70.0,235.0,0.95,15.05,275.0,297.37,237.61
2018,1,29,12,0,103.0,249.0,0.9,15.5,308.0,337.67,268.77
2018,1,29,12,15,79.5,234.5,0.9,15.6,280.0,295.83,235.24
2018,1,29,12,30,56.0,220.0,0.9,15.7,252.0,256.15,203.66
2018,1,29,12,45,44.5,216.5,0.85,15.8,242.0,239.57,190.26
2018,1,29,13,0,33.0,213.0,0.8,15.9,232.0,223.88,177.48
2018,1,29,13,15,97.5,219.0,0.8,15.5,272.5,271.95,217.25
2018,1,29,13,30,162.0,225.0,0.8,15.1,313.0,325.23,259.69
2018,1,29,13,45,196.5,224.5,0.8,14.75,327.0,334.77,267.09
2018,1,29,14,0,231.0,224.0,0.8,14.4,341.0,340.31,271.3
2018,1,29,14,15,284.0,202.5,0.85,14.2,338.5,339.06,269.92
2018,1,29,14,30,337.0,181.0,0.9,14.0,336.0,323.13,256.24
2018,1,29,14,45,304.5,170.5,0.95,13.85,302.5,277.67,218.97
2018,1,29,15,0,272.0,160.0,1.0,13.7,269.0,235.66,184.19
2018,1,29,15,15,222.0,139.0,1.0,13.7,222.0,183.62,141.44
2018,1,29,15,30,172.0,118.0,1.0,13.7,175.0,136.29,102.88
2018,1,29,15,45,205.0,107.0,1.0,13.0,166.0,119.79,87.3
2018,1,29,16,0,238.0,96.0,1.0,12.3,157.0,97.26,68.21
2018,1,29,16,15,197.5,80.0,1.0,11.8,124.0,65.07,47.37
2018,1,29,16,30,157.0,64.0,1.0,11.3,91.0,48.33,37.57
2018,1,29,16,45,118.0,47.0,1.05,10.85,64.0,35.98,26.02
2018,1,29,17,0,79.0,30.0,1.1,10.4,37.0,23.35,13.08
2018,1,29,17,15,53.5,17.0,1.15,10.15,20.5,14.51,0.0
2018,1,29,17,30,28.0,4.0,1.2,9.9,4.0,0.0,0.0
2018,1,29,17,45,14.0,2.0,1.25,9.65,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,30,7,15,34.5,8.5,1.45,7.9,10.0,29.75,0.0
2018,1,30,7,30,69.0,17.0,1.5,8.4,20.0,82.47,0.0
2018,1,30,7,45,138.0,32.5,1.55,8.9,48.0,190.29,147.76
2018,1,30,8,0,207.0,48.0,1.6,9.4,76.0,265.87,221.21
2018,1,30,8,15,401.5,51.0,1.55,9.8,131.5,434.15,364.1
2018,1,30,8,30,596.0,54.0,1.5,10.2,187.0,613.75,506.07
2018,1,30,8,45,690.0,53.0,1.5,10.55,238.0,702.64,572.4
2018,1,30,9,0,784.0,52.0,1.5,10.9,289.0,801.1,643.27
2018,1,30,9,15,815.5,54.0,1.45,11.4,331.0,847.35,672.74
2018,1,30,9,30,847.0,56.0,1.4,11.9,373.0,881.38,693.0
2018,1,30,9,45,870.0,57.5,1.35,12.45,411.5,914.01,711.6
2018,1,30,10,0,893.0,59.0,1.3,13.0,450.0,943.71,727.7
2018,1,30,10,15,908.0,60.0,1.3,13.45,481.5,961.74,736.76
2018,1,30,10,30,923.0,61.0,1.3,13.9,513.0,976.16,743.55
2018,1,30,10,45,933.5,61.5,1.25,14.35,538.0,981.77,743.71
2018,1,30,11,0,944.0,62.0,1.2,14.8,563.0,983.45,741.53
2018,1,30,11,15,950.5,63.0,1.15,15.15,581.0,978.01,735.14
2018,1,30,11,30,957.0,64.0,1.1,15.5,599.0,968.54,726.41
2018,1,30,11,45,960.5,64.5,1.1,15.85,609.0,951.68,713.98
2018,1,30,12,0,964.0,65.0,1.1,16.2,619.0,930.94,699.25
2018,1,30,12,15,964.5,65.0,1.05,16.5,620.5,903.21,679.34
2018,1,30,12,30,965.0,65.0,1.0,16.8,622.0,871.92,657.26
2018,1,30,12,45,963.0,64.5,1.0,17.1,616.0,834.65,632.03
2018,1,30,13,0,961.0,64.0,1.0,17.4,610.0,794.28,604.67
2018,1,30,13,15,957.0,64.0,0.95,17.45,596.5,750.15,574.44
2018,1,30,13,30,953.0,64.0,0.9,17.5,583.0,703.44,540.88
2018,1,30,13,45,945.0,63.0,0.9,17.55,561.5,650.81,501.81
2018,1,30,14,0,937.0,62.0,0.9,17.6,540.0,596.45,460.29
2018,1,30,14,15,925.5,61.0,1.0,17.55,511.5,538.85,415.88
2018,1,30,14,30,914.0,60.0,1.1,17.5,483.0,480.39,368.84
2018,1,30,14,45,896.5,58.5,1.2,17.4,448.0,418.48,317.27
2018,1,30,15,0,879.0,57.0,1.3,17.3,413.0,356.96,264.1
2018,1,30,15,15,854.5,54.5,1.3,17.3,372.5,293.22,207.73
2018,1,30,15,30,830.0,52.0,1.3,17.3,332.0,231.31,152.83
2018,1,30,15,45,793.0,49.5,1.4,15.6,288.0,167.36,99.77
2018,1,30,16,0,756.0,47.0,1.5,13.9,244.0,109.18,57.13
2018,1,30,16,15,698.5,43.0,1.5,13.1,198.0,53.44,29.46
2018,1,30,16,30,641.0,39.0,1.5,12.3,152.0,34.91,25.54
2018,1,30,16,45,495.5,34.5,1.55,11.55,106.0,30.96,21.61
2018,1,30,17,0,350.0,30.0,1.6,10.8,60.0,25.11,14.85
2018,1,30,17,15,189.0,17.0,1.55,10.55,32.0,14.51,0.0
2018,1,30,17,30,28.0,4.0,1.5,10.3,4.0,3.41,0.0
2018,1,30,17,45,14.0,2.0,1.45,10.1,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,31,7,15,139.5,10.5,1.45,7.55,17.0,99.98,0.0
2018,1,31,7,30,279.0,21.0,1.4,8.2,34.0,244.18,0.0
2018,1,31,7,45,420.0,27.5,1.4,8.8,73.0,379.32,297.55
2018,1,31,8,0,561.0,34.0,1.4,9.4,112.0,514.07,419.83
2018,1,31,8,15,623.5,40.0,1.3,9.85,156.5,592.23,484.52
2018,1,31,8,30,686.0,46.0,1.2,10.3,201.0,672.07,546.05
2018,1,31,8,45,714.0,52.0,1.1,10.7,243.0,723.02,582.46
2018,1,31,9,0,742.0,58.0,1.0,11.1,285.0,772.63,615.74
2018,1,31,9,15,683.5,76.5,0.95,11.6,308.0,764.44,606.62
2018,1,31,9,30,625.0,95.0,0.9,12.1,331.0,743.81,589.01
2018,1,31,9,45,660.0,98.5,0.85,12.6,369.5,787.89,617.44
2018,1,31,10,0,695.0,102.0,0.8,13.1,408.0,829.71,642.61
2018,1,31,10,15,758.5,94.5,0.85,13.45,450.0,881.91,676.37
2018,1,31,10,30,822.0,87.0,0.9,13.8,492.0,925.74,703.83
2018,1,31,10,45,884.5,75.5,0.95,14.15,531.0,955.05,721.5
2018,1,31,11,0,947.0,64.0,1.0,14.5,570.0,990.48,743.35
2018,1,31,11,15,952.5,65.0,1.05,14.7,587.5,984.05,738.13
2018,1,31,11,30,958.0,66.0,1.1,14.9,605.0,973.61,731.06
2018,1,31,11,45,961.0,66.5,1.2,15.05,615.0,956.26,720.62
2018,1,31,12,0,964.0,67.0,1.3,15.2,625.0,935.04,707.64
2018,1,31,12,15,961.5,68.0,1.3,15.35,626.0,905.93,687.83
2018,1,31,12,30,959.0,69.0,1.3,15.5,627.0,873.41,665.81
2018,1,31,12,45,953.0,70.5,1.35,15.6,620.0,835.46,640.85
2018,1,31,13,0,947.0,72.0,1.4,15.7,613.0,794.64,613.7
2018,1,31,13,15,938.5,71.5,1.45,15.75,597.5,747.16,581.64
2018,1,31,13,30,930.0,71.0,1.5,15.8,582.0,697.55,546.06
2018,1,31,13,45,883.0,78.0,1.55,15.85,548.5,630.56,495.61
2018,1,31,14,0,836.0,85.0,1.6,15.9,515.0,568.23,447.27
2018,1,31,14,15,786.0,88.5,1.6,15.75,475.5,499.48,392.94
2018,1,31,14,30,736.0,92.0,1.6,15.6,436.0,433.65,339.46
2018,1,31,14,45,733.0,85.0,1.55,15.5,406.0,381.18,294.34
2018,1,31,15,0,730.0,78.0,1.5,15.4,376.0,327.53,246.81
2018,1,31,15,15,722.5,70.5,1.5,15.4,341.5,271.59,196.5
2018,1,31,15,30,715.0,63.0,1.5,15.4,307.0,215.82,146.17
2018,1,31,15,45,654.0,62.5,1.35,14.35,262.5,155.98,96.98
2018,1,31,16,0,593.0,62.0,1.2,13.3,218.0,105.25,60.33
2018,1,31,16,15,509.0,56.5,1.25,12.65,172.5,57.06,35.28
2018,1,31,16,30,425.0,51.0,1.3,12.0,127.0,40.92,30.97
2018,1,31,16,45,373.5,41.0,1.3,11.35,93.5,33.47,23.91
2018,1,31,17,0,322.0,31.0,1.3,10.7,60.0,25.84,15.78
2018,1,31,17,15,185.0,18.5,1.3,10.5,33.0,15.49,0.0
2018,1,31,17,30,48.0,6.0,1.3,10.3,6.0,5.12,0.0
2018,1,31,17,45,24.0,3.0,1.35,10.1,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,1,7,15,58.5,9.5,1.0,9.35,12.5,46.3,0.0
2018,2,1,7,30,117.0,19.0,1.0,9.8,25.0,131.93,5.28
2018,2,1,7,45,176.5,34.0,0.95,10.2,53.5,219.87,173.09
2018,2,1,8,0,236.0,49.0,0.9,10.6,82.0,289.16,239.07
2018,2,1,8,15,278.0,63.5,0.95,11.0,116.5,347.97,290.53
2018,2,1,8,30,320.0,78.0,1.0,11.4,151.0,408.92,341.42
2018,2,1,8,45,346.0,92.0,1.0,11.85,186.0,456.59,379.18
2018,2,1,9,0,372.0,106.0,1.0,12.3,221.0,504.22,415.39
2018,2,1,9,15,411.5,116.0,1.0,12.8,259.5,558.54,455.66
2018,2,1,9,30,451.0,126.0,1.0,13.3,298.0,612.63,494.28
2018,2,1,9,45,498.5,130.0,1.0,13.8,337.5,665.81,530.83
2018,2,1,10,0,546.0,134.0,1.0,14.3,377.0,717.92,565.66
2018,2,1,10,15,565.0,140.0,1.05,14.8,406.5,743.46,581.55
2018,2,1,10,30,584.0,146.0,1.1,15.3,436.0,774.92,601.8
2018,2,1,10,45,558.5,161.0,1.1,15.75,449.5,755.31,585.64
