Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,11,0,533.0,176.0,1.1,16.2,463.0,741.25,573.83
2018,2,1,11,15,583.5,166.0,1.15,16.45,489.0,767.03,591.74
2018,2,1,11,30,634.0,156.0,1.2,16.7,515.0,798.47,612.72
2018,2,1,11,45,632.5,160.0,1.3,16.95,523.5,785.2,603.36
2018,2,1,12,0,631.0,164.0,1.4,17.2,532.0,769.13,592.59
2018,2,1,12,15,672.0,151.0,1.45,17.25,544.0,768.92,592.9
2018,2,1,12,30,713.0,138.0,1.5,17.3,556.0,763.41,589.44
2018,2,1,12,45,794.5,111.5,1.55,17.4,572.5,765.68,591.52
2018,2,1,13,0,876.0,85.0,1.6,17.5,589.0,757.74,586.47
2018,2,1,13,15,838.5,93.0,1.6,17.5,566.5,707.25,550.71
2018,2,1,13,30,801.0,101.0,1.6,17.5,544.0,650.55,508.43
2018,2,1,13,45,793.5,98.0,1.6,17.45,523.0,601.68,471.46
2018,2,1,14,0,786.0,95.0,1.6,17.4,502.0,551.47,432.35
2018,2,1,14,15,735.0,101.0,1.6,17.2,465.5,487.06,381.52
2018,2,1,14,30,684.0,107.0,1.6,17.0,429.0,425.52,331.75
2018,2,1,14,45,680.0,99.0,1.55,16.8,399.5,373.41,287.58
2018,2,1,15,0,676.0,91.0,1.5,16.6,370.0,320.82,241.61
2018,2,1,15,15,588.0,96.5,1.5,16.6,322.0,256.68,187.82
2018,2,1,15,30,500.0,102.0,1.5,16.6,274.0,198.81,140.11
2018,2,1,15,45,522.0,84.5,1.35,15.5,243.5,155.12,101.69
2018,2,1,16,0,544.0,67.0,1.2,14.4,213.0,105.41,62.09
2018,2,1,16,15,510.0,58.0,1.2,13.75,174.5,58.64,36.23
2018,2,1,16,30,476.0,49.0,1.2,13.1,136.0,39.38,29.49
2018,2,1,16,45,386.0,40.0,1.25,12.5,97.5,32.54,23.02
2018,2,1,17,0,296.0,31.0,1.3,11.9,59.0,25.65,15.79
2018,2,1,17,15,188.5,19.5,1.3,11.7,33.5,16.32,0.0
2018,2,1,17,30,81.0,8.0,1.3,11.5,8.0,6.83,0.0
2018,2,1,17,45,40.5,4.0,1.3,11.35,4.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,2,7,15,77.0,10.0,1.0,9.1,14.0,58.84,0.0
2018,2,2,7,30,154.0,20.0,1.0,9.7,28.0,160.41,31.41
2018,2,2,7,45,197.0,34.5,1.05,10.3,56.0,235.15,186.64
2018,2,2,8,0,240.0,49.0,1.1,10.9,84.0,291.88,241.79
2018,2,2,8,15,440.5,50.0,1.15,11.35,141.5,465.75,386.14
2018,2,2,8,30,641.0,51.0,1.2,11.8,199.0,641.69,522.2
2018,2,2,8,45,694.5,52.5,1.2,12.25,243.5,708.29,569.98
2018,2,2,9,0,748.0,54.0,1.2,12.7,288.0,774.36,616.11
2018,2,2,9,15,627.5,85.5,1.25,13.2,300.0,726.45,579.3
2018,2,2,9,30,507.0,117.0,1.3,13.7,312.0,653.68,524.82
2018,2,2,9,45,513.5,129.0,1.35,14.25,343.0,679.27,542.62
2018,2,2,10,0,520.0,141.0,1.4,14.8,374.0,702.54,557.43
2018,2,2,10,15,493.0,159.5,1.45,15.15,392.5,699.04,552.92
2018,2,2,10,30,466.0,178.0,1.5,15.5,411.0,692.43,545.78
2018,2,2,10,45,452.0,192.0,1.55,15.85,427.0,690.37,542.43
2018,2,2,11,0,438.0,206.0,1.6,16.2,443.0,685.92,537.42
2018,2,2,11,15,476.0,201.5,1.6,16.45,466.5,707.65,552.59
2018,2,2,11,30,514.0,197.0,1.6,16.7,490.0,726.21,565.13
2018,2,2,11,45,545.0,190.5,1.65,16.95,506.0,732.65,569.45
2018,2,2,12,0,576.0,184.0,1.7,17.2,522.0,735.56,571.37
2018,2,2,12,15,545.5,195.0,1.7,17.3,516.0,701.33,545.45
2018,2,2,12,30,515.0,206.0,1.7,17.4,510.0,666.19,519.09
2018,2,2,12,45,529.0,199.0,1.7,17.55,508.5,647.05,505.12
2018,2,2,13,0,543.0,192.0,1.7,17.7,507.0,625.15,488.8
2018,2,2,13,15,613.0,164.5,1.7,17.65,512.5,625.55,489.74
2018,2,2,13,30,683.0,137.0,1.7,17.6,518.0,612.77,480.45
2018,2,2,13,45,735.0,116.5,1.7,17.55,512.5,587.14,460.79
2018,2,2,14,0,787.0,96.0,1.7,17.5,507.0,554.07,434.68
2018,2,2,14,15,810.0,84.5,1.65,17.25,488.0,509.72,398.72
2018,2,2,14,30,833.0,73.0,1.6,17.0,469.0,461.25,358.14
2018,2,2,14,45,822.5,69.0,1.55,16.75,436.5,402.94,308.56
2018,2,2,15,0,812.0,65.0,1.5,16.5,404.0,344.49,257.37
2018,2,2,15,15,750.5,67.5,1.5,16.5,357.0,278.04,200.03
2018,2,2,15,30,689.0,70.0,1.5,16.5,310.0,215.6,146.45
2018,2,2,15,45,598.5,72.0,1.35,15.55,261.0,156.62,99.5
2018,2,2,16,0,508.0,74.0,1.2,14.6,212.0,108.35,65.88
2018,2,2,16,15,458.5,64.5,1.2,14.15,172.0,62.86,40.41
2018,2,2,16,30,409.0,55.0,1.2,13.7,132.0,43.99,33.53
2018,2,2,16,45,331.5,44.0,1.2,13.2,95.0,35.69,25.76
2018,2,2,17,0,254.0,33.0,1.2,12.7,58.0,25.64,15.93
2018,2,2,17,15,159.0,21.0,1.2,12.5,33.5,16.39,0.0
2018,2,2,17,30,64.0,9.0,1.2,12.3,9.0,7.68,0.0
2018,2,2,17,45,32.0,4.5,1.2,12.15,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,3,7,15,147.0,11.5,1.3,9.5,19.5,105.92,0.0
2018,2,3,7,30,294.0,23.0,1.3,10.2,39.0,261.67,85.7
2018,2,3,7,45,428.5,30.0,1.3,10.9,79.5,401.17,318.2
2018,2,3,8,0,563.0,37.0,1.3,11.6,120.0,520.45,422.52
2018,2,3,8,15,633.5,42.5,1.25,12.1,166.5,605.33,491.06
2018,2,3,8,30,704.0,48.0,1.2,12.6,213.0,692.11,556.66
2018,2,3,8,45,747.5,51.5,1.15,13.1,259.0,754.1,600.36
2018,2,3,9,0,791.0,55.0,1.1,13.6,305.0,815.33,641.24
2018,2,3,9,15,821.5,57.5,1.1,14.25,348.0,861.97,670.44
2018,2,3,9,30,852.0,60.0,1.1,14.9,391.0,896.24,690.31
2018,2,3,9,45,873.0,61.0,1.1,15.5,428.5,926.61,707.26
2018,2,3,10,0,894.0,62.0,1.1,16.1,466.0,953.99,721.92
2018,2,3,10,15,907.5,63.5,1.05,16.55,498.0,971.5,729.4
2018,2,3,10,30,921.0,65.0,1.0,17.0,530.0,985.33,734.57
2018,2,3,10,45,930.0,66.5,1.0,17.5,555.0,990.97,735.39
2018,2,3,11,0,939.0,68.0,1.0,18.0,580.0,992.63,733.92
2018,2,3,11,15,944.5,68.5,0.95,18.3,597.5,985.65,726.67
2018,2,3,11,30,950.0,69.0,0.9,18.6,615.0,974.68,717.2
2018,2,3,11,45,952.5,70.0,0.9,18.95,625.0,957.62,704.93
2018,2,3,12,0,955.0,71.0,0.9,19.3,635.0,936.7,690.4
2018,2,3,12,15,955.0,71.0,0.85,19.5,636.5,908.64,670.88
2018,2,3,12,30,955.0,71.0,0.8,19.7,638.0,877.06,649.24
2018,2,3,12,45,952.0,71.0,0.75,19.85,631.5,839.72,624.02
2018,2,3,13,0,949.0,71.0,0.7,20.0,625.0,799.34,596.82
2018,2,3,13,15,944.5,70.0,0.7,20.05,611.0,753.93,567.12
2018,2,3,13,30,940.0,69.0,0.7,20.1,597.0,706.03,534.23
2018,2,3,13,45,931.5,68.5,0.7,20.15,575.5,653.93,496.37
2018,2,3,14,0,923.0,68.0,0.7,20.2,554.0,600.15,456.14
2018,2,3,14,15,911.0,66.5,0.75,20.1,525.0,542.1,412.15
2018,2,3,14,30,899.0,65.0,0.8,20.0,496.0,483.29,365.78
2018,2,3,14,45,882.0,63.5,0.85,19.9,461.0,421.99,315.68
2018,2,3,15,0,865.0,62.0,0.9,19.8,426.0,361.04,264.0
2018,2,3,15,15,840.5,59.5,0.9,19.8,385.5,297.66,209.07
2018,2,3,15,30,816.0,57.0,0.9,19.8,345.0,234.29,154.0
2018,2,3,15,45,780.5,54.5,0.9,18.6,301.0,172.67,103.2
2018,2,3,16,0,745.0,52.0,0.9,17.4,257.0,114.92,60.98
2018,2,3,16,15,690.5,47.0,1.0,16.8,210.5,58.58,32.28
2018,2,3,16,30,636.0,42.0,1.1,16.2,164.0,37.32,27.35
2018,2,3,16,45,544.0,36.0,1.15,15.6,120.0,32.24,22.55
2018,2,3,17,0,452.0,30.0,1.2,15.0,76.0,27.28,17.3
2018,2,3,17,15,282.0,20.0,1.2,14.8,43.5,16.73,0.0
2018,2,3,17,30,112.0,10.0,1.2,14.6,11.0,8.54,0.0
2018,2,3,17,45,56.0,5.0,1.2,14.4,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,4,7,15,8.0,9.5,1.0,10.25,10.0,13.34,0.0
2018,2,4,7,30,16.0,19.0,0.9,10.8,20.0,31.91,8.73
2018,2,4,7,45,31.5,37.0,0.8,11.4,41.0,71.03,53.56
2018,2,4,8,0,47.0,55.0,0.7,12.0,62.0,104.8,84.34
2018,2,4,8,15,66.0,74.5,0.7,12.4,88.0,158.55,130.81
2018,2,4,8,30,85.0,94.0,0.7,12.8,114.0,198.84,165.14
2018,2,4,8,45,200.0,105.5,0.7,13.2,166.0,328.79,273.75
2018,2,4,9,0,315.0,117.0,0.7,13.6,218.0,448.07,368.47
2018,2,4,9,15,389.5,122.5,0.75,14.1,264.0,547.65,443.04
2018,2,4,9,30,464.0,128.0,0.8,14.6,310.0,628.64,501.54
2018,2,4,9,45,473.0,138.0,0.85,15.1,339.0,653.3,516.97
2018,2,4,10,0,482.0,148.0,0.9,15.6,368.0,675.96,531.4
2018,2,4,10,15,340.0,181.0,1.0,16.1,341.5,556.57,440.35
2018,2,4,10,30,198.0,214.0,1.1,16.6,315.0,436.17,346.77
2018,2,4,10,45,206.5,226.5,1.15,17.1,336.0,454.82,360.74
2018,2,4,11,0,215.0,239.0,1.2,17.6,357.0,472.36,372.69
2018,2,4,11,15,272.5,244.0,1.25,17.85,398.5,546.17,427.48
2018,2,4,11,30,330.0,249.0,1.3,18.1,440.0,596.45,463.95
2018,2,4,11,45,345.5,249.0,1.3,18.35,452.0,599.32,464.92
2018,2,4,12,0,361.0,249.0,1.3,18.6,464.0,600.18,464.92
2018,2,4,12,15,364.0,250.5,1.3,18.65,468.0,589.82,456.95
2018,2,4,12,30,367.0,252.0,1.3,18.7,472.0,577.85,447.9
2018,2,4,12,45,430.5,230.0,1.3,18.8,485.5,602.13,466.12
2018,2,4,13,0,494.0,208.0,1.3,18.9,499.0,605.89,469.22
2018,2,4,13,15,566.0,181.0,1.3,18.8,507.0,604.13,468.73
2018,2,4,13,30,638.0,154.0,1.3,18.7,515.0,601.35,466.84
2018,2,4,13,45,666.5,139.0,1.25,18.6,504.0,569.21,442.26
2018,2,4,14,0,695.0,124.0,1.2,18.5,493.0,532.62,413.81
2018,2,4,14,15,761.0,103.0,1.2,18.25,487.5,504.91,391.33
2018,2,4,14,30,827.0,82.0,1.2,18.0,482.0,469.37,361.15
2018,2,4,14,45,843.0,74.0,1.2,17.8,456.5,417.82,317.17
2018,2,4,15,0,859.0,66.0,1.2,17.6,431.0,363.13,268.97
2018,2,4,15,15,834.5,63.5,1.2,17.6,390.5,299.26,212.95
2018,2,4,15,30,810.0,61.0,1.2,17.6,350.0,237.33,158.38
2018,2,4,15,45,776.5,57.5,1.1,16.55,306.0,175.31,106.47
2018,2,4,16,0,743.0,54.0,1.0,15.5,262.0,116.97,63.16
2018,2,4,16,15,691.5,49.0,1.1,14.95,215.5,60.72,34.11
2018,2,4,16,30,640.0,44.0,1.2,14.4,169.0,39.06,29.13
2018,2,4,16,45,550.5,38.0,1.25,13.85,124.5,34.04,24.36
2018,2,4,17,0,461.0,32.0,1.3,13.3,80.0,26.71,17.11
2018,2,4,17,15,288.5,21.0,1.3,13.1,46.0,17.56,2.49
2018,2,4,17,30,116.0,10.0,1.3,12.9,12.0,8.54,0.0
2018,2,4,17,45,58.0,5.0,1.35,12.65,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,5,7,15,148.0,11.5,0.65,10.95,20.5,106.75,0.0
2018,2,5,7,30,296.0,23.0,0.6,11.3,41.0,267.84,134.08
2018,2,5,7,45,430.0,30.5,0.55,11.65,83.0,403.32,319.22
2018,2,5,8,0,564.0,38.0,0.5,12.0,125.0,523.7,419.77
2018,2,5,8,15,632.0,43.5,0.6,12.4,171.5,606.77,486.1
2018,2,5,8,30,700.0,49.0,0.7,12.8,218.0,691.65,550.4
2018,2,5,8,45,742.5,52.5,0.75,13.15,263.5,752.85,594.01
2018,2,5,9,0,785.0,56.0,0.8,13.5,309.0,813.27,635.33
2018,2,5,9,15,815.5,58.0,0.9,13.9,352.0,859.25,665.95
2018,2,5,9,30,846.0,60.0,1.0,14.3,395.0,892.81,687.51
2018,2,5,9,45,867.5,62.0,1.1,14.7,433.5,925.18,708.05
2018,2,5,10,0,889.0,64.0,1.2,15.1,472.0,954.53,726.33
2018,2,5,10,15,903.0,65.0,1.3,15.4,504.0,971.88,736.81
2018,2,5,10,30,917.0,66.0,1.4,15.7,536.0,985.59,745.08
2018,2,5,10,45,926.5,67.5,1.45,16.05,561.5,991.78,747.55
2018,2,5,11,0,936.0,69.0,1.5,16.4,587.0,993.99,747.65
2018,2,5,11,15,942.5,69.5,1.55,16.65,605.0,988.0,742.83
2018,2,5,11,30,949.0,70.0,1.6,16.9,623.0,977.99,735.61
2018,2,5,11,45,932.0,76.5,1.65,17.15,627.0,949.98,716.59
2018,2,5,12,0,915.0,83.0,1.7,17.4,631.0,918.68,695.57
2018,2,5,12,15,806.5,116.5,1.7,17.55,601.0,845.08,645.29
2018,2,5,12,30,698.0,150.0,1.7,17.7,571.0,768.07,592.23
2018,2,5,12,45,812.5,114.5,1.7,17.85,599.5,787.82,606.67
2018,2,5,13,0,927.0,79.0,1.7,18.0,628.0,794.54,611.1
2018,2,5,13,15,867.5,93.0,1.7,18.0,598.0,732.54,567.82
2018,2,5,13,30,808.0,107.0,1.7,18.0,568.0,665.7,518.37
2018,2,5,13,45,717.0,126.5,1.75,18.0,524.5,588.81,460.55
2018,2,5,14,0,626.0,146.0,1.8,18.0,481.0,515.28,404.07
2018,2,5,14,15,546.0,158.0,1.75,17.8,439.0,442.24,347.01
2018,2,5,14,30,466.0,170.0,1.7,17.6,397.0,381.38,298.41
2018,2,5,14,45,520.0,144.5,1.65,17.4,381.0,348.74,270.05
2018,2,5,15,0,574.0,119.0,1.6,17.2,365.0,313.53,237.74
2018,2,5,15,15,669.0,91.5,1.6,17.2,352.5,276.94,201.37
2018,2,5,15,30,764.0,64.0,1.6,17.2,340.0,230.52,155.41
2018,2,5,15,45,756.0,57.5,1.45,16.1,301.5,172.58,105.5
2018,2,5,16,0,748.0,51.0,1.3,15.0,263.0,115.22,61.6
2018,2,5,16,15,695.5,46.5,1.3,14.4,216.5,59.0,32.45
2018,2,5,16,30,643.0,42.0,1.3,13.8,170.0,37.24,27.61
2018,2,5,16,45,555.5,36.0,1.35,13.2,125.5,32.14,22.79
2018,2,5,17,0,468.0,30.0,1.4,12.6,81.0,27.14,17.66
2018,2,5,17,15,295.5,20.5,1.4,12.55,47.0,17.04,3.84
2018,2,5,17,30,123.0,11.0,1.4,12.5,13.0,9.39,0.0
2018,2,5,17,45,61.5,5.5,1.4,12.4,6.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,6,6,45,18.0,1.5,1.5,8.15,1.0,0.0,0.0
2018,2,6,7,0,36.0,3.0,1.5,8.3,2.0,0.0,0.0
2018,2,6,7,15,228.5,13.0,1.5,8.9,26.0,160.91,0.0
2018,2,6,7,30,421.0,23.0,1.5,9.5,50.0,346.12,197.57
2018,2,6,7,45,535.5,29.0,1.55,10.1,93.5,470.3,377.42
2018,2,6,8,0,650.0,35.0,1.6,10.7,137.0,588.49,478.75
2018,2,6,8,15,715.0,39.0,1.55,11.15,185.5,669.56,543.73
2018,2,6,8,30,780.0,43.0,1.5,11.6,234.0,744.12,599.71
2018,2,6,8,45,820.0,45.5,1.45,12.05,281.5,802.61,640.67
2018,2,6,9,0,860.0,48.0,1.4,12.5,329.0,860.6,679.1
2018,2,6,9,15,887.0,50.0,1.45,12.95,373.0,904.56,707.45
2018,2,6,9,30,914.0,52.0,1.5,13.4,417.0,946.2,733.55
2018,2,6,9,45,932.0,53.5,1.5,13.8,456.0,975.72,750.26
2018,2,6,10,0,950.0,55.0,1.5,14.2,495.0,1001.89,764.6
2018,2,6,10,15,962.5,56.5,1.55,14.6,528.0,1019.06,773.72
2018,2,6,10,30,975.0,58.0,1.6,15.0,561.0,1032.3,780.4
2018,2,6,10,45,983.5,59.0,1.65,15.35,587.0,1036.88,781.69
2018,2,6,11,0,992.0,60.0,1.7,15.7,613.0,1037.26,780.5
2018,2,6,11,15,997.0,60.5,1.7,15.95,631.0,1029.4,773.64
2018,2,6,11,30,1002.0,61.0,1.7,16.2,649.0,1017.33,764.32
2018,2,6,11,45,1004.0,61.5,1.7,16.45,659.0,998.33,750.65
2018,2,6,12,0,1006.0,62.0,1.7,16.7,669.0,975.28,734.54
2018,2,6,12,15,1005.0,63.0,1.75,16.85,671.0,946.29,715.54
2018,2,6,12,30,1004.0,64.0,1.8,17.0,673.0,913.6,694.06
2018,2,6,12,45,999.5,64.5,1.8,17.15,666.0,873.97,667.2
2018,2,6,13,0,995.0,65.0,1.8,17.3,659.0,831.22,638.12
2018,2,6,13,15,989.5,65.0,1.8,17.3,644.5,784.28,606.26
2018,2,6,13,30,984.0,65.0,1.8,17.3,630.0,734.74,571.45
2018,2,6,13,45,976.5,64.0,1.75,17.35,607.5,680.51,530.17
2018,2,6,14,0,969.0,63.0,1.7,17.4,585.0,624.39,486.39
2018,2,6,14,15,957.5,62.0,1.65,17.25,555.5,564.57,438.86
2018,2,6,14,30,946.0,61.0,1.6,17.1,526.0,503.82,389.0
2018,2,6,14,45,929.5,59.0,1.55,16.9,489.5,439.38,334.72
2018,2,6,15,0,913.0,57.0,1.5,16.7,453.0,375.19,278.9
2018,2,6,15,15,891.0,55.5,1.5,16.7,412.0,310.44,221.4
2018,2,6,15,30,869.0,54.0,1.5,16.7,371.0,247.13,164.88
2018,2,6,15,45,835.0,51.5,1.3,15.65,325.0,182.7,110.42
2018,2,6,16,0,801.0,49.0,1.1,14.6,279.0,118.9,62.49
2018,2,6,16,15,750.0,45.0,1.2,14.0,231.0,59.71,31.93
2018,2,6,16,30,699.0,41.0,1.3,13.4,183.0,36.63,27.14
2018,2,6,16,45,613.5,36.0,1.35,12.8,136.5,32.34,23.05
2018,2,6,17,0,528.0,31.0,1.4,12.2,90.0,28.2,18.73
2018,2,6,17,15,354.5,22.5,1.4,12.15,54.0,18.87,6.21
2018,2,6,17,30,181.0,14.0,1.4,12.1,18.0,11.95,0.0
2018,2,6,17,45,90.5,7.0,1.4,12.1,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,7,6,45,14.5,1.5,1.35,8.5,1.0,0.0,0.0
2018,2,7,7,0,29.0,3.0,1.3,8.7,2.0,0.0,0.0
2018,2,7,7,15,199.0,13.5,1.25,9.4,25.5,142.14,0.0
2018,2,7,7,30,369.0,24.0,1.2,10.1,49.0,324.39,201.31
2018,2,7,7,45,483.5,31.0,1.2,10.8,91.5,433.87,348.84
2018,2,7,8,0,598.0,38.0,1.2,11.5,134.0,551.86,448.04
2018,2,7,8,15,663.0,42.5,1.2,11.95,181.0,632.42,512.24
2018,2,7,8,30,728.0,47.0,1.2,12.4,228.0,714.5,573.78
2018,2,7,8,45,769.0,50.0,1.15,12.85,274.5,774.47,615.34
2018,2,7,9,0,810.0,53.0,1.1,13.3,321.0,833.59,654.22
2018,2,7,9,15,837.5,55.5,1.05,13.9,364.0,868.13,673.98
2018,2,7,9,30,865.0,58.0,1.0,14.5,407.0,910.04,698.22
2018,2,7,9,45,883.0,60.0,1.0,15.15,445.0,939.54,714.06
2018,2,7,10,0,901.0,62.0,1.0,15.8,483.0,965.85,727.67
2018,2,7,10,15,914.5,63.5,0.95,16.25,515.5,983.62,735.13
2018,2,7,10,30,928.0,65.0,0.9,16.7,548.0,997.66,740.25
2018,2,7,10,45,937.0,65.5,0.9,17.15,573.0,1002.09,740.36
2018,2,7,11,0,946.0,66.0,0.9,17.6,598.0,1002.52,738.23
2018,2,7,11,15,951.5,67.0,0.85,17.85,616.0,996.2,731.54
2018,2,7,11,30,957.0,68.0,0.8,18.1,634.0,985.82,722.54
2018,2,7,11,45,960.0,68.5,0.8,18.35,644.0,968.47,710.41
2018,2,7,12,0,963.0,69.0,0.8,18.6,654.0,947.19,696.02
2018,2,7,12,15,961.0,70.5,0.8,18.65,656.0,918.95,677.79
2018,2,7,12,30,959.0,72.0,0.8,18.7,658.0,887.19,657.37
2018,2,7,12,45,953.5,73.0,0.75,18.75,651.0,848.71,631.63
2018,2,7,13,0,948.0,74.0,0.7,18.8,644.0,807.3,603.96
2018,2,7,13,15,943.5,73.5,0.7,18.75,630.0,762.24,574.71
2018,2,7,13,30,939.0,73.0,0.7,18.7,616.0,714.65,542.35
2018,2,7,13,45,931.0,72.5,0.75,18.65,594.5,662.57,505.29
2018,2,7,14,0,923.0,72.0,0.8,18.6,573.0,608.75,465.62
2018,2,7,14,15,911.0,70.5,0.75,18.4,544.0,550.33,420.44
2018,2,7,14,30,899.0,69.0,0.7,18.2,515.0,491.14,373.14
2018,2,7,14,45,882.5,67.0,0.7,18.05,479.5,429.14,322.36
2018,2,7,15,0,866.0,65.0,0.7,17.9,444.0,367.44,270.04
2018,2,7,15,15,842.5,62.5,0.7,17.9,403.0,302.51,213.89
2018,2,7,15,30,819.0,60.0,0.7,17.9,362.0,240.07,159.39
2018,2,7,15,45,784.5,57.0,0.65,16.8,317.5,177.53,107.45
2018,2,7,16,0,750.0,54.0,0.6,15.7,273.0,118.76,63.96
2018,2,7,16,15,697.5,50.0,0.7,15.0,226.0,62.62,35.03
2018,2,7,16,30,645.0,46.0,0.8,14.3,179.0,40.66,30.65
2018,2,7,16,45,557.5,39.5,0.9,13.6,133.5,35.21,25.56
2018,2,7,17,0,470.0,33.0,1.0,12.9,88.0,27.36,18.05
2018,2,7,17,15,310.0,23.5,1.0,12.65,53.0,19.6,7.71
2018,2,7,17,30,150.0,14.0,1.0,12.4,18.0,11.95,0.0
2018,2,7,17,45,75.0,7.0,1.0,12.15,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,8,6,45,14.5,1.5,1.1,9.25,1.0,0.0,0.0
2018,2,8,7,0,29.0,3.0,1.1,9.3,2.0,0.0,0.0
2018,2,8,7,15,196.5,14.0,1.05,9.85,26.5,141.07,0.0
2018,2,8,7,30,364.0,25.0,1.0,10.4,51.0,324.11,213.96
2018,2,8,7,45,478.5,32.5,0.9,11.0,94.0,431.94,347.01
2018,2,8,8,0,593.0,40.0,0.8,11.6,137.0,550.74,444.65
2018,2,8,8,15,658.0,45.0,0.75,12.0,184.5,632.18,507.86
2018,2,8,8,30,723.0,50.0,0.7,12.4,232.0,715.08,568.17
2018,2,8,8,45,764.5,53.5,0.65,12.85,279.0,776.33,609.38
2018,2,8,9,0,806.0,57.0,0.6,13.3,326.0,836.68,647.9
2018,2,8,9,15,836.0,59.0,0.6,13.9,370.0,882.9,675.69
2018,2,8,9,30,866.0,61.0,0.6,14.5,414.0,916.49,694.33
2018,2,8,9,45,888.0,62.0,0.55,15.1,453.0,948.4,710.47
2018,2,8,10,0,910.0,63.0,0.5,15.7,492.0,977.25,724.22
2018,2,8,10,15,922.5,64.5,0.55,16.3,524.0,994.11,732.5
2018,2,8,10,30,935.0,66.0,0.6,16.9,556.0,1007.2,738.64
2018,2,8,10,45,944.0,66.5,0.65,17.5,581.5,1011.61,739.47
2018,2,8,11,0,953.0,67.0,0.7,18.1,607.0,1011.99,738.05
2018,2,8,11,15,959.0,68.0,0.7,18.4,625.5,1006.05,732.57
2018,2,8,11,30,965.0,69.0,0.7,18.7,644.0,995.99,724.78
2018,2,8,11,45,968.0,69.5,0.75,19.05,654.0,978.45,713.45
2018,2,8,12,0,971.0,70.0,0.8,19.4,664.0,956.94,699.79
2018,2,8,12,15,972.5,70.0,0.85,19.45,666.5,929.64,683.26
2018,2,8,12,30,974.0,70.0,0.9,19.5,669.0,898.64,664.31
2018,2,8,12,45,973.0,69.0,0.95,19.6,663.0,860.89,640.68
2018,2,8,13,0,972.0,68.0,1.0,19.7,657.0,819.91,614.7
2018,2,8,13,15,967.5,68.0,1.0,19.65,643.0,774.47,585.03
2018,2,8,13,30,963.0,68.0,1.0,19.6,629.0,726.4,552.47
2018,2,8,13,45,955.5,67.0,1.05,19.55,607.0,672.98,514.18
2018,2,8,14,0,948.0,66.0,1.1,19.5,585.0,617.72,473.2
2018,2,8,14,15,937.0,65.0,1.15,19.35,556.0,559.06,428.3
2018,2,8,14,30,926.0,64.0,1.2,19.2,527.0,499.45,380.84
2018,2,8,14,45,910.5,62.5,1.2,19.1,491.5,436.83,328.94
2018,2,8,15,0,895.0,61.0,1.2,19.0,456.0,374.34,275.4
2018,2,8,15,15,873.0,58.5,1.2,19.0,415.0,309.46,218.73
2018,2,8,15,30,851.0,56.0,1.2,19.0,374.0,246.09,163.01
2018,2,8,15,45,819.0,53.0,1.1,17.6,328.5,182.45,109.94
2018,2,8,16,0,787.0,50.0,1.0,16.2,283.0,119.13,62.68
2018,2,8,16,15,738.0,46.5,1.1,15.4,235.5,61.13,32.83
2018,2,8,16,30,689.0,43.0,1.2,14.6,188.0,38.22,28.45
2018,2,8,16,45,608.0,37.5,1.25,13.8,141.5,33.55,24.1
2018,2,8,17,0,527.0,32.0,1.3,13.0,95.0,28.99,19.52
2018,2,8,17,15,358.0,23.5,1.35,12.75,57.5,19.62,8.51
2018,2,8,17,30,189.0,15.0,1.4,12.5,20.0,12.8,0.0
2018,2,8,17,45,94.5,7.5,1.4,12.3,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,9,6,45,19.0,2.0,0.8,10.9,1.5,0.0,0.0
2018,2,9,7,0,38.0,4.0,0.8,11.0,3.0,0.0,0.0
2018,2,9,7,15,231.5,14.0,0.7,11.45,29.5,164.25,0.0
2018,2,9,7,30,425.0,24.0,0.6,11.9,56.0,357.45,244.46
2018,2,9,7,45,532.5,30.0,0.55,12.35,99.5,471.17,373.58
2018,2,9,8,0,640.0,36.0,0.5,12.8,143.0,584.05,464.58
2018,2,9,8,15,701.0,40.0,0.5,13.2,191.0,661.76,523.93
2018,2,9,8,30,762.0,44.0,0.5,13.6,239.0,740.95,580.75
2018,2,9,8,45,800.5,46.5,0.5,14.0,286.0,789.68,613.16
2018,2,9,9,0,839.0,49.0,0.5,14.4,333.0,846.19,649.56
2018,2,9,9,15,865.5,51.0,0.55,14.95,376.5,889.52,676.19
2018,2,9,9,30,892.0,53.0,0.6,15.5,420.0,930.57,700.77
2018,2,9,9,45,910.0,55.0,0.65,16.05,459.0,960.72,717.76
2018,2,9,10,0,928.0,57.0,0.7,16.6,498.0,987.54,732.57
2018,2,9,10,15,941.0,58.0,0.8,17.0,531.0,1004.49,742.56
2018,2,9,10,30,954.0,59.0,0.9,17.4,564.0,1017.6,750.3
2018,2,9,10,45,962.5,60.0,1.0,17.75,589.5,1022.3,752.94
2018,2,9,11,0,971.0,61.0,1.1,18.1,615.0,1022.88,753.17
2018,2,9,11,15,976.5,62.5,1.2,18.3,634.0,1017.04,749.86
2018,2,9,11,30,982.0,64.0,1.3,18.5,653.0,1007.0,744.0
2018,2,9,11,45,984.0,64.5,1.35,18.65,663.0,988.29,731.92
2018,2,9,12,0,986.0,65.0,1.4,18.8,673.0,965.59,717.41
2018,2,9,12,15,985.0,66.0,1.5,18.85,675.0,937.0,700.07
2018,2,9,12,30,984.0,67.0,1.6,18.9,677.0,904.75,680.16
2018,2,9,12,45,956.0,74.5,1.65,18.95,662.5,854.94,647.54
2018,2,9,13,0,928.0,82.0,1.7,19.0,648.0,803.45,613.48
2018,2,9,13,15,865.5,96.0,1.7,18.9,615.0,738.59,569.38
2018,2,9,13,30,803.0,110.0,1.7,18.8,582.0,669.12,518.66
2018,2,9,13,45,862.0,91.5,1.7,18.75,581.5,645.2,500.88
2018,2,9,14,0,921.0,73.0,1.7,18.7,581.0,610.56,473.82
2018,2,9,14,15,902.0,73.5,1.7,18.45,550.0,550.47,426.66
2018,2,9,14,30,883.0,74.0,1.7,18.2,519.0,490.28,377.99
2018,2,9,14,45,829.0,75.5,1.65,17.95,471.0,417.21,318.1
2018,2,9,15,0,775.0,77.0,1.6,17.7,423.0,347.88,259.86
2018,2,9,15,15,739.5,75.0,1.6,17.7,381.0,285.75,205.85
2018,2,9,15,30,704.0,73.0,1.6,17.7,339.0,227.02,154.6
2018,2,9,15,45,661.5,70.5,1.4,16.65,296.0,167.54,105.22
2018,2,9,16,0,619.0,68.0,1.2,15.6,253.0,115.36,66.54
2018,2,9,16,15,590.5,59.0,1.25,14.9,211.5,63.48,37.52
2018,2,9,16,30,562.0,50.0,1.3,14.2,170.0,39.95,30.06
2018,2,9,16,45,480.0,43.5,1.35,13.5,128.0,35.15,25.58
2018,2,9,17,0,398.0,37.0,1.4,12.8,86.0,30.42,20.86
2018,2,9,17,15,262.0,25.5,1.4,12.6,52.0,21.12,10.28
2018,2,9,17,30,126.0,14.0,1.4,12.4,18.0,11.95,0.0
2018,2,9,17,45,63.0,7.0,1.45,12.2,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,10,6,45,4.0,1.0,1.65,7.55,1.0,0.0,0.0
2018,2,10,7,0,8.0,2.0,1.6,7.8,2.0,0.0,0.0
2018,2,10,7,15,188.5,14.5,1.7,8.35,29.0,136.56,0.0
2018,2,10,7,30,369.0,27.0,1.8,8.9,56.0,334.43,243.18
2018,2,10,7,45,497.5,33.0,1.85,9.4,101.0,448.3,367.45
2018,2,10,8,0,626.0,39.0,1.9,9.9,146.0,577.32,475.67
2018,2,10,8,15,687.5,43.0,1.95,10.35,194.0,655.53,538.85
2018,2,10,8,30,749.0,47.0,2.0,10.8,242.0,735.02,599.64
2018,2,10,8,45,780.0,51.5,2.05,11.3,287.5,789.14,638.56
2018,2,10,9,0,811.0,56.0,2.1,11.8,333.0,841.89,674.96
2018,2,10,9,15,843.5,57.5,2.2,12.3,378.0,879.85,700.0
2018,2,10,9,30,876.0,59.0,2.3,12.8,423.0,925.38,729.92
2018,2,10,9,45,892.5,61.0,2.4,13.35,461.0,953.75,747.07
2018,2,10,10,0,909.0,63.0,2.5,13.9,499.0,978.85,761.95
2018,2,10,10,15,921.5,64.5,2.55,14.15,531.5,995.8,771.53
2018,2,10,10,30,934.0,66.0,2.6,14.4,564.0,1008.96,778.67
2018,2,10,10,45,882.0,84.5,2.6,14.65,572.0,977.31,754.74
2018,2,10,11,0,830.0,103.0,2.6,14.9,580.0,951.95,735.76
2018,2,10,11,15,722.0,141.0,2.6,15.05,565.0,887.67,689.93
2018,2,10,11,30,614.0,179.0,2.6,15.2,550.0,812.6,636.33
2018,2,10,11,45,576.0,195.5,2.55,15.35,548.0,772.04,606.02
2018,2,10,12,0,538.0,212.0,2.5,15.5,546.0,737.9,579.43
2018,2,10,12,15,515.0,220.5,2.55,15.55,541.0,707.24,556.51
2018,2,10,12,30,492.0,229.0,2.6,15.6,536.0,675.45,532.59
2018,2,10,12,45,652.5,173.5,2.65,15.65,577.0,731.12,576.47
2018,2,10,13,0,813.0,118.0,2.7,15.7,618.0,762.39,600.57
2018,2,10,13,15,833.5,109.0,2.75,15.65,611.5,730.33,577.33
2018,2,10,13,30,854.0,100.0,2.8,15.6,605.0,693.97,550.07
2018,2,10,13,45,900.5,83.5,2.85,15.55,599.5,658.04,522.64
2018,2,10,14,0,947.0,67.0,2.9,15.5,594.0,620.11,492.3
2018,2,10,14,15,938.5,66.0,2.9,15.3,566.0,562.63,445.5
2018,2,10,14,30,930.0,65.0,2.9,15.1,538.0,503.91,396.23
2018,2,10,14,45,882.5,67.0,2.9,14.95,491.5,431.26,334.76
2018,2,10,15,0,835.0,69.0,2.9,14.8,445.0,361.6,274.32
2018,2,10,15,15,836.0,62.5,2.9,14.8,410.0,303.67,220.94
2018,2,10,15,30,837.0,56.0,2.9,14.8,375.0,243.91,165.72
2018,2,10,15,45,810.5,54.0,2.75,14.1,332.5,180.05,110.44
2018,2,10,16,0,784.0,52.0,2.6,13.4,290.0,121.1,65.27
2018,2,10,16,15,660.5,53.5,2.5,12.8,231.0,64.91,37.68
2018,2,10,16,30,537.0,55.0,2.4,12.2,172.0,43.77,33.74
2018,2,10,16,45,548.0,44.0,2.3,11.65,138.0,35.82,26.4
2018,2,10,17,0,559.0,33.0,2.2,11.1,104.0,29.89,20.62
2018,2,10,17,15,397.5,25.0,2.2,10.8,64.5,22.79,12.21
2018,2,10,17,30,236.0,17.0,2.2,10.5,25.0,14.51,0.0
2018,2,10,17,45,118.0,8.5,2.2,10.2,12.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,11,6,45,36.5,3.5,1.3,6.45,3.0,0.0,0.0
2018,2,11,7,0,73.0,7.0,1.3,6.7,6.0,0.0,0.0
2018,2,11,7,15,246.5,17.0,1.25,7.35,33.5,177.13,0.0
2018,2,11,7,30,420.0,27.0,1.2,8.0,61.0,359.73,268.37
2018,2,11,7,45,539.0,33.0,1.2,8.6,107.5,480.21,391.74
2018,2,11,8,0,658.0,39.0,1.2,9.2,154.0,603.34,492.75
2018,2,11,8,15,716.5,43.0,1.3,9.7,203.0,680.23,553.84
2018,2,11,8,30,775.0,47.0,1.4,10.2,252.0,758.19,612.55
2018,2,11,8,45,811.0,51.0,1.5,10.75,300.0,816.85,654.3
2018,2,11,9,0,847.0,55.0,1.6,11.3,348.0,864.67,686.79
2018,2,11,9,15,847.0,61.5,1.75,11.6,386.0,900.02,710.82
2018,2,11,9,30,847.0,68.0,1.9,11.9,424.0,922.1,725.19
2018,2,11,9,45,690.0,110.5,2.1,12.25,417.5,841.68,667.39
2018,2,11,10,0,533.0,153.0,2.3,12.6,411.0,735.3,590.06
2018,2,11,10,15,495.5,174.5,2.5,12.55,426.5,724.55,582.47
2018,2,11,10,30,458.0,196.0,2.7,12.5,442.0,710.38,570.78
2018,2,11,10,45,376.5,221.0,2.85,12.45,429.5,633.78,511.52
2018,2,11,11,0,295.0,246.0,3.0,12.4,417.0,577.91,466.92
2018,2,11,11,15,224.5,259.5,2.95,12.2,392.0,497.77,403.49
2018,2,11,11,30,154.0,273.0,2.9,12.0,367.0,439.47,355.96
2018,2,11,11,45,86.5,248.0,2.9,11.75,301.0,322.86,262.45
2018,2,11,12,0,19.0,223.0,2.9,11.5,235.0,215.26,173.83
2018,2,11,12,15,31.0,225.5,2.85,11.4,245.0,241.1,195.49
2018,2,11,12,30,43.0,228.0,2.8,11.3,255.0,250.75,203.63
2018,2,11,12,45,183.0,249.0,2.8,11.2,362.5,395.7,323.34
2018,2,11,13,0,323.0,270.0,2.8,11.1,470.0,527.44,427.57
2018,2,11,13,15,396.5,244.5,2.95,10.95,484.5,535.79,435.0
2018,2,11,13,30,470.0,219.0,3.1,10.8,499.0,549.59,446.58
2018,2,11,13,45,302.0,233.0,3.3,10.6,410.5,418.86,342.1
2018,2,11,14,0,134.0,247.0,3.5,10.4,322.0,306.34,250.37
2018,2,11,14,15,70.5,174.0,3.65,10.25,213.5,188.51,153.85
2018,2,11,14,30,7.0,101.0,3.8,10.1,105.0,87.32,69.04
2018,2,11,14,45,29.5,134.5,3.95,9.95,148.5,126.74,102.49
2018,2,11,15,0,52.0,168.0,4.1,9.8,192.0,159.69,129.84
2018,2,11,15,15,55.5,142.5,4.1,9.8,166.0,134.61,108.29
2018,2,11,15,30,59.0,117.0,4.1,9.8,140.0,109.84,86.84
2018,2,11,15,45,225.5,107.5,4.1,9.4,179.5,124.57,91.92
2018,2,11,16,0,392.0,98.0,4.1,9.0,219.0,115.15,77.84
2018,2,11,16,15,255.5,87.5,4.0,8.75,161.0,74.04,54.0
2018,2,11,16,30,119.0,77.0,3.9,8.5,103.0,58.94,48.01
2018,2,11,16,45,141.5,58.5,3.8,8.3,82.0,44.56,34.67
2018,2,11,17,0,164.0,40.0,3.7,8.1,61.0,30.41,21.4
2018,2,11,17,15,111.5,26.5,3.7,8.0,38.0,20.39,10.87
2018,2,11,17,30,59.0,13.0,3.7,7.9,15.0,11.1,0.0
2018,2,11,17,45,29.5,6.5,3.65,7.8,7.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
