Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,18,45,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.65,7.55,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.35,7.15,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.45,5.35,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.45,4.8,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.55,4.8,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.5,4.15,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,12,6,45,34.0,3.5,2.4,5.05,3.0,0.0,0.0
2018,2,12,7,0,68.0,7.0,2.4,5.4,6.0,0.0,0.0
2018,2,12,7,15,249.0,17.0,2.45,5.9,35.0,179.02,0.0
2018,2,12,7,30,430.0,27.0,2.5,6.4,64.0,370.15,286.12
2018,2,12,7,45,538.5,33.0,2.6,6.9,109.5,480.71,400.27
2018,2,12,8,0,647.0,39.0,2.7,7.4,155.0,595.5,498.42
2018,2,12,8,15,707.0,42.5,2.65,7.7,203.5,672.55,561.45
2018,2,12,8,30,767.0,46.0,2.6,8.0,252.0,750.81,621.85
2018,2,12,8,45,806.0,49.0,2.6,8.3,300.0,801.2,658.58
2018,2,12,9,0,845.0,52.0,2.6,8.6,348.0,859.34,699.63
2018,2,12,9,15,866.5,55.0,2.55,8.85,391.5,899.8,726.04
2018,2,12,9,30,888.0,58.0,2.5,9.1,435.0,937.68,750.01
2018,2,12,9,45,901.5,61.5,2.4,9.3,473.5,965.6,766.01
2018,2,12,10,0,915.0,65.0,2.3,9.5,512.0,990.01,779.36
2018,2,12,10,15,928.5,67.0,2.3,9.65,545.5,1008.67,789.92
2018,2,12,10,30,942.0,69.0,2.3,9.8,579.0,1023.48,797.95
2018,2,12,10,45,918.0,79.5,2.25,10.0,595.5,1008.57,784.96
2018,2,12,11,0,894.0,90.0,2.2,10.2,612.0,989.39,769.59
2018,2,12,11,15,933.5,80.5,2.15,10.3,640.0,1002.88,777.28
2018,2,12,11,30,973.0,71.0,2.1,10.4,668.0,1011.52,781.36
2018,2,12,11,45,976.5,71.5,2.1,10.55,678.5,994.16,768.41
2018,2,12,12,0,980.0,72.0,2.1,10.7,689.0,972.76,753.14
2018,2,12,12,15,979.5,72.5,2.1,10.8,691.0,943.9,733.01
2018,2,12,12,30,979.0,73.0,2.1,10.9,693.0,911.38,710.45
2018,2,12,12,45,976.0,73.0,2.1,10.95,686.5,872.76,683.72
2018,2,12,13,0,973.0,73.0,2.1,11.0,680.0,830.98,654.66
2018,2,12,13,15,967.5,73.0,2.1,11.05,665.5,784.43,621.97
2018,2,12,13,30,962.0,73.0,2.1,11.1,651.0,735.32,586.37
2018,2,12,13,45,954.0,72.0,2.1,11.1,628.5,681.27,544.61
2018,2,12,14,0,946.0,71.0,2.1,11.1,606.0,625.41,500.27
2018,2,12,14,15,935.0,70.0,2.15,11.05,576.5,566.44,452.43
2018,2,12,14,30,924.0,69.0,2.2,11.0,547.0,506.51,402.1
2018,2,12,14,45,908.0,67.5,2.2,10.95,511.0,443.36,347.32
2018,2,12,15,0,892.0,66.0,2.2,10.9,475.0,380.4,291.0
2018,2,12,15,15,870.5,63.0,2.2,10.9,433.0,314.93,231.5
2018,2,12,15,30,849.0,60.0,2.2,10.9,391.0,250.95,173.04
2018,2,12,15,45,793.5,60.5,2.1,10.5,341.0,183.56,115.42
2018,2,12,16,0,738.0,61.0,2.0,10.1,291.0,124.73,70.98
2018,2,12,16,15,706.5,54.5,1.95,9.45,246.0,67.43,39.33
2018,2,12,16,30,675.0,48.0,1.9,8.8,201.0,42.26,32.89
2018,2,12,16,45,602.0,42.0,1.8,8.2,154.0,37.33,28.23
2018,2,12,17,0,529.0,36.0,1.7,7.6,107.0,32.45,23.36
2018,2,12,17,15,376.0,27.5,1.75,7.35,67.5,22.9,13.33
2018,2,12,17,30,223.0,19.0,1.8,7.1,28.0,16.22,0.0
2018,2,12,17,45,111.5,9.5,1.8,6.85,14.0,8.11,0.0
2018,2,12,18,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.9,3.95,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.85,3.45,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.8,2.75,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.8,2.65,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.8,2.55,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.8,2.45,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.75,2.4,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.65,2.75,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,13,6,45,13.0,2.5,1.55,3.45,2.5,0.0,0.0
2018,2,13,7,0,26.0,5.0,1.5,3.8,5.0,4.27,0.0
2018,2,13,7,15,177.0,19.0,1.5,4.45,33.5,133.33,0.0
2018,2,13,7,30,328.0,33.0,1.5,5.1,62.0,316.5,249.51
2018,2,13,7,45,463.5,38.5,1.55,5.7,108.0,440.67,368.21
2018,2,13,8,0,599.0,44.0,1.6,6.3,154.0,563.86,471.36
2018,2,13,8,15,666.5,49.0,1.55,6.9,204.0,648.25,538.13
2018,2,13,8,30,734.0,54.0,1.5,7.5,254.0,734.27,602.26
2018,2,13,8,45,774.0,57.5,1.45,8.1,302.0,795.03,644.24
2018,2,13,9,0,814.0,61.0,1.4,8.7,350.0,854.76,683.6
2018,2,13,9,15,843.5,63.0,1.4,9.3,394.5,901.09,712.58
2018,2,13,9,30,873.0,65.0,1.4,9.9,439.0,934.56,731.93
2018,2,13,9,45,894.5,66.5,1.4,10.45,479.0,967.05,750.48
2018,2,13,10,0,916.0,68.0,1.4,11.0,519.0,996.37,766.6
2018,2,13,10,15,928.0,69.5,1.3,11.3,551.5,1012.84,772.93
2018,2,13,10,30,940.0,71.0,1.2,11.6,584.0,1025.47,776.8
2018,2,13,10,45,948.5,72.0,1.1,11.95,610.0,1030.01,775.26
2018,2,13,11,0,957.0,73.0,1.0,12.3,636.0,1030.46,771.26
2018,2,13,11,15,962.5,73.5,0.95,12.5,654.0,1023.21,763.98
2018,2,13,11,30,968.0,74.0,0.9,12.7,672.0,1011.84,754.35
2018,2,13,11,45,971.0,74.5,0.8,12.9,682.5,994.03,739.72
2018,2,13,12,0,974.0,75.0,0.7,13.1,693.0,972.22,722.77
2018,2,13,12,15,974.5,75.5,0.6,13.25,695.5,944.29,702.21
2018,2,13,12,30,975.0,76.0,0.5,13.4,698.0,912.65,679.48
2018,2,13,12,45,973.5,76.0,0.4,13.55,692.0,875.27,653.17
2018,2,13,13,0,972.0,76.0,0.3,13.7,686.0,834.61,624.89
2018,2,13,13,15,967.5,75.0,0.3,13.75,671.5,787.6,594.39
2018,2,13,13,30,963.0,74.0,0.3,13.8,657.0,737.99,561.14
2018,2,13,13,45,955.5,73.0,0.25,13.85,634.5,684.1,521.62
2018,2,13,14,0,948.0,72.0,0.2,13.9,612.0,628.36,479.73
2018,2,13,14,15,937.0,71.0,0.25,13.85,582.5,569.18,435.28
2018,2,13,14,30,926.0,70.0,0.3,13.8,553.0,509.04,388.25
2018,2,13,14,45,910.0,68.5,0.35,13.7,517.0,445.67,336.88
2018,2,13,15,0,894.0,67.0,0.4,13.6,481.0,382.49,283.57
2018,2,13,15,15,872.5,65.0,0.4,13.6,439.5,317.71,227.17
2018,2,13,15,30,851.0,63.0,0.4,13.6,398.0,252.16,169.67
2018,2,13,15,45,819.0,60.0,0.45,13.15,351.5,187.42,115.16
2018,2,13,16,0,787.0,57.0,0.5,12.7,305.0,126.15,69.01
2018,2,13,16,15,739.5,53.0,0.65,12.15,256.5,67.26,38.03
2018,2,13,16,30,692.0,49.0,0.8,11.6,208.0,43.18,33.37
2018,2,13,16,45,615.0,43.5,0.9,11.1,160.0,38.68,29.16
2018,2,13,17,0,538.0,38.0,1.0,10.6,112.0,31.45,22.25
2018,2,13,17,15,385.0,29.0,1.05,10.3,71.0,24.17,14.49
2018,2,13,17,30,232.0,20.0,1.1,10.0,30.0,17.0,0.0
2018,2,13,17,45,116.0,10.0,1.2,9.7,15.0,8.54,0.0
2018,2,13,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,14,6,45,2.5,2.0,1.15,6.15,2.0,0.0,0.0
2018,2,14,7,0,5.0,4.0,1.1,6.3,4.0,6.51,0.0
2018,2,14,7,15,70.0,19.0,1.05,6.75,25.5,84.67,0.0
2018,2,14,7,30,135.0,34.0,1.0,7.2,47.0,167.69,131.95
2018,2,14,7,45,187.5,50.0,0.9,7.65,79.0,230.08,192.68
2018,2,14,8,0,240.0,66.0,0.8,8.1,111.0,314.25,265.24
2018,2,14,8,15,249.5,84.0,0.8,8.6,142.5,334.03,282.7
2018,2,14,8,30,259.0,102.0,0.8,9.1,174.0,370.92,312.59
2018,2,14,8,45,266.5,121.5,0.75,9.55,206.5,407.59,340.57
2018,2,14,9,0,274.0,141.0,0.7,10.0,239.0,443.24,366.63
2018,2,14,9,15,369.5,143.5,0.75,10.55,293.0,558.2,454.87
2018,2,14,9,30,465.0,146.0,0.8,11.1,347.0,656.56,526.74
2018,2,14,9,45,645.0,117.5,0.9,11.7,423.0,809.36,633.99
2018,2,14,10,0,825.0,89.0,1.0,12.3,499.0,947.23,724.93
2018,2,14,10,15,623.5,131.0,1.1,12.45,452.0,809.86,628.69
2018,2,14,10,30,422.0,173.0,1.2,12.6,405.0,649.24,513.78
2018,2,14,10,45,290.0,222.5,1.3,12.75,385.5,551.12,439.06
2018,2,14,11,0,158.0,272.0,1.4,12.9,366.0,454.54,362.45
2018,2,14,11,15,113.5,264.0,1.5,13.0,332.5,395.74,316.6
2018,2,14,11,30,69.0,256.0,1.6,13.1,299.0,318.95,255.72
2018,2,14,11,45,100.0,273.0,1.7,13.25,336.5,362.2,290.63
2018,2,14,12,0,131.0,290.0,1.8,13.4,374.0,421.54,336.64
2018,2,14,12,15,227.5,281.0,1.9,13.45,427.0,487.83,389.66
2018,2,14,12,30,324.0,272.0,2.0,13.5,480.0,564.44,448.93
2018,2,14,12,45,478.5,228.0,2.05,13.55,532.0,642.26,509.19
2018,2,14,13,0,633.0,184.0,2.1,13.6,584.0,698.56,552.25
2018,2,14,13,15,676.5,166.0,2.2,13.5,585.5,680.77,539.5
2018,2,14,13,30,720.0,148.0,2.3,13.4,587.0,656.99,522.36
2018,2,14,13,45,795.5,121.0,2.35,13.3,590.5,636.63,507.13
2018,2,14,14,0,871.0,94.0,2.4,13.2,594.0,609.66,485.62
2018,2,14,14,15,896.0,82.5,2.45,12.95,575.0,559.76,445.23
2018,2,14,14,30,921.0,71.0,2.5,12.7,556.0,508.25,401.78
2018,2,14,14,45,905.5,69.5,2.55,12.5,520.0,445.27,347.58
2018,2,14,15,0,890.0,68.0,2.6,12.3,484.0,382.43,291.74
2018,2,14,15,15,868.5,65.5,2.6,12.3,442.0,317.34,232.68
2018,2,14,15,30,847.0,63.0,2.6,12.3,400.0,251.45,172.83
2018,2,14,15,45,816.5,60.0,2.65,11.45,354.0,187.13,117.08
2018,2,14,16,0,786.0,57.0,2.7,10.6,308.0,126.1,70.0
2018,2,14,16,15,739.5,53.0,2.65,9.95,259.5,67.24,38.39
2018,2,14,16,30,693.0,49.0,2.6,9.3,211.0,43.12,33.62
2018,2,14,16,45,617.0,43.5,2.55,8.65,163.0,38.61,29.39
2018,2,14,17,0,541.0,38.0,2.5,8.0,115.0,34.21,24.99
2018,2,14,17,15,388.5,29.5,2.5,7.7,73.5,24.53,15.19
2018,2,14,17,30,236.0,21.0,2.5,7.4,32.0,17.83,0.0
2018,2,14,17,45,118.0,10.5,2.55,7.1,16.0,8.96,0.0
2018,2,14,18,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.7,6.65,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.45,6.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.1,3.65,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.25,3.75,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.3,3.85,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.35,3.95,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,4.15,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,15,6,45,52.5,5.0,2.5,4.5,5.0,0.0,0.0
2018,2,15,7,0,105.0,10.0,2.5,4.7,10.0,73.57,0.0
2018,2,15,7,15,283.5,20.5,2.6,5.1,43.0,238.75,2.36
2018,2,15,7,30,462.0,31.0,2.7,5.5,76.0,411.98,332.55
2018,2,15,7,45,565.0,37.0,2.75,5.9,123.5,506.77,425.33
2018,2,15,8,0,668.0,43.0,2.8,6.3,171.0,619.32,520.89
2018,2,15,8,15,726.5,47.5,2.8,6.8,221.5,697.92,584.27
2018,2,15,8,30,785.0,52.0,2.8,7.3,272.0,777.53,644.96
2018,2,15,8,45,823.5,54.5,2.8,7.85,321.0,837.04,687.47
2018,2,15,9,0,862.0,57.0,2.8,8.4,370.0,885.53,720.21
2018,2,15,9,15,888.0,59.0,2.8,8.85,415.5,929.19,748.66
2018,2,15,9,30,914.0,61.0,2.8,9.3,461.0,970.39,774.66
2018,2,15,9,45,933.0,62.5,2.8,9.8,501.5,1001.22,792.7
2018,2,15,10,0,952.0,64.0,2.8,10.3,542.0,1028.63,808.22
2018,2,15,10,15,965.5,65.0,2.8,10.7,576.0,1046.23,817.19
2018,2,15,10,30,979.0,66.0,2.8,11.1,610.0,1059.83,823.57
2018,2,15,10,45,989.5,67.0,2.75,11.5,637.5,1066.31,824.71
2018,2,15,11,0,1000.0,68.0,2.7,11.9,665.0,1068.49,823.15
2018,2,15,11,15,1006.0,68.5,2.7,12.1,684.0,1061.29,816.64
2018,2,15,11,30,1012.0,69.0,2.7,12.3,703.0,1049.75,807.5
2018,2,15,11,45,1016.0,68.5,2.65,12.5,713.5,1030.79,793.01
2018,2,15,12,0,1020.0,68.0,2.6,12.7,724.0,1007.64,775.91
2018,2,15,12,15,1020.5,67.5,2.6,12.8,726.0,977.28,754.83
2018,2,15,12,30,1021.0,67.0,2.6,12.9,728.0,943.08,731.19
2018,2,15,12,45,1019.5,67.5,2.6,13.0,722.0,904.7,704.61
2018,2,15,13,0,1018.0,68.0,2.6,13.1,716.0,862.87,675.52
2018,2,15,13,15,1014.5,67.0,2.6,13.1,701.5,814.65,641.93
2018,2,15,13,30,1011.0,66.0,2.6,13.1,687.0,763.59,605.73
2018,2,15,13,45,1004.5,65.5,2.55,13.1,664.5,708.56,563.06
2018,2,15,14,0,998.0,65.0,2.5,13.1,642.0,651.41,517.64
2018,2,15,14,15,988.0,63.5,2.5,13.0,611.5,589.56,467.65
2018,2,15,14,30,978.0,62.0,2.5,12.9,581.0,526.54,414.99
2018,2,15,14,45,964.0,61.0,2.45,12.8,544.5,461.49,358.75
2018,2,15,15,0,950.0,60.0,2.4,12.7,508.0,396.29,300.63
2018,2,15,15,15,930.5,58.0,2.4,12.7,465.0,328.7,239.35
2018,2,15,15,30,911.0,56.0,2.4,12.7,422.0,262.24,178.75
2018,2,15,15,45,883.0,53.5,2.15,12.05,375.0,195.35,120.51
2018,2,15,16,0,855.0,51.0,1.9,11.4,328.0,131.21,71.12
2018,2,15,16,15,811.5,48.0,1.85,10.55,277.5,69.08,38.47
2018,2,15,16,30,768.0,45.0,1.8,9.7,227.0,40.14,30.89
2018,2,15,16,45,697.0,40.0,1.7,8.8,176.5,35.87,26.94
2018,2,15,17,0,626.0,35.0,1.6,7.9,126.0,31.68,22.82
2018,2,15,17,15,481.5,28.5,1.65,7.6,82.5,25.98,16.64
2018,2,15,17,30,337.0,22.0,1.7,7.3,39.0,18.81,0.0
2018,2,15,17,45,168.5,11.0,1.75,7.0,19.5,9.39,0.0
2018,2,15,18,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,16,6,45,46.0,4.5,1.45,5.4,5.0,0.0,0.0
2018,2,16,7,0,92.0,9.0,1.4,5.6,10.0,64.73,0.0
2018,2,16,7,15,259.5,20.5,1.35,6.2,42.5,225.49,49.62
2018,2,16,7,30,427.0,32.0,1.3,6.8,75.0,388.56,312.93
2018,2,16,7,45,538.0,37.5,1.2,7.4,122.5,487.8,403.36
2018,2,16,8,0,649.0,43.0,1.1,8.0,170.0,605.14,497.77
2018,2,16,8,15,706.0,47.5,1.15,8.55,219.5,681.79,556.95
2018,2,16,8,30,763.0,52.0,1.2,9.1,269.0,759.5,613.89
2018,2,16,8,45,800.0,55.5,1.2,9.65,317.5,818.48,653.89
2018,2,16,9,0,837.0,59.0,1.2,10.2,366.0,876.28,691.47
2018,2,16,9,15,863.0,61.0,1.25,10.7,410.5,909.68,711.75
2018,2,16,9,30,889.0,63.0,1.3,11.2,455.0,950.46,736.96
2018,2,16,9,45,907.0,64.5,1.3,11.75,494.5,979.98,753.02
2018,2,16,10,0,925.0,66.0,1.3,12.3,534.0,1006.16,766.79
2018,2,16,10,15,937.0,67.5,1.3,12.6,567.0,1022.79,774.9
2018,2,16,10,30,949.0,69.0,1.3,12.9,600.0,1035.52,780.67
2018,2,16,10,45,957.0,70.5,1.3,13.25,626.5,1040.24,781.23
2018,2,16,11,0,965.0,72.0,1.3,13.6,653.0,1040.78,779.38
2018,2,16,11,15,970.0,73.0,1.35,13.8,671.5,1033.56,774.09
2018,2,16,11,30,975.0,74.0,1.4,14.0,690.0,1022.16,766.33
2018,2,16,11,45,978.0,74.0,1.4,14.2,700.0,1003.5,753.14
2018,2,16,12,0,981.0,74.0,1.4,14.4,710.0,980.82,737.54
2018,2,16,12,15,981.5,74.0,1.4,14.55,712.0,951.99,718.13
2018,2,16,12,30,982.0,74.0,1.4,14.7,714.0,919.43,696.34
2018,2,16,12,45,980.0,74.5,1.4,14.8,708.0,881.83,671.25
2018,2,16,13,0,978.0,75.0,1.4,14.9,702.0,840.94,643.85
2018,2,16,13,15,974.0,74.5,1.45,14.9,688.0,794.4,613.14
2018,2,16,13,30,970.0,74.0,1.5,14.9,674.0,745.17,579.55
2018,2,16,13,45,963.5,73.0,1.55,14.9,652.0,691.36,539.78
2018,2,16,14,0,957.0,72.0,1.6,14.9,630.0,635.57,497.21
2018,2,16,14,15,946.5,70.5,1.65,14.75,600.0,575.43,450.09
2018,2,16,14,30,936.0,69.0,1.7,14.6,570.0,514.28,400.34
2018,2,16,14,45,921.5,68.0,1.7,14.45,534.0,451.21,347.01
2018,2,16,15,0,907.0,67.0,1.7,14.3,498.0,388.12,291.83
2018,2,16,15,15,886.0,65.0,1.7,14.3,456.0,322.46,233.28
2018,2,16,15,30,865.0,63.0,1.7,14.3,414.0,258.17,175.54
2018,2,16,15,45,835.0,59.5,1.6,13.45,367.0,189.81,117.14
2018,2,16,16,0,805.0,56.0,1.5,12.6,320.0,127.08,69.29
2018,2,16,16,15,760.0,52.0,1.5,11.75,270.5,66.92,37.43
2018,2,16,16,30,715.0,48.0,1.5,10.9,221.0,42.28,32.69
2018,2,16,16,45,643.5,43.5,1.5,10.1,172.5,38.62,29.29
2018,2,16,17,0,572.0,39.0,1.5,9.3,124.0,35.1,25.77
2018,2,16,17,15,434.0,30.5,1.55,9.0,81.0,25.37,16.19
2018,2,16,17,30,296.0,22.0,1.6,8.7,38.0,18.64,0.0
2018,2,16,17,45,148.0,11.0,1.65,8.45,19.0,9.39,0.0
2018,2,16,18,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,17,6,45,57.5,5.5,1.15,7.15,6.0,0.0,0.0
2018,2,17,7,0,115.0,11.0,1.1,7.4,12.0,80.78,0.0
2018,2,17,7,15,289.5,21.0,1.05,7.9,46.0,248.44,93.26
2018,2,17,7,30,464.0,31.0,1.0,8.4,80.0,414.39,332.24
2018,2,17,7,45,558.0,37.5,0.95,8.9,127.0,503.85,412.61
2018,2,17,8,0,652.0,44.0,0.9,9.4,174.0,609.56,497.03
2018,2,17,8,15,707.5,48.5,0.85,9.95,224.0,685.22,553.44
2018,2,17,8,30,763.0,53.0,0.8,10.5,274.0,761.8,607.05
2018,2,17,8,45,798.5,56.5,0.8,11.05,322.0,819.53,645.12
2018,2,17,9,0,834.0,60.0,0.8,11.6,370.0,875.99,680.83
2018,2,17,9,15,859.0,62.0,0.8,12.2,414.0,908.42,698.86
2018,2,17,9,30,884.0,64.0,0.8,12.8,458.0,948.21,721.65
2018,2,17,9,45,902.0,65.5,0.75,13.45,497.5,977.68,735.8
2018,2,17,10,0,920.0,67.0,0.7,14.1,537.0,1003.82,747.63
2018,2,17,10,15,932.0,68.5,0.7,14.45,570.0,1020.43,755.25
2018,2,17,10,30,944.0,70.0,0.7,14.8,603.0,1033.14,760.62
2018,2,17,10,45,952.0,71.5,0.7,15.1,629.0,1037.84,761.25
2018,2,17,11,0,960.0,73.0,0.7,15.4,655.0,1038.38,759.57
2018,2,17,11,15,965.0,73.5,0.7,15.65,673.0,1030.56,753.02
2018,2,17,11,30,970.0,74.0,0.7,15.9,691.0,1018.58,744.18
2018,2,17,11,45,973.0,74.5,0.7,16.15,701.5,1000.59,731.77
2018,2,17,12,0,976.0,75.0,0.7,16.4,712.0,978.57,717.04
2018,2,17,12,15,977.0,74.5,0.75,16.5,714.0,949.67,699.49
2018,2,17,12,30,978.0,74.0,0.8,16.6,716.0,917.04,679.52
2018,2,17,12,45,976.0,74.0,0.85,16.75,709.5,878.95,655.7
2018,2,17,13,0,974.0,74.0,0.9,16.9,703.0,837.61,629.51
2018,2,17,13,15,969.5,73.5,0.95,16.85,688.5,790.83,599.74
2018,2,17,13,30,965.0,73.0,1.0,16.8,674.0,741.41,567.19
2018,2,17,13,45,958.0,72.0,1.1,16.7,651.5,687.47,529.13
2018,2,17,14,0,951.0,71.0,1.2,16.6,629.0,631.62,488.08
2018,2,17,14,15,940.0,70.0,1.25,16.4,599.5,571.99,442.28
2018,2,17,14,30,929.0,69.0,1.3,16.2,570.0,511.39,393.85
2018,2,17,14,45,914.5,67.5,1.35,16.0,534.0,448.17,341.46
2018,2,17,15,0,900.0,66.0,1.4,15.8,498.0,384.97,287.09
2018,2,17,15,15,879.5,64.0,1.4,15.8,456.0,319.85,229.54
2018,2,17,15,30,859.0,62.0,1.4,15.8,414.0,256.04,172.72
2018,2,17,15,45,828.5,59.0,1.5,14.8,367.5,188.29,115.5
2018,2,17,16,0,798.0,56.0,1.6,13.8,321.0,126.31,68.61
2018,2,17,16,15,752.5,52.5,1.65,12.95,271.5,66.94,37.45
2018,2,17,16,30,707.0,49.0,1.7,12.1,222.0,43.03,33.2
2018,2,17,16,45,635.5,44.0,1.7,11.25,173.5,38.95,29.46
2018,2,17,17,0,564.0,39.0,1.7,10.4,125.0,34.98,25.58
2018,2,17,17,15,427.0,31.0,1.8,10.0,82.5,25.71,16.53
2018,2,17,17,30,290.0,23.0,1.9,9.6,40.0,19.45,2.73
2018,2,17,17,45,145.0,11.5,1.95,9.2,20.0,9.82,0.0
2018,2,17,18,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,18,6,45,0.0,2.0,2.7,7.25,2.0,0.0,0.0
2018,2,18,7,0,0.0,4.0,2.8,7.4,4.0,3.41,0.0
2018,2,18,7,15,93.5,20.5,3.0,7.65,30.5,116.98,55.17
2018,2,18,7,30,187.0,37.0,3.2,7.9,57.0,222.72,182.77
2018,2,18,7,45,357.0,48.0,3.4,8.1,111.5,373.11,317.22
2018,2,18,8,0,527.0,59.0,3.6,8.3,166.0,536.8,455.77
2018,2,18,8,15,314.5,67.0,3.7,8.45,135.5,381.0,328.18
2018,2,18,8,30,102.0,75.0,3.8,8.6,105.0,176.79,151.41
2018,2,18,8,45,86.0,102.5,3.9,8.75,130.5,198.75,169.53
2018,2,18,9,0,70.0,130.0,4.0,8.9,156.0,200.9,170.18
2018,2,18,9,15,65.5,151.5,4.05,9.0,178.0,221.19,186.49
2018,2,18,9,30,61.0,173.0,4.1,9.1,200.0,240.77,201.97
2018,2,18,9,45,36.0,167.0,4.1,9.2,183.5,205.14,170.54
2018,2,18,10,0,11.0,161.0,4.1,9.3,167.0,155.68,127.55
2018,2,18,10,15,116.0,185.5,4.15,9.35,251.5,320.42,268.28
2018,2,18,10,30,221.0,210.0,4.2,9.4,336.0,472.34,392.9
2018,2,18,10,45,248.0,242.0,4.2,9.5,389.0,532.86,439.37
2018,2,18,11,0,275.0,274.0,4.2,9.6,442.0,590.84,483.48
2018,2,18,11,15,254.0,286.5,4.25,9.65,445.0,576.84,470.92
2018,2,18,11,30,233.0,299.0,4.3,9.7,448.0,541.84,442.79
2018,2,18,11,45,186.0,303.0,4.35,9.7,423.0,493.24,403.13
2018,2,18,12,0,139.0,307.0,4.4,9.7,398.0,445.96,364.28
2018,2,18,12,15,170.5,302.5,4.5,9.7,414.5,460.14,376.64
2018,2,18,12,30,202.0,298.0,4.6,9.7,431.0,472.03,386.86
2018,2,18,12,45,383.0,255.5,4.65,9.7,505.5,578.09,474.54
2018,2,18,13,0,564.0,213.0,4.7,9.7,580.0,669.71,548.17
2018,2,18,13,15,397.5,250.0,4.75,9.6,506.0,542.18,445.19
2018,2,18,13,30,231.0,287.0,4.8,9.5,432.0,430.23,353.41
2018,2,18,13,45,201.0,278.0,4.85,9.4,401.0,386.97,318.36
2018,2,18,14,0,171.0,269.0,4.9,9.3,370.0,346.4,285.0
2018,2,18,14,15,149.5,244.0,4.9,9.1,329.5,298.92,245.99
2018,2,18,14,30,128.0,219.0,4.9,8.9,289.0,254.42,209.07
2018,2,18,14,45,229.0,199.0,4.95,8.7,314.0,272.35,222.6
2018,2,18,15,0,330.0,179.0,5.0,8.5,339.0,272.72,219.44
2018,2,18,15,15,181.5,162.0,5.0,8.5,249.0,188.79,150.73
2018,2,18,15,30,33.0,145.0,5.0,8.5,159.0,125.63,101.63
2018,2,18,15,45,60.5,126.5,4.95,8.0,148.5,111.66,88.69
2018,2,18,16,0,88.0,108.0,4.9,7.5,138.0,93.86,72.67
2018,2,18,16,15,100.5,101.5,4.8,7.2,130.5,80.27,62.81
2018,2,18,16,30,113.0,95.0,4.7,6.9,123.0,71.0,59.44
2018,2,18,16,45,91.0,75.5,4.65,6.6,95.0,57.25,46.69
2018,2,18,17,0,69.0,56.0,4.6,6.3,67.0,43.18,33.44
2018,2,18,17,15,40.0,37.5,4.55,6.1,43.5,29.45,20.19
2018,2,18,17,30,11.0,19.0,4.5,5.9,20.0,15.63,2.77
2018,2,18,17,45,5.5,9.5,4.45,5.7,10.0,8.11,0.0
2018,2,18,18,0,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.4,5.4,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.4,5.3,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.4,5.15,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.4,4.95,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.4,4.9,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.4,4.8,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,4.7,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.35,4.6,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.3,4.45,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.3,4.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.3,4.3,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.3,4.2,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.25,4.15,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.2,4.1,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.1,3.9,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.1,3.85,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.1,3.8,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.05,3.75,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.0,3.7,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.95,3.65,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.9,3.6,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.85,3.55,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.8,3.45,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.8,3.4,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.75,3.4,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.7,3.4,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.7,3.4,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.7,3.4,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.75,3.4,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.8,3.4,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.8,3.4,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.8,3.4,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.85,3.4,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.9,3.4,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.95,3.35,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.0,3.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.05,3.3,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.1,3.3,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.15,3.25,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.2,3.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.2,3.15,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.2,3.1,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.2,3.05,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2018,2,19,6,45,7.0,5.0,4.2,3.05,5.0,0.0,0.0
2018,2,19,7,0,14.0,10.0,4.2,3.1,10.0,17.25,0.0
2018,2,19,7,15,109.5,26.5,4.25,3.3,38.0,128.61,73.82
2018,2,19,7,30,205.0,43.0,4.3,3.5,66.0,245.13,205.96
2018,2,19,7,45,336.5,53.5,4.35,3.7,113.5,362.85,314.73
2018,2,19,8,0,468.0,64.0,4.4,3.9,161.0,495.59,431.16
2018,2,19,8,15,594.0,65.5,4.35,4.15,221.0,621.13,535.98
2018,2,19,8,30,720.0,67.0,4.3,4.4,281.0,751.38,639.71
2018,2,19,8,45,765.5,69.0,4.25,4.65,330.5,808.23,681.76
2018,2,19,9,0,811.0,71.0,4.2,4.9,380.0,871.64,727.71
2018,2,19,9,15,841.5,73.0,4.1,5.1,426.0,919.37,760.06
2018,2,19,9,30,872.0,75.0,4.0,5.3,472.0,964.63,789.99
2018,2,19,9,45,896.0,75.5,3.9,5.55,513.0,987.72,803.18
2018,2,19,10,0,920.0,76.0,3.8,5.8,554.0,1018.25,821.82
2018,2,19,10,15,932.0,77.5,3.75,5.95,587.5,1034.67,830.76
2018,2,19,10,30,944.0,79.0,3.7,6.1,621.0,1047.19,837.11
2018,2,19,10,45,952.5,80.0,3.6,6.25,647.0,1051.53,837.41
2018,2,19,11,0,961.0,81.0,3.5,6.4,673.0,1051.71,835.0
2018,2,19,11,15,966.0,81.5,3.5,6.5,691.0,1043.66,828.01
2018,2,19,11,30,971.0,82.0,3.5,6.6,709.0,1031.44,818.36
2018,2,19,11,45,963.5,86.0,3.45,6.65,716.0,1007.53,800.36
2018,2,19,12,0,956.0,90.0,3.4,6.7,723.0,979.92,779.96
2018,2,19,12,15,876.5,118.0,3.45,6.75,699.5,921.46,738.11
2018,2,19,12,30,797.0,146.0,3.5,6.8,676.0,857.54,692.0
2018,2,19,12,45,640.0,193.0,3.5,6.8,616.5,745.05,606.65
2018,2,19,13,0,483.0,240.0,3.5,6.8,557.0,634.05,518.96
2018,2,19,13,15,489.0,234.5,3.55,6.8,549.5,606.6,498.05
2018,2,19,13,30,495.0,229.0,3.6,6.8,542.0,577.12,474.65
2018,2,19,13,45,476.5,224.0,3.65,6.75,517.0,530.61,437.22
2018,2,19,14,0,458.0,219.0,3.7,6.7,492.0,484.72,399.69
2018,2,19,14,15,430.0,212.5,3.7,6.65,459.0,433.35,356.98
2018,2,19,14,30,402.0,206.0,3.7,6.6,426.0,384.22,315.42
2018,2,19,14,45,396.5,191.5,3.7,6.55,397.0,340.18,277.22
2018,2,19,15,0,391.0,177.0,3.7,6.5,368.0,296.49,238.49
2018,2,19,15,15,452.5,150.5,3.7,6.5,353.5,263.06,205.68
2018,2,19,15,30,514.0,124.0,3.7,6.5,339.0,222.17,165.3
2018,2,19,15,45,477.5,115.5,3.55,6.25,298.0,171.84,121.72
2018,2,19,16,0,441.0,107.0,3.4,6.0,257.0,125.96,85.76
2018,2,19,16,15,449.5,89.5,3.2,5.65,222.5,79.78,55.9
2018,2,19,16,30,458.0,72.0,3.0,5.3,188.0,56.02,46.08
2018,2,19,16,45,398.0,61.5,2.85,4.95,146.5,46.72,37.41
2018,2,19,17,0,338.0,51.0,2.7,4.6,105.0,39.09,30.03
2018,2,19,17,15,279.5,37.5,2.7,4.3,71.5,29.06,20.15
2018,2,19,17,30,221.0,24.0,2.7,4.0,38.0,20.03,6.8
2018,2,19,17,45,118.0,13.5,2.65,3.7,20.0,11.52,0.0
2018,2,19,18,0,15.0,3.0,2.6,3.4,2.0,0.0,0.0
2018,2,19,18,15,7.5,1.5,2.6,3.3,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.55,2.85,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.45,2.6,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.35,2.4,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.25,2.15,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.15,1.95,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.05,1.8,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.05,1.7,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.1,1.65,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.05,1.55,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.0,1.55,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.95,1.6,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.85,1.6,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.75,1.6,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.65,1.6,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.55,1.55,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.45,1.65,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,20,6,45,24.0,5.5,1.3,2.15,6.0,0.0,0.0
2018,2,20,7,0,48.0,11.0,1.2,2.4,12.0,39.32,0.0
2018,2,20,7,15,193.5,25.5,1.15,2.9,46.0,196.3,127.72
2018,2,20,7,30,339.0,40.0,1.1,3.4,80.0,334.74,279.83
2018,2,20,7,45,495.5,43.5,1.05,3.95,133.0,474.26,399.91
2018,2,20,8,0,652.0,47.0,1.0,4.5,186.0,615.73,512.96
2018,2,20,8,15,716.0,51.0,1.0,4.9,238.5,698.26,575.45
2018,2,20,8,30,780.0,55.0,1.0,5.3,291.0,782.17,636.05
2018,2,20,8,45,812.5,58.0,1.05,5.75,339.0,837.22,673.59
2018,2,20,9,0,845.0,61.0,1.1,6.2,387.0,890.73,709.05
2018,2,20,9,15,767.0,84.0,1.1,6.5,405.5,863.73,686.56
2018,2,20,9,30,689.0,107.0,1.1,6.8,424.0,836.68,665.18
2018,2,20,9,45,536.5,156.0,1.15,7.05,415.0,744.74,597.8
2018,2,20,10,0,384.0,205.0,1.2,7.3,406.0,633.42,512.41
2018,2,20,10,15,613.0,155.0,1.3,7.5,499.0,831.32,660.85
2018,2,20,10,30,842.0,105.0,1.4,7.7,592.0,990.91,768.93
2018,2,20,10,45,897.5,92.5,1.45,7.9,632.0,1013.75,781.11
2018,2,20,11,0,953.0,80.0,1.5,8.1,672.0,1043.71,800.1
2018,2,20,11,15,957.5,80.5,1.55,8.2,689.5,1035.26,793.65
2018,2,20,11,30,962.0,81.0,1.6,8.3,707.0,1022.68,785.14
2018,2,20,11,45,964.0,82.5,1.65,8.4,717.5,1004.84,773.25
2018,2,20,12,0,966.0,84.0,1.7,8.5,728.0,982.99,758.76
2018,2,20,12,15,967.0,83.0,1.8,8.55,729.5,953.47,739.91
2018,2,20,12,30,968.0,82.0,1.9,8.6,731.0,920.27,718.39
2018,2,20,12,45,966.5,81.5,1.95,8.65,724.5,882.04,692.57
2018,2,20,13,0,965.0,81.0,2.0,8.7,718.0,840.56,664.25
2018,2,20,13,15,920.0,94.5,2.05,8.6,691.5,778.99,621.41
2018,2,20,13,30,875.0,108.0,2.1,8.5,665.0,722.71,579.88
2018,2,20,13,45,823.0,117.5,2.2,8.45,627.5,653.1,526.67
2018,2,20,14,0,771.0,127.0,2.3,8.4,590.0,586.71,474.49
2018,2,20,14,15,846.0,101.5,2.35,8.25,587.0,556.01,448.87
2018,2,20,14,30,921.0,76.0,2.4,8.1,584.0,515.31,413.16
2018,2,20,14,45,886.0,79.0,2.45,8.0,542.5,447.9,354.81
2018,2,20,15,0,851.0,82.0,2.5,7.9,501.0,381.85,296.15
2018,2,20,15,15,564.0,125.5,2.5,7.9,393.5,278.05,212.71
2018,2,20,15,30,277.0,169.0,2.5,7.9,286.0,201.6,155.91
2018,2,20,15,45,214.5,152.5,2.55,7.35,237.0,155.98,119.44
2018,2,20,16,0,152.0,136.0,2.6,6.8,188.0,119.54,92.15
2018,2,20,16,15,236.5,112.5,2.5,6.35,179.5,90.08,68.88
2018,2,20,16,30,321.0,89.0,2.4,5.9,171.0,65.15,54.33
2018,2,20,16,45,271.5,73.5,2.3,5.4,132.5,54.56,44.54
2018,2,20,17,0,222.0,58.0,2.2,4.9,94.0,43.66,34.19
2018,2,20,17,15,157.0,42.0,2.15,4.65,63.0,32.48,23.27
2018,2,20,17,30,92.0,26.0,2.1,4.4,32.0,20.32,8.18
2018,2,20,17,45,55.5,14.5,2.1,4.2,17.0,12.38,0.0
2018,2,20,18,0,19.0,3.0,2.1,4.0,2.0,0.0,0.0
2018,2,20,18,15,9.5,1.5,2.05,3.9,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.95,3.7,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.85,3.35,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.75,2.9,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.65,2.55,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.55,2.7,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.85,3.65,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.7,3.85,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,3.8,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,3.8,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.45,3.7,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.5,3.6,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,21,6,45,6.0,4.5,1.0,3.35,4.5,0.0,0.0
2018,2,21,7,0,12.0,9.0,1.0,3.5,9.0,15.18,0.0
2018,2,21,7,15,42.5,26.5,1.05,3.9,31.0,72.06,46.88
2018,2,21,7,30,73.0,44.0,1.1,4.3,53.0,120.18,98.87
2018,2,21,7,45,229.5,56.5,1.15,4.7,103.0,285.4,244.64
2018,2,21,8,0,386.0,69.0,1.2,5.1,153.0,433.82,371.28
2018,2,21,8,15,563.5,64.0,1.2,5.35,219.5,595.0,499.73
2018,2,21,8,30,741.0,59.0,1.2,5.6,286.0,754.41,618.86
2018,2,21,8,45,778.0,62.0,1.2,5.9,334.5,812.57,657.85
2018,2,21,9,0,815.0,65.0,1.2,6.2,383.0,869.5,695.73
2018,2,21,9,15,843.0,66.5,1.15,6.45,428.0,914.15,723.1
2018,2,21,9,30,871.0,68.0,1.1,6.7,473.0,945.61,740.75
2018,2,21,9,45,892.5,69.0,1.1,6.95,513.5,977.7,759.62
2018,2,21,10,0,914.0,70.0,1.1,7.2,554.0,1006.56,776.11
2018,2,21,10,15,926.5,71.5,1.05,7.55,587.5,1023.59,783.33
2018,2,21,10,30,939.0,73.0,1.0,7.9,621.0,1036.72,788.17
2018,2,21,10,45,660.0,160.5,0.9,8.2,553.5,878.18,677.38
2018,2,21,11,0,381.0,248.0,0.8,8.5,486.0,663.76,521.28
2018,2,21,11,15,405.5,252.5,0.7,8.75,512.5,683.82,536.34
2018,2,21,11,30,430.0,257.0,0.6,9.0,539.0,720.81,559.63
2018,2,21,11,45,360.5,276.0,0.55,9.25,514.5,644.3,501.75
2018,2,21,12,0,291.0,295.0,0.5,9.5,490.0,588.15,458.98
2018,2,21,12,15,216.5,302.5,0.6,9.65,448.0,499.46,393.63
2018,2,21,12,30,142.0,310.0,0.7,9.8,406.0,432.75,342.9
2018,2,21,12,45,184.5,308.5,0.85,9.95,432.0,456.02,362.76
2018,2,21,13,0,227.0,307.0,1.0,10.1,458.0,475.46,378.61
2018,2,21,13,15,185.5,303.0,1.1,10.1,424.5,426.83,340.96
2018,2,21,13,30,144.0,299.0,1.2,10.1,391.0,381.37,305.75
2018,2,21,13,45,176.5,278.5,1.35,10.1,387.5,370.98,298.91
2018,2,21,14,0,209.0,258.0,1.5,10.1,384.0,357.62,288.95
2018,2,21,14,15,134.5,217.0,1.55,10.0,296.5,266.19,215.66
2018,2,21,14,30,60.0,176.0,1.6,9.9,209.0,178.92,144.72
2018,2,21,14,45,114.5,165.0,1.65,9.8,223.5,191.22,154.54
2018,2,21,15,0,169.0,154.0,1.7,9.7,238.0,191.72,153.24
2018,2,21,15,15,467.5,118.5,1.7,9.7,324.0,240.56,183.46
2018,2,21,15,30,766.0,83.0,1.7,9.7,410.0,250.69,176.23
2018,2,21,15,45,766.0,75.0,1.65,9.2,371.5,191.41,123.29
2018,2,21,16,0,766.0,67.0,1.6,8.7,333.0,131.74,75.94
2018,2,21,16,15,715.0,63.5,1.6,8.1,283.0,73.94,45.36
2018,2,21,16,30,664.0,60.0,1.6,7.5,233.0,47.63,38.07
2018,2,21,16,45,592.5,54.0,1.6,6.9,184.0,43.39,34.15
2018,2,21,17,0,521.0,48.0,1.6,6.3,135.0,39.22,30.05
2018,2,21,17,15,410.0,38.0,1.6,6.05,92.0,31.46,22.34
2018,2,21,17,30,299.0,28.0,1.6,5.8,49.0,23.68,11.46
2018,2,21,17,45,160.5,15.5,1.65,5.5,25.5,13.23,0.0
2018,2,21,18,0,22.0,3.0,1.7,5.2,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,1.7,5.05,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.85,2.85,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.9,2.75,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.9,2.65,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.95,2.55,0.0,0.0,0.0
