Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,1,30,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.05,2.4,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.05,2.45,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,2.0,2.75,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,3.2,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,3.8,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.25,4.2,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.45,4.2,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.55,4.25,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,22,6,45,7.0,5.5,2.65,4.55,5.5,0.0,0.0
2018,2,22,7,0,14.0,11.0,2.7,4.7,11.0,18.15,0.0
2018,2,22,7,15,65.5,28.5,2.8,5.0,36.0,103.96,73.38
2018,2,22,7,30,117.0,46.0,2.9,5.3,61.0,168.5,140.77
2018,2,22,7,45,212.0,61.0,3.0,5.6,102.5,261.26,225.24
2018,2,22,8,0,307.0,76.0,3.1,5.9,144.0,380.37,329.28
2018,2,22,8,15,269.5,96.5,3.15,6.15,166.5,366.2,317.26
2018,2,22,8,30,232.0,117.0,3.2,6.4,189.0,366.22,316.02
2018,2,22,8,45,508.0,96.0,3.25,6.7,286.5,619.46,526.28
2018,2,22,9,0,784.0,75.0,3.3,7.0,384.0,854.8,704.94
2018,2,22,9,15,822.0,75.0,3.3,7.2,431.5,906.67,739.05
2018,2,22,9,30,860.0,75.0,3.3,7.4,479.0,956.29,772.34
2018,2,22,9,45,881.5,76.5,3.3,7.6,519.5,978.05,785.04
2018,2,22,10,0,903.0,78.0,3.3,7.8,560.0,1007.35,803.36
2018,2,22,10,15,915.0,79.5,3.35,7.95,593.0,1023.66,812.91
2018,2,22,10,30,927.0,81.0,3.4,8.1,626.0,1036.1,819.98
2018,2,22,10,45,935.0,82.5,3.45,8.25,652.0,1040.54,821.6
2018,2,22,11,0,943.0,84.0,3.5,8.4,678.0,1040.86,820.6
2018,2,22,11,15,940.0,87.5,3.6,8.4,693.5,1028.7,811.89
2018,2,22,11,30,937.0,91.0,3.7,8.4,709.0,1012.56,800.6
2018,2,22,11,45,737.5,142.5,3.75,8.45,633.5,879.57,704.57
2018,2,22,12,0,538.0,194.0,3.8,8.5,558.0,722.88,587.46
2018,2,22,12,15,289.0,186.0,3.9,8.45,381.5,474.95,391.99
2018,2,22,12,30,40.0,178.0,4.0,8.4,205.0,196.2,160.46
2018,2,22,12,45,30.0,201.0,4.1,8.35,221.0,207.63,169.98
2018,2,22,13,0,20.0,224.0,4.2,8.3,237.0,208.77,170.56
2018,2,22,13,15,44.5,236.0,4.3,8.25,265.0,246.06,202.09
2018,2,22,13,30,69.0,248.0,4.4,8.2,293.0,270.07,222.36
2018,2,22,13,45,78.0,237.5,4.45,8.15,286.5,260.36,214.56
2018,2,22,14,0,87.0,227.0,4.5,8.1,280.0,249.82,205.99
2018,2,22,14,15,70.5,204.0,4.6,8.0,245.5,213.83,176.01
2018,2,22,14,30,54.0,181.0,4.7,7.9,211.0,180.26,147.93
2018,2,22,14,45,61.0,181.0,4.75,7.75,213.0,178.23,146.13
2018,2,22,15,0,68.0,181.0,4.8,7.6,215.0,174.94,143.06
2018,2,22,15,15,275.5,150.5,4.8,7.6,271.5,208.05,164.61
2018,2,22,15,30,483.0,120.0,4.8,7.6,328.0,211.2,156.92
2018,2,22,15,45,291.0,123.0,4.75,7.25,244.5,146.16,107.9
2018,2,22,16,0,99.0,126.0,4.7,6.9,161.0,107.41,84.03
2018,2,22,16,15,50.0,83.0,4.65,6.65,100.5,67.81,53.07
2018,2,22,16,30,1.0,40.0,4.6,6.4,40.0,33.05,24.82
2018,2,22,16,45,11.0,27.0,4.5,6.15,29.0,22.91,15.45
2018,2,22,17,0,21.0,14.0,4.4,5.9,18.0,12.04,5.34
2018,2,22,17,15,10.5,9.5,4.35,5.75,11.5,8.23,1.7
2018,2,22,17,30,0.0,5.0,4.3,5.6,5.0,4.1,0.0
2018,2,22,17,45,0.0,2.5,4.25,5.45,2.5,2.13,0.0
2018,2,22,18,0,0.0,0.0,4.2,5.3,0.0,0.0,0.0
2018,2,22,18,15,0.0,0.0,4.15,5.2,0.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.1,5.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.05,5.05,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,4.9,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.7,4.6,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,3.6,4.45,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.45,4.2,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.3,3.95,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.2,3.8,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.15,3.65,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.05,3.4,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.95,3.2,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.8,2.55,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.75,2.3,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.7,2.05,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.65,1.8,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.6,1.7,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.55,1.1,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.5,0.85,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.5,0.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.5,0.8,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.5,0.8,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.45,0.8,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.4,0.75,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.4,1.15,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,2,23,6,45,6.5,2.0,2.35,2.05,2.0,0.0,0.0
2018,2,23,7,0,13.0,4.0,2.3,2.5,4.0,11.56,0.0
2018,2,23,7,15,85.5,12.0,2.45,2.95,22.5,94.44,70.04
2018,2,23,7,30,158.0,20.0,2.6,3.4,41.0,173.55,147.79
2018,2,23,7,45,388.5,32.0,2.75,3.9,112.5,375.16,325.75
2018,2,23,8,0,619.0,44.0,2.9,4.4,184.0,587.98,503.5
2018,2,23,8,15,718.5,49.0,2.95,4.7,248.5,700.33,592.61
2018,2,23,8,30,818.0,54.0,3.0,5.0,313.0,816.93,681.44
2018,2,23,8,45,850.5,57.0,3.05,5.3,363.0,863.63,714.1
2018,2,23,9,0,883.0,60.0,3.1,5.6,413.0,917.7,751.76
2018,2,23,9,15,905.5,62.5,3.05,5.85,459.0,959.63,778.84
2018,2,23,9,30,928.0,65.0,3.0,6.1,505.0,998.78,803.44
2018,2,23,9,45,943.5,67.0,3.0,6.3,545.5,1027.22,820.66
2018,2,23,10,0,959.0,69.0,3.0,6.5,586.0,1052.01,835.33
2018,2,23,10,15,970.0,70.5,3.0,6.7,620.0,1067.78,843.71
2018,2,23,10,30,981.0,72.0,3.0,6.9,654.0,1079.43,849.44
2018,2,23,10,45,987.5,73.5,3.0,7.15,680.0,1082.34,849.17
2018,2,23,11,0,994.0,75.0,3.0,7.4,706.0,1080.93,846.2
2018,2,23,11,15,998.5,75.5,3.0,7.55,724.5,1071.96,838.57
2018,2,23,11,30,1003.0,76.0,3.0,7.7,743.0,1058.67,828.24
2018,2,23,11,45,1005.0,77.0,3.0,7.85,753.5,1039.34,813.94
2018,2,23,12,0,1007.0,78.0,3.0,8.0,764.0,1015.84,796.94
2018,2,23,12,15,1005.5,79.0,3.0,8.1,765.5,985.17,775.18
2018,2,23,12,30,1004.0,80.0,3.0,8.2,767.0,950.73,750.84
2018,2,23,12,45,999.0,81.0,3.05,8.3,759.5,909.84,722.25
2018,2,23,13,0,994.0,82.0,3.1,8.4,752.0,865.79,691.22
2018,2,23,13,15,989.0,81.5,3.05,8.45,736.5,817.19,656.09
2018,2,23,13,30,984.0,81.0,3.0,8.5,721.0,765.93,618.19
2018,2,23,13,45,976.5,80.0,3.0,8.55,697.5,710.13,574.32
2018,2,23,14,0,969.0,79.0,3.0,8.6,674.0,652.41,527.75
2018,2,23,14,15,958.5,78.0,3.0,8.55,643.5,591.44,477.39
2018,2,23,14,30,948.0,77.0,3.0,8.5,613.0,529.4,424.5
2018,2,23,14,45,932.5,75.5,2.95,8.5,575.0,464.04,367.04
2018,2,23,15,0,917.0,74.0,2.9,8.5,537.0,398.77,307.99
2018,2,23,15,15,897.0,71.5,2.9,8.5,493.5,331.69,246.39
2018,2,23,15,30,877.0,69.0,2.9,8.5,450.0,263.21,183.45
2018,2,23,15,45,848.5,66.0,2.75,8.15,402.0,196.58,124.69
2018,2,23,16,0,820.0,63.0,2.6,7.8,354.0,133.01,75.19
2018,2,23,16,15,778.0,59.0,2.5,7.1,303.0,71.51,42.57
2018,2,23,16,30,736.0,55.0,2.4,6.4,252.0,47.99,38.57
2018,2,23,16,45,670.0,49.5,2.25,5.75,201.0,43.61,34.54
2018,2,23,17,0,604.0,44.0,2.1,5.1,150.0,39.29,30.33
2018,2,23,17,15,486.0,36.0,2.1,4.65,103.5,29.78,21.11
2018,2,23,17,30,368.0,28.0,2.1,4.2,57.0,23.59,12.98
2018,2,23,17,45,198.0,16.0,2.1,3.8,30.0,13.66,0.0
2018,2,23,18,0,28.0,4.0,2.1,3.4,3.0,0.0,0.0
2018,2,23,18,15,14.0,2.0,2.1,3.3,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.1,3.05,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.05,2.8,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.95,2.45,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.9,2.15,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.9,2.15,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.9,2.15,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.9,1.95,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.9,1.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.9,1.75,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.9,1.65,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.95,1.6,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,2,24,6,45,79.5,9.0,1.75,2.95,12.0,0.0,0.0
2018,2,24,7,0,159.0,18.0,1.7,3.4,24.0,115.18,0.0
2018,2,24,7,15,315.5,29.0,1.75,4.05,64.0,292.75,228.89
2018,2,24,7,30,472.0,40.0,1.8,4.7,104.0,433.54,364.48
2018,2,24,7,45,539.0,48.0,1.85,5.3,150.0,515.26,435.78
2018,2,24,8,0,606.0,56.0,1.9,5.9,196.0,600.67,505.85
2018,2,24,8,15,611.0,68.0,1.9,6.25,237.0,642.06,538.11
2018,2,24,8,30,616.0,80.0,1.9,6.6,278.0,681.37,567.17
2018,2,24,8,45,562.5,98.5,1.95,7.0,300.5,673.02,558.83
2018,2,24,9,0,509.0,117.0,2.0,7.4,323.0,650.55,539.73
2018,2,24,9,15,329.0,162.5,2.1,7.7,301.0,523.21,436.57
2018,2,24,9,30,149.0,208.0,2.2,8.0,279.0,388.23,323.17
2018,2,24,9,45,130.0,224.5,2.25,8.3,290.0,387.31,321.19
2018,2,24,10,0,111.0,241.0,2.3,8.6,301.0,364.05,300.89
2018,2,24,10,15,87.5,250.0,2.4,8.8,299.0,347.06,285.68
2018,2,24,10,30,64.0,259.0,2.5,9.0,297.0,329.87,270.31
2018,2,24,10,45,92.5,275.5,2.55,9.25,333.0,373.33,305.4
2018,2,24,11,0,121.0,292.0,2.6,9.5,369.0,436.92,355.3
2018,2,24,11,15,190.0,286.5,2.7,9.45,411.5,491.68,399.86
2018,2,24,11,30,259.0,281.0,2.8,9.4,454.0,564.48,457.29
2018,2,24,11,45,302.5,288.0,2.85,9.35,493.0,602.75,486.73
2018,2,24,12,0,346.0,295.0,2.9,9.3,532.0,637.48,513.43
2018,2,24,12,15,349.5,282.0,2.95,9.25,522.0,611.54,493.81
2018,2,24,12,30,353.0,269.0,3.0,9.2,512.0,584.49,473.6
2018,2,24,12,45,340.5,272.5,3.05,9.15,505.0,560.18,454.63
2018,2,24,13,0,328.0,276.0,3.1,9.1,498.0,535.37,435.11
2018,2,24,13,15,280.0,288.5,3.15,9.05,475.5,493.04,401.02
2018,2,24,13,30,232.0,301.0,3.2,9.0,453.0,442.38,360.39
2018,2,24,13,45,130.0,254.5,3.3,8.95,339.0,318.06,260.17
2018,2,24,14,0,28.0,208.0,3.4,8.9,225.0,197.87,161.13
2018,2,24,14,15,32.0,177.0,3.4,8.8,195.5,169.47,138.05
2018,2,24,14,30,36.0,146.0,3.4,8.7,166.0,141.54,114.85
2018,2,24,14,45,58.0,155.0,3.4,8.6,185.5,154.97,125.95
2018,2,24,15,0,80.0,164.0,3.4,8.5,205.0,165.12,133.8
2018,2,24,15,15,186.5,162.0,3.4,8.5,247.0,190.89,151.81
2018,2,24,15,30,293.0,160.0,3.4,8.5,289.0,197.38,151.67
2018,2,24,15,45,396.0,132.5,3.4,8.25,286.5,170.13,122.86
2018,2,24,16,0,499.0,105.0,3.4,8.0,284.0,128.83,85.13
2018,2,24,16,15,429.0,98.0,3.25,7.8,236.5,83.78,59.7
2018,2,24,16,30,359.0,91.0,3.1,7.6,189.0,66.56,55.29
2018,2,24,16,45,347.5,73.5,3.0,7.35,152.5,54.83,44.53
2018,2,24,17,0,336.0,56.0,2.9,7.1,116.0,42.61,33.11
2018,2,24,17,15,269.0,42.5,2.85,6.8,81.0,32.68,23.55
2018,2,24,17,30,202.0,29.0,2.8,6.5,46.0,22.52,12.46
2018,2,24,17,45,113.0,17.0,2.75,6.2,25.0,14.51,0.0
2018,2,24,18,0,24.0,5.0,2.7,5.9,4.0,0.0,0.0
2018,2,24,18,15,12.0,2.5,2.7,5.85,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.65,5.7,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.35,4.45,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.2,3.55,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.15,3.2,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.05,2.85,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.95,2.7,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.85,2.6,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.65,2.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.6,1.35,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.6,1.25,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,25,6,45,25.0,8.0,1.5,2.8,9.0,6.83,0.0
2018,2,25,7,0,50.0,16.0,1.5,3.3,18.0,45.1,0.0
2018,2,25,7,15,179.0,32.0,1.45,3.85,54.5,204.28,162.22
2018,2,25,7,30,308.0,48.0,1.4,4.4,91.0,323.6,274.24
2018,2,25,7,45,487.5,50.5,1.4,4.95,150.5,479.37,406.95
2018,2,25,8,0,667.0,53.0,1.4,5.5,210.0,639.27,534.0
2018,2,25,8,15,724.0,57.0,1.45,6.1,262.5,717.17,592.1
2018,2,25,8,30,781.0,61.0,1.5,6.7,315.0,795.85,648.64
2018,2,25,8,45,814.0,64.5,1.55,7.35,364.5,852.4,686.61
2018,2,25,9,0,847.0,68.0,1.6,8.0,414.0,907.37,722.4
2018,2,25,9,15,870.5,70.0,1.6,8.5,459.0,949.24,747.73
2018,2,25,9,30,894.0,72.0,1.6,9.0,504.0,977.46,763.26
2018,2,25,9,45,912.0,73.5,1.6,9.45,544.5,1007.09,779.88
2018,2,25,10,0,930.0,75.0,1.6,9.9,585.0,1033.28,794.01
2018,2,25,10,15,941.0,76.0,1.6,10.2,618.0,1048.1,800.98
2018,2,25,10,30,952.0,77.0,1.6,10.5,651.0,1058.94,805.58
2018,2,25,10,45,960.0,78.0,1.55,10.8,677.0,1062.66,804.82
2018,2,25,11,0,968.0,79.0,1.5,11.1,703.0,1062.15,801.54
2018,2,25,11,15,973.5,79.5,1.5,11.25,721.5,1054.3,795.05
2018,2,25,11,30,979.0,80.0,1.5,11.4,740.0,1042.21,786.06
2018,2,25,11,45,982.0,80.5,1.5,11.55,750.5,1023.52,772.95
2018,2,25,12,0,985.0,81.0,1.5,11.7,761.0,1000.72,757.34
2018,2,25,12,15,984.0,81.5,1.6,11.8,762.5,970.35,738.46
2018,2,25,12,30,983.0,82.0,1.7,11.9,764.0,936.28,716.95
2018,2,25,12,45,979.0,83.0,1.75,11.95,757.0,896.77,690.97
2018,2,25,13,0,975.0,84.0,1.8,12.0,750.0,854.08,662.57
2018,2,25,13,15,971.5,83.0,1.9,11.95,735.0,806.68,631.24
2018,2,25,13,30,968.0,82.0,2.0,11.9,720.0,756.56,596.79
2018,2,25,13,45,962.0,81.0,2.05,11.85,697.5,702.34,555.99
2018,2,25,14,0,956.0,80.0,2.1,11.8,675.0,646.08,512.33
2018,2,25,14,15,946.0,78.5,2.2,11.6,644.5,585.42,464.27
2018,2,25,14,30,936.0,77.0,2.3,11.4,614.0,523.7,413.41
2018,2,25,14,45,922.5,75.0,2.35,11.25,577.0,459.27,358.22
2018,2,25,15,0,909.0,73.0,2.4,11.1,540.0,394.75,301.04
2018,2,25,15,15,889.5,71.0,2.4,11.1,497.0,328.66,241.1
2018,2,25,15,30,870.0,69.0,2.4,11.1,454.0,260.96,179.65
2018,2,25,15,45,842.0,66.0,2.6,10.4,406.5,194.76,122.28
2018,2,25,16,0,814.0,63.0,2.8,9.7,359.0,131.58,73.76
2018,2,25,16,15,771.5,59.5,2.7,9.1,308.0,70.8,42.15
2018,2,25,16,30,729.0,56.0,2.6,8.5,257.0,48.64,38.84
2018,2,25,16,45,662.5,50.5,2.5,7.85,205.5,44.29,34.89
2018,2,25,17,0,596.0,45.0,2.4,7.2,154.0,40.0,30.77
2018,2,25,17,15,477.5,37.5,2.4,6.8,107.5,30.87,22.01
2018,2,25,17,30,359.0,30.0,2.4,6.4,61.0,25.19,15.05
2018,2,25,17,45,201.0,18.0,2.35,5.95,33.0,15.36,0.0
2018,2,25,18,0,43.0,6.0,2.3,5.5,5.0,0.0,0.0
2018,2,25,18,15,21.5,3.0,2.25,5.4,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.15,5.15,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.05,4.75,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.75,6.8,1.5,1.28,0.0
2018,2,26,7,0,0.0,3.0,2.8,6.9,3.0,2.46,0.0
2018,2,26,7,15,0.0,5.0,2.85,6.9,5.0,4.1,0.0
2018,2,26,7,30,0.0,7.0,2.9,6.9,7.0,5.74,0.0
2018,2,26,7,45,0.0,8.5,2.95,6.95,8.5,6.98,0.47
2018,2,26,8,0,0.0,10.0,3.0,7.0,10.0,8.22,1.6
2018,2,26,8,15,0.0,12.5,3.05,7.0,12.5,10.28,3.44
2018,2,26,8,30,0.0,15.0,3.1,7.0,15.0,12.35,5.26
2018,2,26,8,45,0.0,17.0,3.15,7.0,17.0,14.01,6.7
2018,2,26,9,0,0.0,19.0,3.2,7.0,19.0,15.67,8.13
2018,2,26,9,15,0.0,25.5,3.25,7.05,25.5,21.05,12.8
2018,2,26,9,30,0.0,32.0,3.3,7.1,32.0,26.45,17.45
2018,2,26,9,45,4.5,96.5,3.3,7.1,99.0,85.43,68.54
2018,2,26,10,0,9.0,161.0,3.3,7.1,166.0,151.77,124.87
2018,2,26,10,15,15.0,180.0,3.35,7.2,189.0,175.61,144.73
2018,2,26,10,30,21.0,199.0,3.4,7.3,212.0,199.38,164.42
2018,2,26,10,45,108.0,247.0,3.4,7.4,317.0,375.35,311.26
2018,2,26,11,0,195.0,295.0,3.4,7.5,422.0,512.45,421.11
2018,2,26,11,15,259.0,301.0,3.4,7.55,474.0,595.74,485.89
2018,2,26,11,30,323.0,307.0,3.4,7.6,526.0,654.38,531.16
2018,2,26,11,45,281.5,318.5,3.4,7.7,511.5,615.97,499.5
2018,2,26,12,0,240.0,330.0,3.4,7.8,497.0,559.41,454.68
2018,2,26,12,15,225.5,329.0,3.45,7.8,486.0,533.66,434.48
2018,2,26,12,30,211.0,328.0,3.5,7.8,475.0,507.99,414.08
2018,2,26,12,45,216.5,320.5,3.5,7.8,470.5,492.27,401.9
2018,2,26,13,0,222.0,313.0,3.5,7.8,466.0,475.63,388.88
2018,2,26,13,15,161.0,306.0,3.55,7.75,415.5,409.77,335.47
2018,2,26,13,30,100.0,299.0,3.6,7.7,365.0,338.38,277.31
2018,2,26,13,45,162.5,291.0,3.6,7.65,394.5,371.82,305.45
2018,2,26,14,0,225.0,283.0,3.6,7.6,424.0,387.96,318.65
2018,2,26,14,15,281.0,254.0,3.55,7.55,422.0,381.85,313.25
2018,2,26,14,30,337.0,225.0,3.5,7.5,420.0,361.78,295.7
2018,2,26,14,45,423.0,197.5,3.5,7.4,426.5,354.13,286.65
2018,2,26,15,0,509.0,170.0,3.5,7.3,433.0,330.37,262.47
2018,2,26,15,15,384.0,176.5,3.5,7.3,366.0,261.83,205.31
2018,2,26,15,30,259.0,183.0,3.5,7.3,299.0,206.54,161.1
2018,2,26,15,45,274.0,160.5,3.4,7.05,271.5,170.17,128.85
2018,2,26,16,0,289.0,138.0,3.3,6.8,244.0,132.42,97.44
2018,2,26,16,15,426.0,106.5,3.15,6.45,238.0,88.95,64.8
2018,2,26,16,30,563.0,75.0,3.0,6.1,232.0,58.22,47.99
2018,2,26,16,45,435.0,69.0,2.85,5.8,176.0,54.19,44.26
2018,2,26,17,0,307.0,63.0,2.7,5.5,120.0,47.5,37.85
2018,2,26,17,15,207.0,48.5,2.65,5.2,81.5,36.85,27.59
2018,2,26,17,30,107.0,34.0,2.6,4.9,43.0,26.32,16.44
2018,2,26,17,45,61.5,19.0,2.55,4.6,23.5,16.22,0.0
2018,2,26,18,0,16.0,4.0,2.5,4.3,4.0,0.0,0.0
2018,2,26,18,15,8.0,2.0,2.45,4.2,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.35,3.95,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.25,3.7,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.1,3.35,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.15,3.25,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.3,3.25,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,2.45,3.35,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.65,3.45,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.9,3.55,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.0,3.6,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.05,3.6,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.15,3.55,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.2,3.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.2,3.25,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.2,3.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.15,3.05,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.1,2.95,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.1,2.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.05,2.8,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.0,2.7,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.0,2.55,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,2.4,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,2.3,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.9,2.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.9,1.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.85,1.85,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.85,2.1,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.9,2.4,0.0,0.0,0.0
2018,2,27,6,45,37.0,9.5,2.95,2.75,11.5,29.71,0.0
2018,2,27,7,0,74.0,19.0,3.0,3.1,23.0,83.76,5.99
2018,2,27,7,15,269.5,32.0,3.05,3.5,68.5,265.73,218.76
2018,2,27,7,30,465.0,45.0,3.1,3.9,114.0,435.61,372.7
2018,2,27,7,45,600.0,46.5,3.15,4.3,171.0,561.78,480.71
2018,2,27,8,0,735.0,48.0,3.2,4.7,228.0,690.23,585.28
2018,2,27,8,15,781.5,51.0,3.15,5.1,280.0,759.84,638.49
2018,2,27,8,30,828.0,54.0,3.1,5.5,332.0,820.49,682.58
2018,2,27,8,45,858.5,57.5,3.05,5.9,382.5,875.41,720.57
2018,2,27,9,0,889.0,61.0,3.0,6.3,433.0,928.76,756.1
2018,2,27,9,15,910.0,63.5,2.9,6.6,479.0,969.49,781.34
2018,2,27,9,30,931.0,66.0,2.8,6.9,525.0,1007.32,804.01
2018,2,27,9,45,945.5,68.5,2.7,7.25,566.0,1035.47,819.29
2018,2,27,10,0,960.0,71.0,2.6,7.6,607.0,1059.9,831.86
2018,2,27,10,15,971.0,72.5,2.6,7.85,641.0,1075.55,839.84
2018,2,27,10,30,982.0,74.0,2.6,8.1,675.0,1087.05,845.21
2018,2,27,10,45,989.0,75.5,2.55,8.35,702.0,1090.27,844.51
2018,2,27,11,0,996.0,77.0,2.5,8.6,729.0,1089.11,841.15
2018,2,27,11,15,1000.5,78.0,2.5,8.8,747.5,1080.48,833.75
2018,2,27,11,30,1005.0,79.0,2.5,9.0,766.0,1067.49,823.69
2018,2,27,11,45,1007.0,80.0,2.5,9.15,776.5,1047.8,809.44
2018,2,27,12,0,1009.0,81.0,2.5,9.3,787.0,1023.92,792.54
2018,2,27,12,15,1009.0,81.0,2.5,9.4,788.5,993.03,771.09
2018,2,27,12,30,1009.0,81.0,2.5,9.5,790.0,958.31,747.05
2018,2,27,12,45,1007.0,81.0,2.5,9.6,783.0,918.25,719.26
2018,2,27,13,0,1005.0,81.0,2.5,9.7,776.0,874.81,688.96
2018,2,27,13,15,1000.0,80.5,2.5,9.75,760.5,825.46,654.33
2018,2,27,13,30,995.0,80.0,2.5,9.8,745.0,773.4,616.98
2018,2,27,13,45,987.5,80.0,2.5,9.85,722.0,717.78,573.93
2018,2,27,14,0,980.0,80.0,2.5,9.9,699.0,660.18,528.14
2018,2,27,14,15,969.5,79.0,2.4,9.85,667.5,598.29,477.38
2018,2,27,14,30,959.0,78.0,2.3,9.8,636.0,535.31,424.19
2018,2,27,14,45,944.5,76.0,2.25,9.75,597.5,468.96,366.81
2018,2,27,15,0,930.0,74.0,2.2,9.7,559.0,402.6,307.65
2018,2,27,15,15,911.0,72.0,2.2,9.7,515.5,335.22,246.44
2018,2,27,15,30,892.0,70.0,2.2,9.7,472.0,268.95,185.9
2018,2,27,15,45,864.0,67.0,2.1,9.35,423.0,198.3,124.42
2018,2,27,16,0,836.0,64.0,2.0,9.0,374.0,133.57,74.73
2018,2,27,16,15,794.0,60.0,1.95,8.25,321.5,70.88,42.45
2018,2,27,16,30,752.0,56.0,1.9,7.5,269.0,48.7,39.06
2018,2,27,16,45,688.5,51.0,1.85,6.75,217.0,44.76,35.52
2018,2,27,17,0,625.0,46.0,1.8,6.0,165.0,40.9,31.82
2018,2,27,17,15,514.0,38.5,1.85,5.6,116.5,31.72,23.01
2018,2,27,17,30,403.0,31.0,1.9,5.2,68.0,26.0,16.45
2018,2,27,17,45,231.0,19.0,1.95,4.8,37.5,16.22,0.0
2018,2,27,18,0,59.0,7.0,2.0,4.4,7.0,5.97,0.0
2018,2,27,18,15,29.5,3.5,2.0,4.35,3.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.95,3.95,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.85,3.9,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.7,3.35,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.7,3.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.75,3.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,28,6,45,50.5,8.5,1.45,4.0,11.5,36.78,0.0
2018,2,28,7,0,101.0,17.0,1.4,4.5,23.0,108.43,32.44
2018,2,28,7,15,142.5,31.0,1.45,5.0,48.0,173.85,141.79
2018,2,28,7,30,184.0,45.0,1.5,5.5,73.0,226.77,192.84
2018,2,28,7,45,181.0,57.0,1.5,6.0,93.0,226.49,195.19
2018,2,28,8,0,178.0,69.0,1.5,6.5,113.0,244.04,210.91
2018,2,28,8,15,100.5,89.0,1.55,6.85,115.0,191.97,164.44
2018,2,28,8,30,23.0,109.0,1.6,7.2,117.0,132.87,110.82
2018,2,28,8,45,75.0,135.0,1.65,7.55,166.0,209.86,177.95
2018,2,28,9,0,127.0,161.0,1.7,7.9,215.0,308.07,260.01
2018,2,28,9,15,130.5,187.5,1.7,8.2,248.0,343.88,287.39
2018,2,28,9,30,134.0,214.0,1.7,8.5,281.0,378.75,313.82
2018,2,28,9,45,117.0,234.0,1.75,8.8,295.5,383.94,315.83
2018,2,28,10,0,100.0,254.0,1.8,9.1,310.0,366.51,300.35
2018,2,28,10,15,85.5,264.0,1.8,9.25,314.0,359.46,293.4
2018,2,28,10,30,71.0,274.0,1.8,9.4,318.0,352.2,286.32
2018,2,28,10,45,79.5,289.5,1.85,9.6,340.5,374.33,303.38
2018,2,28,11,0,88.0,305.0,1.9,9.8,363.0,395.85,319.7
2018,2,28,11,15,88.5,313.0,1.9,9.85,372.5,400.13,322.39
2018,2,28,11,30,89.0,321.0,1.9,9.9,382.0,404.04,324.93
2018,2,28,11,45,106.0,327.0,1.95,9.95,401.0,420.82,338.23
2018,2,28,12,0,123.0,333.0,2.0,10.0,420.0,454.54,364.25
2018,2,28,12,15,186.0,335.0,2.0,9.95,466.5,504.02,403.54
2018,2,28,12,30,249.0,337.0,2.0,9.9,513.0,548.8,438.49
2018,2,28,12,45,185.0,324.0,2.0,9.85,454.0,469.14,376.08
2018,2,28,13,0,121.0,311.0,2.0,9.8,395.0,394.26,317.14
2018,2,28,13,15,75.0,277.0,1.95,9.7,329.0,305.87,247.12
2018,2,28,13,30,29.0,243.0,1.9,9.6,263.0,236.31,190.83
2018,2,28,13,45,28.0,235.5,1.9,9.55,254.0,225.2,182.22
2018,2,28,14,0,27.0,228.0,1.9,9.5,245.0,214.28,173.52
2018,2,28,14,15,42.0,220.0,1.85,9.35,245.0,211.57,171.66
2018,2,28,14,30,57.0,212.0,1.8,9.2,245.0,207.2,168.18
2018,2,28,14,45,75.5,219.5,1.75,9.1,260.5,215.28,174.53
2018,2,28,15,0,94.0,227.0,1.7,9.0,276.0,220.12,177.81
2018,2,28,15,15,98.5,198.0,1.7,9.0,246.0,189.47,151.93
2018,2,28,15,30,103.0,169.0,1.7,9.0,216.0,159.61,126.49
2018,2,28,15,45,102.0,156.0,1.6,8.8,198.5,139.1,109.19
2018,2,28,16,0,101.0,143.0,1.5,8.6,181.0,118.7,92.73
2018,2,28,16,15,55.5,112.0,1.45,8.35,132.5,87.82,69.88
2018,2,28,16,30,10.0,81.0,1.4,8.1,84.0,65.18,53.93
2018,2,28,16,45,5.0,59.0,1.35,7.85,60.5,48.3,38.59
2018,2,28,17,0,0.0,37.0,1.3,7.6,37.0,30.57,22.27
2018,2,28,17,15,0.0,22.5,1.3,7.45,22.5,18.54,11.06
2018,2,28,17,30,0.0,8.0,1.3,7.3,8.0,6.56,0.0
2018,2,28,17,45,0.0,4.5,1.3,7.15,4.5,3.69,0.0
2018,2,28,18,0,0.0,1.0,1.3,7.0,1.0,0.85,0.0
2018,2,28,18,15,0.0,0.5,1.4,7.0,0.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.95,8.55,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.05,8.65,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.15,8.75,1.5,1.28,0.0
2018,3,1,7,0,0.0,3.0,4.2,8.8,3.0,2.46,0.0
2018,3,1,7,15,0.0,6.0,4.2,8.9,6.0,4.92,0.0
2018,3,1,7,30,0.0,9.0,4.2,9.0,9.0,7.39,0.71
2018,3,1,7,45,0.0,13.0,4.25,9.1,13.0,10.68,3.67
2018,3,1,8,0,0.0,17.0,4.3,9.2,17.0,13.99,6.6
2018,3,1,8,15,0.0,20.5,4.25,9.25,20.5,16.88,9.15
2018,3,1,8,30,0.0,24.0,4.2,9.3,24.0,19.78,11.66
2018,3,1,8,45,0.0,28.0,4.2,9.4,28.0,23.1,14.51
2018,3,1,9,0,0.0,32.0,4.2,9.5,32.0,26.43,17.33
2018,3,1,9,15,0.0,37.0,4.15,9.55,37.0,30.59,20.85
2018,3,1,9,30,0.0,42.0,4.1,9.6,42.0,34.76,24.36
2018,3,1,9,45,0.0,49.5,4.1,9.7,49.5,41.01,29.64
2018,3,1,10,0,0.0,57.0,4.1,9.8,57.0,47.27,34.89
2018,3,1,10,15,0.0,77.0,4.05,9.85,77.0,63.99,49.0
2018,3,1,10,30,0.0,97.0,4.0,9.9,97.0,80.95,63.22
2018,3,1,10,45,2.5,129.5,4.0,9.95,131.0,112.66,89.83
2018,3,1,11,0,5.0,162.0,4.0,10.0,165.0,144.86,116.57
2018,3,1,11,15,5.5,171.0,3.95,10.0,174.5,153.18,123.3
2018,3,1,11,30,6.0,180.0,3.9,10.0,184.0,161.43,129.99
2018,3,1,11,45,8.0,192.5,3.85,9.95,198.0,174.25,140.53
2018,3,1,12,0,10.0,205.0,3.8,9.9,212.0,186.86,150.88
2018,3,1,12,15,8.5,198.0,3.75,9.95,204.0,178.16,143.58
2018,3,1,12,30,7.0,191.0,3.7,10.0,196.0,169.7,136.54
2018,3,1,12,45,9.5,204.5,3.7,10.0,211.0,183.13,147.68
2018,3,1,13,0,12.0,218.0,3.7,10.0,226.0,196.19,158.46
2018,3,1,13,15,8.0,191.5,3.7,10.0,197.0,168.53,135.7
2018,3,1,13,30,4.0,165.0,3.7,10.0,168.0,141.83,113.69
2018,3,1,13,45,4.0,158.5,3.7,10.0,161.5,135.68,108.75
2018,3,1,14,0,4.0,152.0,3.7,10.0,155.0,129.59,103.83
2018,3,1,14,15,19.0,139.5,3.65,9.95,151.0,129.55,104.12
2018,3,1,14,30,34.0,127.0,3.6,9.9,147.0,124.05,99.61
2018,3,1,14,45,59.5,144.5,3.6,9.85,177.0,146.38,118.02
2018,3,1,15,0,85.0,162.0,3.6,9.8,207.0,167.27,134.67
2018,3,1,15,15,85.5,166.0,3.6,9.8,208.0,162.28,129.9
2018,3,1,15,30,86.0,170.0,3.6,9.8,209.0,155.88,124.07
2018,3,1,15,45,113.0,155.5,3.45,9.65,201.5,140.39,109.71
2018,3,1,16,0,140.0,141.0,3.3,9.5,194.0,121.05,92.99
2018,3,1,16,15,297.5,113.5,3.25,9.3,206.0,91.12,68.55
2018,3,1,16,30,455.0,86.0,3.2,9.1,218.0,63.54,52.24
2018,3,1,16,45,506.0,68.5,3.15,8.9,189.5,53.82,43.42
2018,3,1,17,0,557.0,51.0,3.1,8.7,161.0,41.15,31.73
2018,3,1,17,15,452.0,43.0,3.1,8.5,115.0,35.16,25.86
2018,3,1,17,30,347.0,35.0,3.1,8.3,69.0,29.27,19.41
2018,3,1,17,45,203.5,22.0,3.15,8.1,39.0,18.65,0.0
2018,3,1,18,0,60.0,9.0,3.2,7.9,9.0,7.68,0.0
2018,3,1,18,15,30.0,4.5,3.25,7.85,4.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.4,7.45,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.4,7.35,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.45,7.3,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.45,7.3,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.15,7.2,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,2,6,45,0.0,2.5,1.4,5.5,2.5,2.13,0.0
2018,3,2,7,0,0.0,5.0,1.4,5.9,5.0,4.1,0.0
2018,3,2,7,15,0.0,9.0,1.6,6.15,9.0,7.39,0.62
2018,3,2,7,30,0.0,13.0,1.8,6.4,13.0,10.68,3.68
2018,3,2,7,45,0.0,16.5,1.95,6.65,16.5,13.57,6.32
2018,3,2,8,0,0.0,20.0,2.1,6.9,20.0,16.46,8.92
2018,3,2,8,15,20.0,42.0,2.25,7.05,49.0,53.26,42.22
2018,3,2,8,30,40.0,64.0,2.4,7.2,78.0,93.8,78.34
2018,3,2,8,45,75.5,103.0,2.55,7.4,134.0,185.53,158.08
2018,3,2,9,0,111.0,142.0,2.7,7.6,190.0,267.07,226.96
2018,3,2,9,15,321.5,127.0,2.8,7.75,286.0,493.34,417.06
2018,3,2,9,30,532.0,112.0,2.9,7.9,382.0,696.18,575.73
2018,3,2,9,45,673.0,110.0,3.0,8.05,478.5,838.59,679.98
2018,3,2,10,0,814.0,108.0,3.1,8.2,575.0,974.7,776.24
2018,3,2,10,15,724.0,142.5,3.15,8.25,575.0,934.43,744.71
2018,3,2,10,30,634.0,177.0,3.2,8.3,575.0,880.27,704.77
2018,3,2,10,45,756.5,144.0,3.25,8.4,637.0,960.47,762.02
2018,3,2,11,0,879.0,111.0,3.3,8.5,699.0,1027.61,807.87
2018,3,2,11,15,599.5,206.5,3.35,8.5,612.0,851.79,680.56
2018,3,2,11,30,320.0,302.0,3.4,8.5,525.0,644.5,519.75
2018,3,2,11,45,225.0,315.5,3.45,8.55,473.5,538.34,436.91
2018,3,2,12,0,130.0,329.0,3.5,8.6,422.0,455.47,369.56
2018,3,2,12,15,109.0,320.0,3.55,8.6,398.0,418.8,340.38
2018,3,2,12,30,88.0,311.0,3.6,8.6,374.0,367.52,299.33
2018,3,2,12,45,77.5,283.0,3.65,8.6,338.0,324.62,265.02
2018,3,2,13,0,67.0,255.0,3.7,8.6,302.0,283.62,231.89
2018,3,2,13,15,73.0,260.0,3.7,8.55,310.5,287.58,235.33
2018,3,2,13,30,79.0,265.0,3.7,8.5,319.0,290.55,237.81
2018,3,2,13,45,45.5,229.0,3.75,8.5,260.0,230.0,187.86
2018,3,2,14,0,12.0,193.0,3.8,8.5,201.0,169.16,137.34
2018,3,2,14,15,10.5,162.5,3.75,8.35,169.0,141.28,114.39
2018,3,2,14,30,9.0,132.0,3.7,8.2,137.0,114.08,91.76
2018,3,2,14,45,31.0,161.0,3.7,8.1,177.5,148.18,120.51
2018,3,2,15,0,53.0,190.0,3.7,8.0,218.0,175.81,143.27
2018,3,2,15,15,110.0,192.5,3.7,8.0,245.0,189.69,152.99
2018,3,2,15,30,167.0,195.0,3.7,8.0,272.0,192.78,152.69
2018,3,2,15,45,138.0,167.0,3.55,7.7,226.5,152.35,119.46
2018,3,2,16,0,109.0,139.0,3.4,7.4,181.0,116.61,91.18
2018,3,2,16,15,134.5,123.0,3.3,7.25,167.5,94.97,75.19
2018,3,2,16,30,160.0,107.0,3.2,7.1,154.0,80.14,67.74
2018,3,2,16,45,142.5,91.5,3.15,6.95,127.5,69.02,57.61
2018,3,2,17,0,125.0,76.0,3.1,6.8,101.0,57.65,46.99
2018,3,2,17,15,84.0,56.5,3.1,6.65,71.0,43.4,33.52
2018,3,2,17,30,43.0,37.0,3.1,6.5,41.0,28.92,19.44
2018,3,2,17,45,25.0,21.5,3.05,6.4,23.5,17.02,0.0
2018,3,2,18,0,7.0,6.0,3.0,6.3,6.0,5.12,0.0
2018,3,2,18,15,3.5,3.0,2.95,6.25,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.9,6.15,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.25,5.3,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.85,4.7,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.65,3.95,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.55,4.5,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.5,4.8,2.0,0.0,0.0
2018,3,3,6,45,89.5,14.0,1.4,5.1,20.0,64.53,0.0
2018,3,3,7,0,172.0,26.0,1.3,5.4,38.0,174.76,112.16
2018,3,3,7,15,106.0,26.0,1.35,5.75,35.5,135.53,111.33
2018,3,3,7,30,40.0,26.0,1.4,6.1,33.0,59.13,47.2
2018,3,3,7,45,20.5,37.0,1.5,6.4,40.5,48.17,37.57
2018,3,3,8,0,1.0,48.0,1.6,6.7,48.0,40.52,30.19
2018,3,3,8,15,1.0,48.5,1.65,6.75,48.5,40.96,30.58
2018,3,3,8,30,1.0,49.0,1.7,6.8,49.0,41.41,30.91
2018,3,3,8,45,96.5,114.5,1.75,6.9,156.5,219.0,187.31
2018,3,3,9,0,192.0,180.0,1.8,7.0,264.0,392.82,331.71
2018,3,3,9,15,272.5,193.0,1.85,7.1,325.5,507.02,422.37
2018,3,3,9,30,353.0,206.0,1.9,7.2,387.0,602.9,496.48
2018,3,3,9,45,497.5,184.0,1.95,7.3,460.0,743.54,603.63
2018,3,3,10,0,642.0,162.0,2.0,7.4,533.0,873.63,696.71
2018,3,3,10,15,524.0,201.5,2.05,7.45,515.5,791.76,634.06
2018,3,3,10,30,406.0,241.0,2.1,7.5,498.0,714.32,573.71
2018,3,3,10,45,310.0,263.0,2.15,7.5,463.5,616.09,498.09
2018,3,3,11,0,214.0,285.0,2.2,7.5,429.0,517.3,420.32
2018,3,3,11,15,456.0,236.5,2.25,7.5,554.0,736.47,592.32
2018,3,3,11,30,698.0,188.0,2.3,7.5,679.0,913.89,721.93
2018,3,3,11,45,568.0,237.5,2.35,7.45,640.5,816.57,648.52
2018,3,3,12,0,438.0,287.0,2.4,7.4,602.0,728.46,581.44
2018,3,3,12,15,297.5,294.5,2.4,7.4,508.5,576.32,465.11
2018,3,3,12,30,157.0,302.0,2.4,7.4,415.0,432.73,351.57
2018,3,3,12,45,90.5,257.5,2.45,7.35,322.5,323.95,264.7
2018,3,3,13,0,24.0,213.0,2.5,7.3,230.0,210.0,170.99
2018,3,3,13,15,13.5,168.0,2.5,7.25,177.5,151.86,123.1
2018,3,3,13,30,3.0,123.0,2.5,7.2,125.0,105.0,83.82
2018,3,3,13,45,20.0,159.5,2.55,7.1,172.5,151.41,123.31
2018,3,3,14,0,37.0,196.0,2.6,7.0,220.0,191.26,156.7
2018,3,3,14,15,65.5,209.5,2.6,6.85,249.5,214.35,176.02
2018,3,3,14,30,94.0,223.0,2.6,6.7,279.0,233.41,191.57
2018,3,3,14,45,150.0,218.5,2.6,6.6,302.0,248.33,202.94
2018,3,3,15,0,206.0,214.0,2.6,6.5,325.0,251.17,203.22
2018,3,3,15,15,125.0,159.0,2.6,6.5,225.0,167.89,134.59
2018,3,3,15,30,44.0,104.0,2.6,6.5,125.0,95.7,75.68
2018,3,3,15,45,115.5,117.0,2.5,6.15,163.5,112.55,87.09
2018,3,3,16,0,187.0,130.0,2.4,5.8,202.0,115.65,87.61
2018,3,3,16,15,285.0,112.0,2.25,5.55,205.0,89.21,68.28
2018,3,3,16,30,383.0,94.0,2.1,5.3,208.0,68.35,57.41
2018,3,3,16,45,404.0,76.0,2.0,5.1,176.5,56.66,46.72
2018,3,3,17,0,425.0,58.0,1.9,4.9,145.0,46.03,36.77
2018,3,3,17,15,355.0,47.5,1.8,4.75,106.0,38.43,29.36
2018,3,3,17,30,285.0,37.0,1.7,4.6,67.0,30.66,21.3
2018,3,3,17,45,168.5,23.0,1.65,4.45,38.0,17.94,1.36
2018,3,3,18,0,52.0,9.0,1.6,4.3,9.0,7.68,0.0
2018,3,3,18,15,26.0,4.5,1.55,4.15,4.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.55,3.15,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.55,2.8,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,4,6,15,11.5,1.5,0.65,4.2,1.0,0.0,0.0
2018,3,4,6,30,23.0,3.0,0.6,4.4,2.0,0.0,0.0
2018,3,4,6,45,163.0,15.5,0.5,4.65,26.0,109.16,0.0
2018,3,4,7,0,303.0,28.0,0.4,4.9,50.0,261.42,181.86
2018,3,4,7,15,448.5,35.0,0.4,5.4,97.5,393.37,323.1
2018,3,4,7,30,594.0,42.0,0.4,5.9,145.0,521.44,429.41
2018,3,4,7,45,669.0,46.5,0.4,6.35,198.0,612.06,500.19
2018,3,4,8,0,744.0,51.0,0.4,6.8,251.0,705.85,569.14
2018,3,4,8,15,788.0,54.0,0.4,6.95,303.5,773.91,616.32
2018,3,4,8,30,832.0,57.0,0.4,7.1,356.0,841.92,661.55
2018,3,4,8,45,861.5,59.0,0.4,7.25,406.0,884.79,687.8
2018,3,4,9,0,891.0,61.0,0.4,7.4,456.0,935.3,718.82
2018,3,4,9,15,862.0,75.0,0.4,7.65,488.5,954.27,727.79
2018,3,4,9,30,833.0,89.0,0.4,7.9,521.0,957.21,726.68
2018,3,4,9,45,753.5,119.5,0.4,8.2,532.0,931.71,707.09
2018,3,4,10,0,674.0,150.0,0.4,8.5,543.0,892.89,679.26
2018,3,4,10,15,551.0,192.5,0.45,8.7,525.5,808.63,621.8
2018,3,4,10,30,428.0,235.0,0.5,8.9,508.0,729.86,564.49
2018,3,4,10,45,381.5,263.5,0.55,9.15,513.5,688.12,534.46
