Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,4,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,4,5,45,10.0,5.0,1.4,7.35,5.5,0.0,0.0
2018,4,4,6,0,20.0,10.0,1.4,7.6,11.0,17.76,0.0
2018,4,4,6,15,32.0,27.0,1.5,7.95,30.5,55.42,35.4
2018,4,4,6,30,44.0,44.0,1.6,8.3,50.0,84.31,66.46
2018,4,4,6,45,72.0,65.0,1.7,8.7,79.5,127.9,105.82
2018,4,4,7,0,100.0,86.0,1.8,9.1,109.0,173.27,146.07
2018,4,4,7,15,280.0,94.5,1.75,9.5,181.5,328.25,279.85
2018,4,4,7,30,460.0,103.0,1.7,9.9,254.0,505.34,424.08
2018,4,4,7,45,452.0,120.5,1.7,10.25,290.0,538.32,447.02
2018,4,4,8,0,444.0,138.0,1.7,10.6,326.0,568.81,468.24
2018,4,4,8,15,526.5,140.5,1.65,11.0,390.5,659.03,535.21
2018,4,4,8,30,609.0,143.0,1.6,11.4,455.0,761.76,606.86
2018,4,4,8,45,676.0,138.0,1.55,11.75,514.5,835.83,655.27
2018,4,4,9,0,743.0,133.0,1.5,12.1,574.0,909.41,702.04
2018,4,4,9,15,787.0,127.5,1.45,12.4,625.0,951.72,726.42
2018,4,4,9,30,831.0,122.0,1.4,12.7,676.0,999.81,754.55
2018,4,4,9,45,728.0,169.5,1.35,12.95,674.0,964.24,727.18
2018,4,4,10,0,625.0,217.0,1.3,13.2,672.0,912.32,690.18
2018,4,4,10,15,621.0,232.5,1.25,13.35,700.0,922.54,694.9
2018,4,4,10,30,617.0,248.0,1.2,13.5,728.0,929.18,696.47
2018,4,4,10,45,587.0,269.5,1.2,13.6,737.0,908.0,680.26
2018,4,4,11,0,557.0,291.0,1.2,13.7,746.0,889.38,666.07
2018,4,4,11,15,518.5,313.0,1.15,13.8,742.5,860.11,643.92
2018,4,4,11,30,480.0,335.0,1.1,13.9,739.0,828.7,620.53
2018,4,4,11,45,450.0,352.5,1.05,14.0,734.0,799.39,598.86
2018,4,4,12,0,420.0,370.0,1.0,14.1,729.0,768.67,576.21
2018,4,4,12,15,359.0,387.5,1.05,14.2,694.0,699.15,527.72
2018,4,4,12,30,298.0,405.0,1.1,14.3,659.0,644.24,488.7
2018,4,4,12,45,333.0,391.5,1.15,14.45,672.5,640.79,487.6
2018,4,4,13,0,368.0,378.0,1.2,14.6,686.0,633.72,483.19
2018,4,4,13,15,414.0,353.0,1.3,14.65,693.0,627.43,479.85
2018,4,4,13,30,460.0,328.0,1.4,14.7,700.0,609.02,467.44
2018,4,4,13,45,415.5,330.0,1.55,14.75,658.5,551.26,425.11
2018,4,4,14,0,371.0,332.0,1.7,14.8,617.0,493.75,382.3
2018,4,4,14,15,333.5,328.5,1.75,14.65,576.5,443.9,344.27
2018,4,4,14,30,296.0,325.0,1.8,14.5,536.0,397.57,308.3
2018,4,4,14,45,257.0,312.5,1.8,14.35,489.0,347.77,269.27
2018,4,4,15,0,218.0,300.0,1.8,14.2,442.0,303.75,234.6
2018,4,4,15,15,232.5,277.0,1.8,14.2,419.0,271.27,207.32
2018,4,4,15,30,247.0,254.0,1.8,14.2,396.0,234.12,176.14
2018,4,4,15,45,202.5,234.0,1.75,13.65,344.0,195.82,147.83
2018,4,4,16,0,158.0,214.0,1.7,13.1,292.0,160.47,123.79
2018,4,4,16,15,118.0,187.0,1.6,12.7,241.5,130.38,109.43
2018,4,4,16,30,78.0,160.0,1.5,12.3,191.0,117.61,98.88
2018,4,4,16,45,77.5,132.0,1.45,11.9,159.5,99.17,83.12
2018,4,4,17,0,77.0,104.0,1.4,11.5,128.0,77.83,64.48
2018,4,4,17,15,53.5,89.0,1.35,11.05,104.0,68.68,56.41
2018,4,4,17,30,30.0,74.0,1.3,10.6,80.0,57.1,45.87
2018,4,4,17,45,18.5,54.0,1.2,10.15,57.5,42.27,32.13
2018,4,4,18,0,7.0,34.0,1.1,9.7,35.0,27.34,17.93
2018,4,4,18,15,9.0,20.0,1.1,9.55,20.5,16.15,0.0
2018,4,4,18,30,11.0,6.0,1.1,9.4,6.0,5.12,0.0
2018,4,4,18,45,5.5,3.0,1.15,9.3,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.0,1.15,7.7,1.0,0.0,0.0
2018,4,5,6,0,0.0,2.0,1.1,8.0,2.0,1.71,0.0
2018,4,5,6,15,0.0,4.0,1.1,8.4,4.0,3.28,0.0
2018,4,5,6,30,0.0,6.0,1.1,8.8,6.0,4.92,0.0
2018,4,5,6,45,0.0,7.5,1.15,9.25,7.5,6.15,0.0
2018,4,5,7,0,0.0,9.0,1.2,9.7,9.0,7.39,0.82
2018,4,5,7,15,5.5,45.0,1.1,9.8,47.0,41.19,30.6
2018,4,5,7,30,11.0,81.0,1.0,9.9,85.0,77.94,62.51
2018,4,5,7,45,13.0,108.5,0.9,10.05,113.5,106.35,86.53
2018,4,5,8,0,15.0,136.0,0.8,10.2,142.0,134.96,110.23
2018,4,5,8,15,60.0,180.5,0.8,10.65,210.5,236.38,194.62
2018,4,5,8,30,105.0,225.0,0.8,11.1,279.0,328.82,268.04
2018,4,5,8,45,167.0,243.0,0.8,11.55,338.5,426.41,343.27
2018,4,5,9,0,229.0,261.0,0.8,12.0,398.0,507.38,403.35
2018,4,5,9,15,287.0,270.5,0.8,12.5,454.5,597.46,467.73
2018,4,5,9,30,345.0,280.0,0.8,13.0,511.0,667.17,515.7
2018,4,5,9,45,321.0,305.5,0.8,13.45,529.5,671.95,515.14
2018,4,5,10,0,297.0,331.0,0.8,13.9,548.0,674.19,513.72
2018,4,5,10,15,176.0,304.0,0.75,14.05,434.0,495.76,382.77
2018,4,5,10,30,55.0,277.0,0.7,14.2,320.0,319.9,249.1
2018,4,5,10,45,38.5,268.5,0.7,14.35,299.0,291.99,228.01
2018,4,5,11,0,22.0,260.0,0.7,14.5,278.0,264.61,206.18
2018,4,5,11,15,33.5,311.5,0.85,14.45,339.5,324.94,252.88
2018,4,5,11,30,45.0,363.0,1.0,14.4,401.0,384.18,297.53
2018,4,5,11,45,43.0,360.5,1.15,14.4,397.0,375.27,290.73
2018,4,5,12,0,41.0,358.0,1.3,14.4,393.0,366.37,284.37
2018,4,5,12,15,33.5,340.5,1.4,14.2,369.0,338.35,263.43
2018,4,5,12,30,26.0,323.0,1.5,14.0,345.0,311.32,243.12
2018,4,5,12,45,26.0,321.5,1.55,13.8,343.5,305.91,239.39
2018,4,5,13,0,26.0,320.0,1.6,13.6,342.0,300.38,235.46
2018,4,5,13,15,26.5,315.0,1.6,13.5,337.0,292.0,229.2
2018,4,5,13,30,27.0,310.0,1.6,13.4,332.0,283.55,222.88
2018,4,5,13,45,25.5,298.0,1.55,13.25,318.0,267.9,210.9
2018,4,5,14,0,24.0,286.0,1.5,13.1,304.0,250.13,197.24
2018,4,5,14,15,24.0,272.5,1.45,12.95,290.0,236.14,186.51
2018,4,5,14,30,24.0,259.0,1.4,12.8,276.0,222.25,175.78
2018,4,5,14,45,20.0,240.0,1.35,12.65,253.5,202.62,160.46
2018,4,5,15,0,16.0,221.0,1.3,12.5,231.0,183.71,145.67
2018,4,5,15,15,22.5,221.5,1.3,12.5,235.0,182.84,145.03
2018,4,5,15,30,29.0,222.0,1.3,12.5,239.0,176.02,139.47
2018,4,5,15,45,28.5,202.0,1.2,12.1,217.5,156.52,124.14
2018,4,5,16,0,28.0,182.0,1.1,11.7,196.0,137.47,109.44
2018,4,5,16,15,26.5,156.5,1.05,11.5,168.5,116.64,97.85
2018,4,5,16,30,25.0,131.0,1.0,11.3,141.0,99.59,83.34
2018,4,5,16,45,40.0,120.5,0.9,11.15,134.0,91.82,76.81
2018,4,5,17,0,55.0,110.0,0.8,11.0,127.0,83.77,69.87
2018,4,5,17,15,27.5,78.5,0.75,10.8,87.0,61.74,50.24
2018,4,5,17,30,0.0,47.0,0.7,10.6,47.0,38.83,29.51
2018,4,5,17,45,0.0,34.5,0.65,10.45,34.5,28.52,19.92
2018,4,5,18,0,0.0,22.0,0.6,10.3,22.0,18.15,10.09
2018,4,5,18,15,1.5,12.5,0.6,10.2,12.5,10.3,0.0
2018,4,5,18,30,3.0,3.0,0.6,10.1,3.0,2.56,0.0
2018,4,5,18,45,1.5,1.5,0.6,10.05,1.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,2.05,10.1,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.1,10.2,3.0,2.56,0.0
2018,4,6,6,15,0.0,8.0,2.2,10.3,8.0,6.57,0.0
2018,4,6,6,30,0.0,13.0,2.3,10.4,13.0,10.68,3.44
2018,4,6,6,45,0.0,16.0,2.4,10.5,16.0,13.16,5.74
2018,4,6,7,0,0.0,19.0,2.5,10.6,19.0,15.64,7.99
2018,4,6,7,15,0.0,38.0,2.6,10.75,38.0,31.37,21.71
2018,4,6,7,30,0.0,57.0,2.7,10.9,57.0,47.19,35.35
2018,4,6,7,45,7.5,95.0,2.75,11.05,98.0,87.88,70.41
2018,4,6,8,0,15.0,133.0,2.8,11.2,139.0,131.49,107.29
2018,4,6,8,15,9.5,117.0,2.85,11.45,121.0,109.3,87.89
2018,4,6,8,30,4.0,101.0,2.9,11.7,103.0,88.69,69.96
2018,4,6,8,45,2.0,81.5,2.95,11.95,82.5,69.61,53.54
2018,4,6,9,0,0.0,62.0,3.0,12.2,62.0,51.47,37.97
2018,4,6,9,15,0.5,91.5,3.05,12.55,92.0,76.65,58.93
2018,4,6,9,30,1.0,121.0,3.1,12.9,122.0,103.21,80.72
2018,4,6,9,45,3.0,148.5,3.15,13.2,151.0,129.91,102.44
2018,4,6,10,0,5.0,176.0,3.2,13.5,180.0,156.81,124.08
2018,4,6,10,15,7.5,197.0,3.15,13.6,203.0,178.25,141.2
2018,4,6,10,30,10.0,218.0,3.1,13.7,226.0,199.62,158.14
2018,4,6,10,45,12.0,231.5,3.1,13.8,241.5,213.37,168.89
2018,4,6,11,0,14.0,245.0,3.1,13.9,257.0,226.94,179.47
2018,4,6,11,15,14.0,248.5,3.05,13.9,260.5,229.15,181.0
2018,4,6,11,30,14.0,252.0,3.0,13.9,264.0,231.28,182.52
2018,4,6,11,45,15.0,261.0,3.0,13.85,274.0,239.2,188.74
2018,4,6,12,0,16.0,270.0,3.0,13.8,284.0,246.89,194.78
2018,4,6,12,15,14.0,249.0,2.95,13.8,261.0,225.09,177.43
2018,4,6,12,30,12.0,228.0,2.9,13.8,238.0,203.79,160.5
2018,4,6,12,45,14.0,246.0,2.9,13.8,257.5,219.83,173.36
2018,4,6,13,0,16.0,264.0,2.9,13.8,277.0,235.38,185.72
2018,4,6,13,15,16.5,265.0,2.85,13.8,278.5,234.82,185.29
2018,4,6,13,30,17.0,266.0,2.8,13.8,280.0,234.07,184.79
2018,4,6,13,45,14.5,242.5,2.75,13.8,254.0,210.94,166.49
2018,4,6,14,0,12.0,219.0,2.7,13.8,228.0,188.41,148.66
2018,4,6,14,15,12.0,217.5,2.7,13.8,226.5,185.59,146.6
2018,4,6,14,30,12.0,216.0,2.7,13.8,225.0,182.65,144.41
2018,4,6,14,45,12.0,212.0,2.65,13.75,220.5,177.59,140.53
2018,4,6,15,0,12.0,208.0,2.6,13.7,216.0,172.4,136.56
2018,4,6,15,15,13.0,198.0,2.6,13.7,206.0,162.75,128.94
2018,4,6,15,30,14.0,188.0,2.6,13.7,196.0,152.94,121.18
2018,4,6,15,45,29.5,185.5,2.5,13.5,200.5,145.72,115.0
2018,4,6,16,0,45.0,183.0,2.4,13.3,205.0,139.15,109.97
2018,4,6,16,15,50.5,157.0,2.35,13.2,179.5,117.34,98.02
2018,4,6,16,30,56.0,131.0,2.3,13.1,154.0,100.03,83.27
2018,4,6,16,45,45.5,99.5,2.2,13.0,116.5,78.27,64.37
2018,4,6,17,0,35.0,68.0,2.1,12.9,79.0,55.42,44.2
2018,4,6,17,15,58.0,69.5,2.05,12.8,83.5,54.3,43.23
2018,4,6,17,30,81.0,71.0,2.0,12.7,88.0,54.55,43.26
2018,4,6,17,45,53.0,46.5,1.9,12.6,56.5,36.83,27.05
2018,4,6,18,0,25.0,22.0,1.8,12.5,25.0,18.27,10.08
2018,4,6,18,15,16.5,14.0,1.8,12.45,15.5,11.69,0.09
2018,4,6,18,30,8.0,6.0,1.8,12.4,6.0,5.12,0.0
2018,4,6,18,45,4.0,3.0,1.75,12.35,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.5,1.95,11.25,1.5,0.0,0.0
2018,4,7,6,0,0.0,3.0,1.9,11.2,3.0,2.56,0.0
2018,4,7,6,15,0.0,5.0,1.9,11.25,5.0,4.1,0.0
2018,4,7,6,30,0.0,7.0,1.9,11.3,7.0,5.74,0.0
2018,4,7,6,45,0.0,9.5,1.9,11.35,9.5,7.8,1.09
2018,4,7,7,0,0.0,12.0,1.9,11.4,12.0,9.86,2.93
2018,4,7,7,15,5.0,43.0,1.95,11.6,44.5,39.17,28.57
2018,4,7,7,30,10.0,74.0,2.0,11.8,77.0,69.93,55.13
2018,4,7,7,45,11.5,108.5,2.05,11.95,113.0,104.64,84.46
2018,4,7,8,0,13.0,143.0,2.1,12.1,149.0,140.02,113.81
2018,4,7,8,15,26.5,171.5,2.15,12.35,185.0,194.72,159.01
2018,4,7,8,30,40.0,200.0,2.2,12.6,221.0,237.51,193.54
2018,4,7,8,45,30.5,200.0,2.2,12.8,217.0,225.99,182.97
2018,4,7,9,0,21.0,200.0,2.2,13.0,213.0,198.86,160.0
2018,4,7,9,15,25.5,230.0,2.2,13.2,246.5,250.07,200.77
2018,4,7,9,30,30.0,260.0,2.2,13.4,280.0,285.23,227.91
2018,4,7,9,45,45.0,286.0,2.2,13.55,318.0,326.27,259.85
2018,4,7,10,0,60.0,312.0,2.2,13.7,356.0,367.04,291.08
2018,4,7,10,15,99.0,335.5,2.2,13.85,412.0,428.98,338.96
2018,4,7,10,30,138.0,359.0,2.2,14.0,468.0,511.26,400.72
2018,4,7,10,45,203.0,378.0,2.25,14.1,543.5,591.78,460.94
2018,4,7,11,0,268.0,397.0,2.3,14.2,619.0,689.37,531.68
2018,4,7,11,15,272.5,404.0,2.35,14.25,633.0,690.85,531.63
2018,4,7,11,30,277.0,411.0,2.4,14.3,647.0,690.51,531.11
2018,4,7,11,45,358.0,380.5,2.45,14.35,688.0,722.75,556.41
2018,4,7,12,0,439.0,350.0,2.5,14.4,729.0,764.14,587.29
2018,4,7,12,15,434.5,345.0,2.55,14.35,720.0,734.32,565.83
2018,4,7,12,30,430.0,340.0,2.6,14.3,711.0,703.02,543.68
2018,4,7,12,45,470.5,324.5,2.6,14.25,726.0,697.29,540.37
2018,4,7,13,0,511.0,309.0,2.6,14.2,741.0,686.93,533.27
2018,4,7,13,15,499.0,308.0,2.65,14.1,723.0,646.64,503.54
2018,4,7,13,30,487.0,307.0,2.7,14.0,705.0,605.89,473.14
2018,4,7,13,45,567.5,266.0,2.75,13.9,716.5,588.89,460.91
2018,4,7,14,0,648.0,225.0,2.8,13.8,728.0,564.81,441.94
2018,4,7,14,15,682.0,201.0,2.8,13.65,711.5,519.82,405.53
2018,4,7,14,30,716.0,177.0,2.8,13.5,695.0,470.0,363.87
2018,4,7,14,45,741.5,161.0,2.8,13.35,672.5,418.53,319.08
2018,4,7,15,0,767.0,145.0,2.8,13.2,650.0,363.24,269.55
2018,4,7,15,15,758.5,138.5,2.8,13.2,610.0,302.69,215.62
2018,4,7,15,30,750.0,132.0,2.8,13.2,570.0,242.62,162.9
2018,4,7,15,45,732.0,124.5,2.75,12.75,522.5,181.27,113.66
2018,4,7,16,0,714.0,117.0,2.7,12.3,475.0,122.12,75.81
2018,4,7,16,15,680.0,111.0,2.7,12.05,422.5,79.28,65.02
2018,4,7,16,30,646.0,105.0,2.7,11.8,370.0,76.7,63.09
2018,4,7,16,45,615.5,96.0,2.65,11.55,320.5,71.77,58.96
2018,4,7,17,0,585.0,87.0,2.6,11.3,271.0,66.6,54.53
2018,4,7,17,15,518.5,78.5,2.5,10.9,219.0,61.34,49.9
2018,4,7,17,30,452.0,70.0,2.4,10.5,167.0,56.03,44.99
2018,4,7,17,45,347.0,58.0,2.25,10.1,120.0,44.26,34.0
2018,4,7,18,0,242.0,46.0,2.1,9.7,73.0,35.32,25.13
2018,4,7,18,15,136.5,28.0,2.05,9.45,41.5,21.7,6.71
2018,4,7,18,30,31.0,10.0,2.0,9.2,10.0,8.54,0.0
2018,4,7,18,45,15.5,5.0,1.95,8.9,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,8,5,45,48.5,10.0,2.35,7.45,12.0,28.4,0.0
2018,4,8,6,0,97.0,20.0,2.4,7.8,24.0,84.73,0.0
2018,4,8,6,15,213.0,35.5,2.5,8.15,61.5,184.59,144.55
2018,4,8,6,30,329.0,51.0,2.6,8.5,99.0,279.93,233.56
2018,4,8,6,45,442.5,59.5,2.75,8.85,152.5,380.78,322.67
2018,4,8,7,0,556.0,68.0,2.9,9.2,206.0,491.83,417.08
2018,4,8,7,15,614.5,74.0,2.95,9.45,260.0,568.94,480.14
2018,4,8,7,30,673.0,80.0,3.0,9.7,314.0,649.08,541.79
2018,4,8,7,45,714.0,84.0,3.0,9.95,368.0,714.98,590.02
2018,4,8,8,0,755.0,88.0,3.0,10.2,422.0,776.3,633.36
2018,4,8,8,15,783.0,92.0,3.0,10.55,474.0,831.52,670.81
2018,4,8,8,30,811.0,96.0,3.0,10.9,526.0,885.3,706.38
2018,4,8,8,45,831.5,99.0,3.0,11.2,574.5,928.98,734.17
2018,4,8,9,0,852.0,102.0,3.0,11.5,623.0,970.07,759.83
2018,4,8,9,15,869.0,103.5,2.95,11.75,666.5,1003.02,779.24
2018,4,8,9,30,886.0,105.0,2.9,12.0,710.0,1020.64,788.02
2018,4,8,9,45,900.0,105.5,2.85,12.3,748.0,1042.36,799.65
2018,4,8,10,0,914.0,106.0,2.8,12.6,786.0,1060.38,808.73
2018,4,8,10,15,921.0,108.5,2.8,12.8,816.5,1069.59,812.82
2018,4,8,10,30,928.0,111.0,2.8,13.0,847.0,1074.68,814.4
2018,4,8,10,45,932.0,113.0,2.8,13.2,870.0,1072.01,811.0
2018,4,8,11,0,936.0,115.0,2.8,13.4,893.0,1065.17,805.08
2018,4,8,11,15,939.0,116.0,2.8,13.55,908.0,1052.17,795.38
2018,4,8,11,30,942.0,117.0,2.8,13.7,923.0,1035.1,783.17
2018,4,8,11,45,942.5,118.0,2.8,13.8,930.0,1011.68,766.98
2018,4,8,12,0,943.0,119.0,2.8,13.9,937.0,984.48,748.35
2018,4,8,12,15,944.0,118.5,2.8,14.0,936.0,952.61,726.58
2018,4,8,12,30,945.0,118.0,2.8,14.1,935.0,917.22,702.39
2018,4,8,12,45,944.5,116.5,2.8,14.15,926.0,876.32,674.42
2018,4,8,13,0,944.0,115.0,2.8,14.2,917.0,832.34,644.13
2018,4,8,13,15,939.0,115.0,2.8,14.2,899.0,783.57,609.63
2018,4,8,13,30,934.0,115.0,2.8,14.2,881.0,732.44,571.16
2018,4,8,13,45,927.0,113.5,2.8,14.2,855.0,676.68,528.28
2018,4,8,14,0,920.0,112.0,2.8,14.2,829.0,619.28,482.89
2018,4,8,14,15,910.0,111.0,2.8,14.1,796.0,559.39,434.3
2018,4,8,14,30,900.0,110.0,2.8,14.0,763.0,498.68,383.42
2018,4,8,14,45,886.5,108.0,2.8,13.9,723.0,435.28,328.87
2018,4,8,15,0,873.0,106.0,2.8,13.8,683.0,368.78,270.47
2018,4,8,15,15,856.5,103.0,2.8,13.8,638.0,303.56,212.32
2018,4,8,15,30,840.0,100.0,2.8,13.8,593.0,239.57,156.21
2018,4,8,15,45,815.5,97.5,2.85,13.45,543.0,176.45,105.84
2018,4,8,16,0,791.0,95.0,2.9,13.1,493.0,116.16,68.61
2018,4,8,16,15,756.5,91.5,2.95,12.75,439.5,72.73,59.07
2018,4,8,16,30,722.0,88.0,3.0,12.4,386.0,65.11,52.64
2018,4,8,16,45,675.0,83.0,3.0,12.1,331.5,62.46,50.53
2018,4,8,17,0,628.0,78.0,3.0,11.8,277.0,59.8,48.33
2018,4,8,17,15,558.5,71.5,2.9,11.3,224.0,55.79,44.84
2018,4,8,17,30,489.0,65.0,2.8,10.8,171.0,51.83,41.19
2018,4,8,17,45,383.0,54.0,2.75,10.25,123.0,43.81,33.62
2018,4,8,18,0,277.0,43.0,2.7,9.7,75.0,33.17,23.34
2018,4,8,18,15,160.0,26.5,2.65,9.45,43.0,20.58,7.25
2018,4,8,18,30,43.0,10.0,2.6,9.2,11.0,8.54,0.0
2018,4,8,18,45,21.5,5.0,2.5,8.95,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,9,5,45,1.0,7.0,1.15,7.95,7.0,6.38,0.0
2018,4,9,6,0,2.0,14.0,1.1,8.2,14.0,12.48,0.0
2018,4,9,6,15,3.5,28.0,1.15,8.8,28.5,26.24,16.02
2018,4,9,6,30,5.0,42.0,1.2,9.4,43.0,39.9,28.7
2018,4,9,6,45,13.0,63.0,1.25,9.95,66.0,65.81,51.66
2018,4,9,7,0,21.0,84.0,1.3,10.5,89.0,100.33,81.72
2018,4,9,7,15,19.5,92.5,1.25,11.0,98.0,105.84,86.26
2018,4,9,7,30,18.0,101.0,1.2,11.5,107.0,103.18,83.65
2018,4,9,7,45,30.5,133.0,1.15,11.95,145.5,157.22,129.01
2018,4,9,8,0,43.0,165.0,1.1,12.4,184.0,203.22,166.38
2018,4,9,8,15,189.5,188.5,1.05,12.9,288.0,376.23,307.86
2018,4,9,8,30,336.0,212.0,1.0,13.4,392.0,560.62,447.74
2018,4,9,8,45,436.0,205.5,1.0,13.9,460.5,674.67,528.38
2018,4,9,9,0,536.0,199.0,1.0,14.4,529.0,772.44,595.35
2018,4,9,9,15,544.5,211.5,1.0,14.95,566.5,803.08,612.3
2018,4,9,9,30,553.0,224.0,1.0,15.5,604.0,831.29,628.21
2018,4,9,9,45,515.5,255.0,0.95,16.0,623.5,830.56,622.67
2018,4,9,10,0,478.0,286.0,0.9,16.5,643.0,825.62,614.86
2018,4,9,10,15,648.0,225.0,0.85,16.9,729.5,938.57,690.28
2018,4,9,10,30,818.0,164.0,0.8,17.3,816.0,1032.44,744.99
2018,4,9,10,45,835.5,161.5,0.8,17.75,843.5,1038.7,745.26
2018,4,9,11,0,853.0,159.0,0.8,18.2,871.0,1040.81,744.49
2018,4,9,11,15,838.0,170.5,0.75,18.5,880.0,1020.92,729.63
2018,4,9,11,30,823.0,182.0,0.7,18.8,889.0,997.36,712.99
2018,4,9,11,45,795.5,199.5,0.65,19.15,887.0,973.39,696.14
2018,4,9,12,0,768.0,217.0,0.6,19.5,885.0,938.28,672.46
2018,4,9,12,15,786.5,206.0,0.6,19.7,889.5,913.9,657.13
2018,4,9,12,30,805.0,195.0,0.6,19.9,894.0,878.96,634.92
2018,4,9,12,45,859.5,161.5,0.6,20.15,900.5,856.52,620.69
2018,4,9,13,0,914.0,128.0,0.6,20.4,907.0,819.75,597.01
2018,4,9,13,15,911.5,125.5,0.6,20.5,889.5,771.73,565.27
2018,4,9,13,30,909.0,123.0,0.6,20.6,872.0,721.3,530.38
2018,4,9,13,45,823.5,159.5,0.65,20.65,822.5,654.4,483.0
2018,4,9,14,0,738.0,196.0,0.7,20.7,773.0,588.5,435.41
2018,4,9,14,15,698.5,201.0,0.75,20.6,729.5,525.39,389.2
2018,4,9,14,30,659.0,206.0,0.8,20.5,686.0,465.21,343.6
2018,4,9,14,45,616.0,207.5,0.85,20.35,637.5,404.36,296.38
2018,4,9,15,0,573.0,209.0,0.9,20.2,589.0,346.08,250.14
2018,4,9,15,15,500.5,215.5,0.9,20.2,531.5,289.71,205.81
2018,4,9,15,30,428.0,222.0,0.9,20.2,474.0,241.58,169.17
2018,4,9,15,45,447.5,197.0,1.05,19.45,441.0,192.72,131.19
2018,4,9,16,0,467.0,172.0,1.2,18.7,408.0,141.84,97.27
2018,4,9,16,15,376.0,164.0,1.3,18.05,341.5,109.52,89.29
2018,4,9,16,30,285.0,156.0,1.4,17.4,275.0,109.27,89.72
2018,4,9,16,45,278.0,131.5,1.45,16.7,234.5,94.31,77.31
2018,4,9,17,0,271.0,107.0,1.5,16.0,194.0,78.66,64.05
2018,4,9,17,15,239.5,88.0,1.5,15.25,154.5,65.78,52.94
2018,4,9,17,30,208.0,69.0,1.5,14.5,115.0,52.48,41.16
2018,4,9,17,45,105.0,49.5,1.5,13.75,72.5,38.07,28.11
2018,4,9,18,0,2.0,30.0,1.5,13.0,30.0,24.72,15.8
2018,4,9,18,15,6.0,18.5,1.4,12.65,18.5,15.39,4.59
2018,4,9,18,30,10.0,7.0,1.3,12.3,7.0,5.97,0.0
2018,4,9,18,45,5.0,3.5,1.25,11.95,3.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,10,5,45,35.0,10.5,1.4,9.9,12.5,23.32,0.0
2018,4,10,6,0,70.0,21.0,1.4,10.1,25.0,67.38,16.72
2018,4,10,6,15,148.0,37.5,1.45,10.4,57.0,139.64,109.65
2018,4,10,6,30,226.0,54.0,1.5,10.7,89.0,223.42,184.69
2018,4,10,6,45,265.0,71.0,1.55,11.05,127.5,279.53,234.38
2018,4,10,7,0,304.0,88.0,1.6,11.4,166.0,339.09,285.1
2018,4,10,7,15,272.0,108.5,1.6,11.7,190.5,337.83,283.77
2018,4,10,7,30,240.0,129.0,1.6,12.0,215.0,347.88,290.66
2018,4,10,7,45,291.5,149.5,1.6,12.3,270.0,422.24,349.82
2018,4,10,8,0,343.0,170.0,1.6,12.6,325.0,499.4,408.86
2018,4,10,8,15,366.0,186.0,1.65,12.85,368.5,548.0,444.28
2018,4,10,8,30,389.0,202.0,1.7,13.1,412.0,596.57,479.15
2018,4,10,8,45,344.0,226.0,1.75,13.35,423.5,590.01,470.88
2018,4,10,9,0,299.0,250.0,1.8,13.6,435.0,579.37,460.08
2018,4,10,9,15,375.0,253.5,1.8,13.8,501.5,660.7,520.19
2018,4,10,9,30,451.0,257.0,1.8,14.0,568.0,764.66,593.36
2018,4,10,9,45,386.0,299.0,1.85,14.2,575.0,726.02,561.84
2018,4,10,10,0,321.0,341.0,1.9,14.4,582.0,705.13,543.83
2018,4,10,10,15,253.0,365.5,1.9,14.5,560.0,658.92,507.76
2018,4,10,10,30,185.0,390.0,1.9,14.6,538.0,589.98,455.55
2018,4,10,10,45,140.5,395.5,1.85,14.75,509.5,544.93,420.8
2018,4,10,11,0,96.0,401.0,1.8,14.9,481.0,480.18,371.34
2018,4,10,11,15,80.5,397.0,1.8,14.95,465.0,455.23,352.4
2018,4,10,11,30,65.0,393.0,1.8,15.0,449.0,430.74,333.49
2018,4,10,11,45,48.0,370.0,1.8,15.0,411.5,386.76,300.06
2018,4,10,12,0,31.0,347.0,1.8,15.0,374.0,344.4,267.65
2018,4,10,12,15,64.5,376.0,1.85,14.9,432.0,396.82,308.65
2018,4,10,12,30,98.0,405.0,1.9,14.8,490.0,445.78,345.99
2018,4,10,12,45,105.0,414.5,1.9,14.7,505.0,451.75,350.27
2018,4,10,13,0,112.0,424.0,1.9,14.6,520.0,456.26,353.72
2018,4,10,13,15,114.0,414.0,1.95,14.45,510.0,445.81,346.2
2018,4,10,13,30,116.0,404.0,2.0,14.3,500.0,426.31,331.96
2018,4,10,13,45,82.5,370.0,2.05,14.15,437.0,360.94,282.37
2018,4,10,14,0,49.0,336.0,2.1,14.0,374.0,305.68,240.07
2018,4,10,14,15,27.0,236.0,2.15,13.75,257.0,208.42,164.26
2018,4,10,14,30,5.0,136.0,2.2,13.5,140.0,114.95,89.49
2018,4,10,14,45,10.5,176.0,2.25,13.3,183.5,148.45,117.12
2018,4,10,15,0,16.0,216.0,2.3,13.1,227.0,179.63,142.49
2018,4,10,15,15,30.5,228.5,2.3,13.1,247.5,185.98,147.25
2018,4,10,15,30,45.0,241.0,2.3,13.1,268.0,191.16,151.01
2018,4,10,15,45,34.0,209.0,2.45,12.65,228.5,161.36,127.86
2018,4,10,16,0,23.0,177.0,2.6,12.2,189.0,139.31,111.2
2018,4,10,16,15,11.5,125.5,2.6,12.0,131.5,100.53,83.68
2018,4,10,16,30,0.0,74.0,2.6,11.8,74.0,61.38,49.41
2018,4,10,16,45,0.0,44.0,2.65,11.6,44.0,36.37,27.21
2018,4,10,17,0,0.0,14.0,2.7,11.4,14.0,11.52,4.81
2018,4,10,17,15,6.5,15.0,2.65,11.1,16.5,12.73,5.93
2018,4,10,17,30,13.0,16.0,2.6,10.8,19.0,13.6,6.69
2018,4,10,17,45,58.0,29.0,2.5,10.55,37.0,22.95,14.99
2018,4,10,18,0,103.0,42.0,2.4,10.3,55.0,32.37,22.75
2018,4,10,18,15,65.5,26.0,2.35,10.0,33.0,20.31,8.75
2018,4,10,18,30,28.0,10.0,2.3,9.7,11.0,8.54,0.0
2018,4,10,18,45,14.0,5.0,2.25,9.4,5.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,11,5,45,37.5,9.5,1.95,7.8,12.0,23.5,0.0
2018,4,11,6,0,75.0,19.0,1.9,7.9,24.0,66.15,26.4
2018,4,11,6,15,126.0,33.5,1.9,8.15,50.5,119.85,95.09
2018,4,11,6,30,177.0,48.0,1.9,8.4,77.0,171.88,143.54
2018,4,11,6,45,173.0,72.5,1.9,8.65,109.0,208.64,176.71
2018,4,11,7,0,169.0,97.0,1.9,8.9,141.0,243.29,206.7
2018,4,11,7,15,213.5,108.0,1.8,9.15,176.5,293.87,249.88
2018,4,11,7,30,258.0,119.0,1.7,9.4,212.0,348.4,294.89
2018,4,11,7,45,338.5,135.5,1.6,9.65,277.5,461.45,385.22
2018,4,11,8,0,419.0,152.0,1.5,9.9,343.0,561.39,461.38
2018,4,11,8,15,363.0,187.5,1.4,10.15,366.5,546.53,445.37
2018,4,11,8,30,307.0,223.0,1.3,10.4,390.0,545.8,440.63
2018,4,11,8,45,365.5,231.5,1.15,10.65,447.0,616.09,491.49
2018,4,11,9,0,424.0,240.0,1.0,10.9,504.0,708.3,554.81
2018,4,11,9,15,462.0,244.0,1.1,11.2,549.5,756.28,587.51
2018,4,11,9,30,500.0,248.0,1.2,11.5,595.0,803.14,619.55
2018,4,11,9,45,457.0,278.0,1.3,11.85,608.0,794.4,610.55
2018,4,11,10,0,414.0,308.0,1.4,12.2,621.0,781.73,599.55
2018,4,11,10,15,303.5,353.0,1.6,12.25,587.0,695.64,536.9
2018,4,11,10,30,193.0,398.0,1.8,12.3,553.0,605.82,470.14
2018,4,11,10,45,260.0,393.0,2.0,12.4,608.0,681.75,527.88
2018,4,11,11,0,327.0,388.0,2.2,12.5,663.0,734.53,567.26
2018,4,11,11,15,374.5,381.5,2.35,12.4,701.5,763.39,589.22
2018,4,11,11,30,422.0,375.0,2.5,12.3,740.0,803.21,618.71
2018,4,11,11,45,479.5,360.5,2.65,12.15,778.5,826.37,637.03
2018,4,11,12,0,537.0,346.0,2.8,12.0,817.0,844.45,651.8
2018,4,11,12,15,571.5,325.0,2.9,11.95,825.5,830.92,643.44
2018,4,11,12,30,606.0,304.0,3.0,11.9,834.0,813.15,632.11
2018,4,11,12,45,531.5,331.0,3.05,11.8,792.0,746.73,582.84
2018,4,11,13,0,457.0,358.0,3.1,11.7,750.0,682.93,535.08
2018,4,11,13,15,435.5,355.0,3.1,11.7,722.5,635.76,499.78
2018,4,11,13,30,414.0,352.0,3.1,11.7,695.0,589.32,464.38
2018,4,11,13,45,316.5,352.0,3.1,11.65,609.5,496.59,392.86
2018,4,11,14,0,219.0,352.0,3.1,11.6,524.0,415.53,329.54
2018,4,11,14,15,227.0,339.5,3.1,11.45,511.5,391.33,310.41
2018,4,11,14,30,235.0,327.0,3.1,11.3,499.0,365.91,289.56
2018,4,11,14,45,369.0,278.5,3.1,11.2,533.0,359.85,281.47
2018,4,11,15,0,503.0,230.0,3.1,11.1,567.0,337.01,257.24
2018,4,11,15,15,532.0,205.0,3.1,11.1,540.5,288.36,213.32
2018,4,11,15,30,561.0,180.0,3.1,11.1,514.0,236.25,166.79
2018,4,11,15,45,478.0,185.0,3.05,10.85,453.0,186.92,130.41
2018,4,11,16,0,395.0,190.0,3.0,10.6,392.0,147.73,108.08
2018,4,11,16,15,416.0,164.5,3.0,10.5,357.5,110.13,92.62
2018,4,11,16,30,437.0,139.0,3.0,10.4,323.0,95.83,80.37
2018,4,11,16,45,285.0,123.0,3.0,10.25,236.5,89.02,74.63
2018,4,11,17,0,133.0,107.0,3.0,10.1,150.0,80.65,67.38
2018,4,11,17,15,69.5,73.5,3.05,9.95,95.5,57.3,46.43
2018,4,11,17,30,6.0,40.0,3.1,9.8,41.0,33.09,24.44
2018,4,11,17,45,70.0,35.5,3.15,9.6,44.5,27.83,19.46
2018,4,11,18,0,134.0,31.0,3.2,9.4,48.0,23.62,15.19
2018,4,11,18,15,86.0,21.5,3.3,9.25,30.5,17.12,7.03
2018,4,11,18,30,38.0,12.0,3.4,9.1,13.0,10.24,0.0
2018,4,11,18,45,19.0,6.0,3.55,8.95,6.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.55,8.05,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.15,7.2,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.55,5.55,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.55,5.35,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.5,5.25,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.45,5.15,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.45,5.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,4,12,5,45,67.0,13.0,2.5,6.1,17.5,38.63,0.0
2018,4,12,6,0,134.0,26.0,2.5,6.4,35.0,114.79,61.75
2018,4,12,6,15,261.5,40.0,2.65,6.75,76.5,213.31,173.95
2018,4,12,6,30,389.0,54.0,2.8,7.1,118.0,318.17,268.73
2018,4,12,6,45,485.5,62.0,2.9,7.5,171.5,411.24,350.74
2018,4,12,7,0,582.0,70.0,3.0,7.9,225.0,512.08,436.07
2018,4,12,7,15,626.0,77.0,3.05,8.1,277.0,580.72,491.94
2018,4,12,7,30,670.0,84.0,3.1,8.3,329.0,651.16,545.97
2018,4,12,7,45,705.5,90.5,3.1,8.5,383.0,715.38,593.17
2018,4,12,8,0,741.0,97.0,3.1,8.7,437.0,779.73,639.12
2018,4,12,8,15,731.0,110.5,3.1,8.9,477.5,811.95,660.01
2018,4,12,8,30,721.0,124.0,3.1,9.1,518.0,840.33,678.03
2018,4,12,8,45,571.0,166.5,3.1,9.3,495.5,764.76,619.24
2018,4,12,9,0,421.0,209.0,3.1,9.5,473.0,670.65,543.85
2018,4,12,9,15,494.5,213.0,3.1,9.7,543.5,753.41,606.07
2018,4,12,9,30,568.0,217.0,3.1,9.9,614.0,836.15,665.46
2018,4,12,9,45,385.5,277.0,3.05,10.1,552.5,720.43,572.95
2018,4,12,10,0,203.0,337.0,3.0,10.3,491.0,557.68,445.27
2018,4,12,10,15,227.5,337.0,3.0,10.45,516.0,600.18,477.78
2018,4,12,10,30,252.0,337.0,3.0,10.6,541.0,619.98,492.14
2018,4,12,10,45,366.5,331.5,2.95,10.75,636.5,722.84,569.89
2018,4,12,11,0,481.0,326.0,2.9,10.9,732.0,840.51,654.73
2018,4,12,11,15,648.0,254.5,2.95,10.95,811.5,924.35,717.03
2018,4,12,11,30,815.0,183.0,3.0,11.0,891.0,986.75,760.53
2018,4,12,11,45,572.0,269.0,3.0,11.1,767.5,827.44,644.69
2018,4,12,12,0,329.0,355.0,3.0,11.2,644.0,649.88,510.54
2018,4,12,12,15,360.5,359.5,3.1,11.2,676.0,664.92,523.41
2018,4,12,12,30,392.0,364.0,3.2,11.2,708.0,686.37,539.37
2018,4,12,12,45,637.5,259.0,3.3,11.2,811.0,767.92,604.51
2018,4,12,13,0,883.0,154.0,3.4,11.2,914.0,822.39,647.8
2018,4,12,13,15,879.0,152.5,3.45,11.15,896.5,773.88,610.98
2018,4,12,13,30,875.0,151.0,3.5,11.1,879.0,723.17,572.41
2018,4,12,13,45,820.0,169.0,3.55,11.05,835.5,655.98,519.92
2018,4,12,14,0,765.0,187.0,3.6,11.0,792.0,591.74,468.62
2018,4,12,14,15,664.0,215.5,3.65,10.9,725.5,515.73,407.39
2018,4,12,14,30,563.0,244.0,3.7,10.8,659.0,447.23,351.49
2018,4,12,14,45,692.0,188.0,3.7,10.65,671.5,414.43,320.12
2018,4,12,15,0,821.0,132.0,3.7,10.5,684.0,368.0,274.58
2018,4,12,15,15,805.5,128.0,3.7,10.5,640.0,305.47,218.1
2018,4,12,15,30,790.0,124.0,3.7,10.5,596.0,238.67,159.43
2018,4,12,15,45,769.5,118.5,3.7,10.25,547.0,176.38,109.37
2018,4,12,16,0,749.0,113.0,3.7,10.0,498.0,116.52,72.21
2018,4,12,16,15,722.0,106.5,3.65,9.8,446.5,76.04,62.66
2018,4,12,16,30,695.0,100.0,3.6,9.6,395.0,73.01,60.27
2018,4,12,16,45,654.0,93.5,3.55,9.35,341.5,69.69,57.55
2018,4,12,17,0,613.0,87.0,3.5,9.1,288.0,66.27,54.68
2018,4,12,17,15,551.0,78.5,3.35,8.8,235.0,60.99,50.01
2018,4,12,17,30,489.0,70.0,3.2,8.5,182.0,55.61,45.05
2018,4,12,17,45,394.5,59.0,3.05,8.15,134.0,45.12,35.21
2018,4,12,18,0,300.0,48.0,2.9,7.8,86.0,36.92,27.14
2018,4,12,18,15,180.5,31.0,2.8,7.55,51.0,24.02,12.83
2018,4,12,18,30,61.0,14.0,2.7,7.3,16.0,11.95,0.0
2018,4,12,18,45,30.5,7.0,2.65,7.1,8.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.1,5.15,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.1,4.95,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.05,4.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.0,4.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,2.0,4.75,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,2.0,5.2,2.0,0.0,0.0
2018,4,13,5,45,85.5,15.5,2.0,5.65,21.0,48.4,0.0
2018,4,13,6,0,165.0,29.0,2.0,6.1,40.0,134.79,82.98
2018,4,13,6,15,294.0,41.5,2.1,6.65,83.0,231.85,189.88
2018,4,13,6,30,423.0,54.0,2.2,7.2,126.0,338.25,285.07
2018,4,13,6,45,504.0,62.0,2.25,7.7,177.5,423.05,359.19
2018,4,13,7,0,585.0,70.0,2.3,8.2,229.0,514.11,435.27
2018,4,13,7,15,637.0,76.0,2.4,8.7,283.0,587.44,493.78
2018,4,13,7,30,689.0,82.0,2.5,9.2,337.0,663.22,550.74
2018,4,13,7,45,725.5,86.5,2.55,9.7,390.5,726.4,595.84
2018,4,13,8,0,762.0,91.0,2.6,10.2,444.0,784.84,636.15
2018,4,13,8,15,787.5,95.0,2.6,10.55,495.5,837.65,671.35
2018,4,13,8,30,813.0,99.0,2.6,10.9,547.0,888.83,704.65
2018,4,13,8,45,832.0,102.5,2.6,11.3,595.0,931.28,731.03
2018,4,13,9,0,851.0,106.0,2.6,11.7,643.0,971.07,755.24
2018,4,13,9,15,868.5,107.0,2.55,12.0,686.5,1003.46,773.86
2018,4,13,9,30,886.0,108.0,2.5,12.3,730.0,1020.47,781.94
2018,4,13,9,45,900.5,108.0,2.45,12.6,767.5,1041.71,793.06
2018,4,13,10,0,915.0,108.0,2.4,12.9,805.0,1059.25,801.66
2018,4,13,10,15,922.0,109.5,2.35,13.15,835.0,1066.93,803.95
2018,4,13,10,30,929.0,111.0,2.3,13.4,865.0,1070.53,803.79
2018,4,13,10,45,933.5,112.5,2.3,13.65,887.5,1067.48,800.08
2018,4,13,11,0,938.0,114.0,2.3,13.9,910.0,1060.27,793.89
2018,4,13,11,15,940.0,116.0,2.3,14.1,924.5,1046.99,784.05
2018,4,13,11,30,942.0,118.0,2.3,14.3,939.0,1029.66,771.73
2018,4,13,11,45,942.5,118.5,2.3,14.5,945.0,1005.49,755.03
2018,4,13,12,0,943.0,119.0,2.3,14.7,951.0,977.59,735.97
2018,4,13,12,15,942.0,119.0,2.3,14.8,949.0,944.3,713.58
2018,4,13,12,30,941.0,119.0,2.3,14.9,947.0,907.64,688.9
2018,4,13,12,45,918.5,130.0,2.3,15.0,931.0,860.5,656.89
2018,4,13,13,0,896.0,141.0,2.3,15.1,915.0,811.57,623.43
2018,4,13,13,15,901.0,135.0,2.3,15.1,900.0,766.62,591.03
2018,4,13,13,30,906.0,129.0,2.3,15.1,885.0,718.67,555.39
2018,4,13,13,45,886.5,133.5,2.3,15.15,855.0,661.54,511.72
2018,4,13,14,0,867.0,138.0,2.3,15.2,825.0,606.15,468.13
2018,4,13,14,15,862.5,133.0,2.3,15.1,793.5,547.21,420.95
2018,4,13,14,30,858.0,128.0,2.3,15.0,762.0,487.13,371.24
2018,4,13,14,45,861.0,119.5,2.25,14.95,728.0,426.15,318.85
2018,4,13,15,0,864.0,111.0,2.2,14.9,694.0,363.67,263.72
2018,4,13,15,15,846.0,107.0,2.2,14.9,647.0,298.11,206.08
2018,4,13,15,30,828.0,103.0,2.2,14.9,600.0,234.03,150.81
2018,4,13,15,45,810.0,99.5,2.15,14.55,552.5,172.1,102.12
2018,4,13,16,0,792.0,96.0,2.1,14.2,505.0,112.18,66.44
2018,4,13,16,15,769.5,90.5,2.05,13.85,454.5,71.69,57.81
2018,4,13,16,30,747.0,85.0,2.0,13.5,404.0,68.67,55.5
2018,4,13,16,45,711.5,79.0,1.95,13.15,350.5,59.52,47.65
2018,4,13,17,0,676.0,73.0,1.9,12.8,297.0,56.02,44.74
2018,4,13,17,15,619.0,66.5,1.9,12.15,243.5,51.86,41.18
2018,4,13,17,30,562.0,60.0,1.9,11.5,190.0,47.65,37.4
2018,4,13,17,45,472.5,51.0,1.9,10.8,141.0,41.14,31.33
2018,4,13,18,0,383.0,42.0,1.9,10.1,92.0,34.59,24.9
2018,4,13,18,15,243.0,28.5,1.9,9.75,55.0,23.71,12.93
2018,4,13,18,30,103.0,15.0,1.9,9.4,18.0,12.8,0.0
2018,4,13,18,45,51.5,7.5,1.9,9.0,9.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,14,5,15,5.5,1.0,1.4,7.6,1.0,0.0,0.0
2018,4,14,5,30,11.0,2.0,1.4,7.9,2.0,0.0,0.0
2018,4,14,5,45,121.0,15.5,1.35,8.15,24.0,63.05,0.0
2018,4,14,6,0,231.0,29.0,1.3,8.4,46.0,166.91,110.94
2018,4,14,6,15,350.5,39.5,1.3,8.9,89.0,259.81,211.14
2018,4,14,6,30,470.0,50.0,1.3,9.4,132.0,361.9,300.84
2018,4,14,6,45,544.5,57.0,1.35,9.9,183.5,443.11,370.21
2018,4,14,7,0,619.0,64.0,1.4,10.4,235.0,530.11,440.96
2018,4,14,7,15,667.5,69.5,1.35,10.9,289.0,601.46,494.78
2018,4,14,7,30,716.0,75.0,1.3,11.4,343.0,675.0,546.89
