Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,7,45,625.5,110.5,1.05,11.25,403.5,668.83,537.49
2018,4,24,8,0,752.0,101.0,1.0,11.6,481.0,787.66,618.3
2018,4,24,8,15,802.5,97.0,1.0,12.05,539.0,847.16,654.97
2018,4,24,8,30,853.0,93.0,1.0,12.5,597.0,911.04,694.37
2018,4,24,8,45,868.0,96.0,1.0,12.9,643.5,938.75,708.88
2018,4,24,9,0,883.0,99.0,1.0,13.3,690.0,973.48,728.39
2018,4,24,9,15,895.5,100.5,1.05,13.65,731.5,1000.91,744.0
2018,4,24,9,30,908.0,102.0,1.1,14.0,773.0,1024.92,757.5
2018,4,24,9,45,917.0,104.0,1.15,14.35,808.5,1042.34,766.87
2018,4,24,10,0,926.0,106.0,1.2,14.7,844.0,1055.9,773.96
2018,4,24,10,15,932.5,107.5,1.25,14.9,873.0,1062.39,777.17
2018,4,24,10,30,939.0,109.0,1.3,15.1,902.0,1064.8,778.02
2018,4,24,10,45,943.5,109.5,1.35,15.3,923.0,1060.04,774.53
2018,4,24,11,0,948.0,110.0,1.4,15.5,944.0,1051.18,768.64
2018,4,24,11,15,951.0,110.5,1.45,15.65,958.0,1036.77,759.51
2018,4,24,11,30,954.0,111.0,1.5,15.8,972.0,1018.37,747.94
2018,4,24,11,45,956.0,110.0,1.55,15.9,977.5,993.67,732.5
2018,4,24,12,0,958.0,109.0,1.6,16.0,983.0,965.24,714.64
2018,4,24,12,15,959.0,108.0,1.65,16.05,981.0,932.32,693.89
2018,4,24,12,30,960.0,107.0,1.7,16.1,979.0,895.96,670.71
2018,4,24,12,45,960.5,105.0,1.8,16.2,969.5,855.02,644.62
2018,4,24,13,0,961.0,103.0,1.9,16.3,960.0,810.98,616.02
2018,4,24,13,15,912.5,127.5,1.95,16.25,928.0,752.55,574.71
2018,4,24,13,30,864.0,152.0,2.0,16.2,896.0,699.27,535.15
2018,4,24,13,45,902.5,126.5,2.05,16.15,884.0,650.53,499.05
2018,4,24,14,0,941.0,101.0,2.1,16.1,872.0,600.3,460.03
2018,4,24,14,15,919.0,106.0,2.1,15.95,835.0,539.22,410.99
2018,4,24,14,30,897.0,111.0,2.1,15.8,798.0,478.5,360.71
2018,4,24,14,45,896.5,104.5,2.15,15.65,762.0,417.69,308.66
2018,4,24,15,0,896.0,98.0,2.2,15.5,726.0,355.65,254.07
2018,4,24,15,15,860.0,102.0,2.2,15.5,674.0,286.34,194.23
2018,4,24,15,30,824.0,106.0,2.2,15.5,622.0,225.16,142.68
2018,4,24,15,45,816.0,99.5,2.15,14.95,577.0,163.33,95.11
2018,4,24,16,0,808.0,93.0,2.1,14.4,532.0,102.29,60.79
2018,4,24,16,15,744.0,95.5,2.1,13.95,469.5,74.1,59.77
2018,4,24,16,30,680.0,98.0,2.1,13.5,407.0,70.18,56.7
2018,4,24,16,45,672.0,87.5,2.1,13.1,361.5,64.34,51.84
2018,4,24,17,0,664.0,77.0,2.1,12.7,316.0,58.09,46.54
2018,4,24,17,15,612.0,71.0,2.05,12.1,263.5,54.47,43.51
2018,4,24,17,30,560.0,65.0,2.0,11.5,211.0,50.8,40.31
2018,4,24,17,45,492.5,56.0,1.95,10.9,163.0,44.52,34.57
2018,4,24,18,0,425.0,47.0,1.9,10.3,115.0,38.11,28.47
2018,4,24,18,15,307.5,35.5,1.85,9.85,75.5,29.18,19.72
2018,4,24,18,30,190.0,24.0,1.8,9.4,36.0,18.73,4.48
2018,4,24,18,45,95.0,12.0,1.7,8.95,18.0,10.24,0.0
2018,4,24,19,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,5,15,32.0,5.5,1.35,5.8,6.0,0.0,0.0
2018,4,25,5,30,64.0,11.0,1.4,6.2,12.0,32.35,0.0
2018,4,25,5,45,169.0,23.5,1.45,6.6,40.5,116.19,71.44
2018,4,25,6,0,274.0,36.0,1.5,7.0,69.0,197.93,159.91
2018,4,25,6,15,331.0,48.5,1.45,7.3,107.5,254.35,212.69
2018,4,25,6,30,388.0,61.0,1.4,7.6,146.0,319.81,270.78
2018,4,25,6,45,280.5,90.0,1.35,7.9,160.0,306.36,259.71
2018,4,25,7,0,173.0,119.0,1.3,8.2,174.0,251.94,213.3
2018,4,25,7,15,298.0,127.0,1.25,8.55,242.5,371.71,313.68
2018,4,25,7,30,423.0,135.0,1.2,8.9,311.0,506.53,420.19
2018,4,25,7,45,465.5,139.5,1.15,9.3,356.5,562.54,460.79
2018,4,25,8,0,508.0,144.0,1.1,9.7,402.0,620.02,501.84
2018,4,25,8,15,598.5,141.0,1.1,10.2,475.0,722.19,574.23
2018,4,25,8,30,689.0,138.0,1.1,10.7,548.0,818.46,638.37
2018,4,25,8,45,776.5,121.0,1.05,11.15,616.5,891.36,683.54
2018,4,25,9,0,864.0,104.0,1.0,11.6,685.0,971.06,731.91
2018,4,25,9,15,876.0,106.5,1.0,12.05,726.0,987.6,738.59
2018,4,25,9,30,888.0,109.0,1.0,12.5,767.0,1011.81,751.25
2018,4,25,9,45,897.0,110.0,1.0,12.95,801.5,1027.79,758.49
2018,4,25,10,0,906.0,111.0,1.0,13.4,836.0,1040.01,763.52
2018,4,25,10,15,911.5,113.0,1.05,13.75,864.0,1045.88,766.04
2018,4,25,10,30,917.0,115.0,1.1,14.1,892.0,1047.74,766.23
2018,4,25,10,45,920.5,116.5,1.15,14.45,912.5,1043.04,762.45
2018,4,25,11,0,924.0,118.0,1.2,14.8,933.0,1034.32,756.33
2018,4,25,11,15,926.0,118.5,1.3,15.0,946.0,1019.17,747.58
2018,4,25,11,30,928.0,119.0,1.4,15.2,959.0,1000.16,736.37
2018,4,25,11,45,928.0,119.5,1.5,15.35,964.0,975.54,721.59
2018,4,25,12,0,928.0,120.0,1.6,15.5,969.0,947.35,704.36
2018,4,25,12,15,928.0,120.0,1.65,15.55,967.0,915.27,684.0
2018,4,25,12,30,928.0,120.0,1.7,15.6,965.0,879.92,661.3
2018,4,25,12,45,927.5,118.5,1.8,15.65,955.0,839.73,635.63
2018,4,25,13,0,927.0,117.0,1.9,15.7,945.0,796.64,607.56
2018,4,25,13,15,922.0,116.5,1.95,15.65,926.5,748.53,573.49
2018,4,25,13,30,917.0,116.0,2.0,15.6,908.0,698.26,536.55
2018,4,25,13,45,909.5,115.5,2.05,15.6,882.0,644.54,495.84
2018,4,25,14,0,902.0,115.0,2.1,15.6,856.0,589.34,452.66
2018,4,25,14,15,891.5,114.5,2.15,15.4,823.0,531.45,406.25
2018,4,25,14,30,881.0,114.0,2.2,15.2,790.0,472.9,357.65
2018,4,25,14,45,867.5,113.0,2.25,15.05,751.0,412.47,305.95
2018,4,25,15,0,854.0,112.0,2.3,14.9,712.0,348.14,249.97
2018,4,25,15,15,838.5,109.5,2.3,14.9,668.0,285.95,195.12
2018,4,25,15,30,823.0,107.0,2.3,14.9,624.0,224.93,142.85
2018,4,25,15,45,800.0,104.5,2.35,14.3,575.0,164.48,97.05
2018,4,25,16,0,777.0,102.0,2.4,13.7,526.0,106.68,65.59
2018,4,25,16,15,745.5,99.0,2.4,13.2,474.0,69.98,56.33
2018,4,25,16,30,714.0,96.0,2.4,12.7,422.0,69.15,55.96
2018,4,25,16,45,674.5,91.0,2.4,12.2,369.0,66.8,54.21
2018,4,25,17,0,635.0,86.0,2.4,11.7,316.0,64.41,52.36
2018,4,25,17,15,580.5,79.0,2.35,11.1,263.5,60.29,48.91
2018,4,25,17,30,526.0,72.0,2.3,10.5,211.0,56.1,45.26
2018,4,25,17,45,446.5,62.5,2.3,9.9,162.0,49.6,39.3
2018,4,25,18,0,367.0,53.0,2.3,9.3,113.0,40.68,30.91
2018,4,25,18,15,254.5,39.0,2.2,8.95,73.5,30.1,20.67
2018,4,25,18,30,142.0,25.0,2.1,8.6,34.0,19.4,6.06
2018,4,25,18,45,71.0,12.5,2.05,8.25,17.0,10.67,0.0
2018,4,25,19,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,26,5,15,0.0,2.5,1.55,5.6,2.5,0.0,0.0
2018,4,26,5,30,0.0,5.0,1.6,5.9,5.0,4.27,0.0
2018,4,26,5,45,86.0,21.0,1.7,6.25,31.5,68.53,43.0
2018,4,26,6,0,172.0,37.0,1.8,6.6,58.0,147.27,119.02
2018,4,26,6,15,215.0,48.0,1.8,6.9,87.5,191.57,160.6
2018,4,26,6,30,258.0,59.0,1.8,7.2,117.0,240.68,205.08
2018,4,26,6,45,165.0,87.5,1.8,7.55,128.0,214.64,182.8
2018,4,26,7,0,72.0,116.0,1.8,7.9,139.0,165.79,139.59
2018,4,26,7,15,212.5,129.0,1.8,8.25,214.5,311.08,264.27
2018,4,26,7,30,353.0,142.0,1.8,8.6,290.0,459.81,385.44
2018,4,26,7,45,481.5,137.0,1.8,8.95,367.0,572.01,473.2
2018,4,26,8,0,610.0,132.0,1.8,9.3,444.0,701.6,569.72
2018,4,26,8,15,693.5,123.0,1.8,9.65,511.0,784.91,626.94
2018,4,26,8,30,777.0,114.0,1.8,10.0,578.0,864.41,680.08
2018,4,26,8,45,812.5,111.0,1.8,10.4,629.5,912.92,710.11
2018,4,26,9,0,848.0,108.0,1.8,10.8,681.0,959.41,738.55
2018,4,26,9,15,865.5,108.0,1.8,11.15,723.0,977.97,747.87
2018,4,26,9,30,883.0,108.0,1.8,11.5,765.0,1004.63,763.01
2018,4,26,9,45,898.5,106.5,1.85,11.85,802.0,1024.26,774.05
2018,4,26,10,0,914.0,105.0,1.9,12.2,839.0,1040.28,782.84
2018,4,26,10,15,921.0,105.5,1.95,12.4,867.0,1046.11,785.5
2018,4,26,10,30,928.0,106.0,2.0,12.6,895.0,1047.95,785.8
2018,4,26,10,45,933.0,107.0,2.05,12.85,916.5,1044.26,782.5
2018,4,26,11,0,938.0,108.0,2.1,13.1,938.0,1036.5,776.72
2018,4,26,11,15,941.0,108.5,2.15,13.2,952.0,1022.24,767.22
2018,4,26,11,30,944.0,109.0,2.2,13.3,966.0,1004.03,755.24
2018,4,26,11,45,946.0,109.0,2.25,13.45,972.0,980.55,739.67
2018,4,26,12,0,948.0,109.0,2.3,13.6,978.0,953.35,721.63
2018,4,26,12,15,948.5,109.0,2.35,13.6,976.5,921.26,700.63
2018,4,26,12,30,949.0,109.0,2.4,13.6,975.0,885.79,677.19
2018,4,26,12,45,947.0,108.0,2.45,13.6,964.5,844.24,649.34
2018,4,26,13,0,945.0,107.0,2.5,13.6,954.0,799.83,619.21
2018,4,26,13,15,942.0,106.5,2.55,13.5,936.5,752.49,585.23
2018,4,26,13,30,939.0,106.0,2.6,13.4,919.0,702.74,547.86
2018,4,26,13,45,934.5,104.5,2.65,13.35,894.0,649.06,506.33
2018,4,26,14,0,930.0,103.0,2.7,13.3,869.0,593.56,462.04
2018,4,26,14,15,922.5,102.0,2.7,13.1,837.0,535.42,414.27
2018,4,26,14,30,915.0,101.0,2.7,12.9,805.0,476.25,364.03
2018,4,26,14,45,905.0,99.0,2.75,12.75,766.5,414.61,310.3
2018,4,26,15,0,895.0,97.0,2.8,12.6,728.0,352.77,255.07
2018,4,26,15,15,881.0,94.5,2.8,12.6,683.5,289.63,198.43
2018,4,26,15,30,867.0,92.0,2.8,12.6,639.0,227.31,144.28
2018,4,26,15,45,849.0,89.5,2.8,12.15,591.0,158.41,90.92
2018,4,26,16,0,831.0,87.0,2.8,11.7,543.0,97.94,57.74
2018,4,26,16,15,806.0,84.0,2.8,11.35,491.5,66.47,53.64
2018,4,26,16,30,781.0,81.0,2.8,11.0,440.0,65.12,52.75
2018,4,26,16,45,747.0,77.0,2.75,10.7,386.5,62.86,51.0
2018,4,26,17,0,713.0,73.0,2.7,10.4,333.0,60.56,49.17
2018,4,26,17,15,663.5,67.5,2.65,10.0,279.0,52.14,41.77
2018,4,26,17,30,614.0,62.0,2.6,9.6,225.0,48.69,38.71
2018,4,26,17,45,538.5,54.5,2.55,9.25,174.5,43.42,33.84
2018,4,26,18,0,463.0,47.0,2.5,8.9,124.0,38.13,28.71
2018,4,26,18,15,343.0,37.0,2.4,8.6,83.0,30.46,21.1
2018,4,26,18,30,223.0,27.0,2.3,8.3,42.0,22.76,9.23
2018,4,26,18,45,116.5,14.5,2.2,8.0,22.0,12.38,0.0
2018,4,26,19,0,10.0,2.0,2.1,7.7,2.0,0.0,0.0
2018,4,26,19,15,5.0,1.0,2.15,7.65,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,27,5,15,43.0,6.5,1.1,8.3,8.0,0.0,0.0
2018,4,27,5,30,86.0,13.0,1.1,8.7,16.0,41.96,0.0
2018,4,27,5,45,112.0,20.5,1.1,9.05,31.0,88.44,58.93
2018,4,27,6,0,138.0,28.0,1.1,9.4,46.0,116.66,92.67
2018,4,27,6,15,91.0,44.0,1.15,9.75,58.0,106.78,86.82
2018,4,27,6,30,44.0,60.0,1.2,10.1,70.0,82.47,66.53
2018,4,27,6,45,55.0,89.5,1.2,10.4,105.5,123.26,101.98
2018,4,27,7,0,66.0,119.0,1.2,10.7,141.0,164.84,137.18
2018,4,27,7,15,59.5,139.5,1.2,11.05,161.5,183.13,151.72
2018,4,27,7,30,53.0,160.0,1.2,11.4,182.0,200.56,165.2
2018,4,27,7,45,140.0,188.0,1.2,11.75,257.5,318.05,261.9
2018,4,27,8,0,227.0,216.0,1.2,12.1,333.0,426.46,347.09
2018,4,27,8,15,202.0,236.0,1.2,12.4,347.5,431.54,347.9
2018,4,27,8,30,177.0,256.0,1.2,12.7,362.0,434.17,347.59
2018,4,27,8,45,190.5,273.5,1.2,13.0,395.5,467.79,371.89
2018,4,27,9,0,204.0,291.0,1.2,13.3,429.0,501.1,395.36
2018,4,27,9,15,181.5,320.0,1.25,13.5,448.5,511.52,400.79
2018,4,27,9,30,159.0,349.0,1.3,13.7,468.0,519.97,404.97
2018,4,27,9,45,151.5,367.5,1.3,13.95,485.0,530.19,410.79
2018,4,27,10,0,144.0,386.0,1.3,14.2,502.0,539.25,415.77
2018,4,27,10,15,134.0,400.0,1.35,14.35,511.0,539.92,415.15
2018,4,27,10,30,124.0,414.0,1.4,14.5,520.0,539.62,413.96
2018,4,27,10,45,164.0,423.0,1.45,14.65,566.5,582.73,445.77
2018,4,27,11,0,204.0,432.0,1.5,14.8,613.0,623.92,475.44
2018,4,27,11,15,221.5,435.0,1.55,14.9,634.0,635.12,483.2
2018,4,27,11,30,239.0,438.0,1.6,15.0,655.0,659.67,500.42
2018,4,27,11,45,220.0,448.5,1.65,15.05,649.5,625.46,475.52
2018,4,27,12,0,201.0,459.0,1.7,15.1,644.0,605.96,461.25
2018,4,27,12,15,226.5,451.5,1.75,15.1,659.5,607.8,463.5
2018,4,27,12,30,252.0,444.0,1.8,15.1,675.0,616.26,470.07
2018,4,27,12,45,343.5,403.0,1.85,15.1,714.0,633.66,484.69
2018,4,27,13,0,435.0,362.0,1.9,15.1,753.0,649.69,497.62
2018,4,27,13,15,534.5,310.0,1.95,15.05,780.5,647.92,497.67
2018,4,27,13,30,634.0,258.0,2.0,15.0,808.0,636.49,490.03
2018,4,27,13,45,740.5,203.0,2.05,14.95,827.5,616.43,475.07
2018,4,27,14,0,847.0,148.0,2.1,14.9,847.0,584.81,450.0
2018,4,27,14,15,867.0,133.0,2.15,14.75,825.0,531.41,406.84
2018,4,27,14,30,887.0,118.0,2.2,14.6,803.0,476.39,360.61
2018,4,27,14,45,876.0,116.0,2.25,14.45,764.5,415.87,308.68
2018,4,27,15,0,865.0,114.0,2.3,14.3,726.0,351.16,252.22
2018,4,27,15,15,850.0,111.0,2.3,14.3,681.5,288.18,196.63
2018,4,27,15,30,835.0,108.0,2.3,14.3,637.0,226.3,143.63
2018,4,27,15,45,814.5,105.5,2.35,13.85,588.5,165.54,97.56
2018,4,27,16,0,794.0,103.0,2.4,13.4,540.0,107.1,66.02
2018,4,27,16,15,766.5,99.0,2.45,13.1,488.0,76.76,62.28
2018,4,27,16,30,739.0,95.0,2.5,12.8,436.0,68.63,55.45
2018,4,27,16,45,701.5,90.0,2.5,12.55,382.5,66.24,53.61
2018,4,27,17,0,664.0,85.0,2.5,12.3,329.0,63.8,51.68
2018,4,27,17,15,611.5,78.5,2.45,11.85,275.5,60.01,48.51
2018,4,27,17,30,559.0,72.0,2.4,11.4,222.0,56.17,45.16
2018,4,27,17,45,480.0,63.0,2.35,11.0,172.0,50.03,39.54
2018,4,27,18,0,401.0,54.0,2.3,10.6,122.0,43.82,33.6
2018,4,27,18,15,284.5,41.5,2.2,10.25,81.5,32.05,22.4
2018,4,27,18,30,168.0,29.0,2.1,9.9,41.0,22.49,9.86
2018,4,27,18,45,87.0,15.5,2.0,9.5,21.5,13.23,0.0
2018,4,27,19,0,6.0,2.0,1.9,9.1,2.0,0.0,0.0
2018,4,27,19,15,3.0,1.0,1.9,8.95,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,28,5,15,4.0,6.0,1.6,8.8,6.0,0.0,0.0
2018,4,28,5,30,8.0,12.0,1.7,9.1,12.0,13.11,0.0
2018,4,28,5,45,33.5,29.0,1.8,9.4,33.0,52.48,34.13
2018,4,28,6,0,59.0,46.0,1.9,9.7,54.0,85.15,66.44
2018,4,28,6,15,101.0,66.5,1.95,10.0,87.0,132.88,109.07
2018,4,28,6,30,143.0,87.0,2.0,10.3,120.0,184.36,154.5
2018,4,28,6,45,243.5,99.0,2.1,10.55,172.5,278.26,235.34
2018,4,28,7,0,344.0,111.0,2.2,10.8,225.0,386.29,325.29
2018,4,28,7,15,439.5,114.0,2.2,11.05,285.0,474.76,396.8
2018,4,28,7,30,535.0,117.0,2.2,11.3,345.0,578.2,477.39
2018,4,28,7,45,375.0,154.5,2.15,11.6,324.0,504.33,414.56
2018,4,28,8,0,215.0,192.0,2.1,11.9,303.0,405.13,332.02
2018,4,28,8,15,319.5,197.5,2.1,12.05,381.0,508.42,414.38
2018,4,28,8,30,424.0,203.0,2.1,12.2,459.0,637.69,511.73
2018,4,28,8,45,268.5,219.0,2.05,12.4,385.5,498.27,400.75
2018,4,28,9,0,113.0,235.0,2.0,12.6,312.0,351.65,282.69
2018,4,28,9,15,58.5,198.5,2.0,12.75,238.5,242.53,194.99
2018,4,28,9,30,4.0,162.0,2.0,12.9,165.0,142.39,112.04
2018,4,28,9,45,8.0,191.5,2.0,13.05,198.0,172.83,136.73
2018,4,28,10,0,12.0,221.0,2.0,13.2,231.0,203.35,160.9
2018,4,28,10,15,10.0,207.5,2.05,13.25,216.0,188.57,148.72
2018,4,28,10,30,8.0,194.0,2.1,13.3,201.0,174.07,136.9
2018,4,28,10,45,22.0,271.0,2.15,13.4,290.5,271.31,214.13
2018,4,28,11,0,36.0,348.0,2.2,13.5,380.0,357.71,280.61
2018,4,28,11,15,57.5,370.0,2.2,13.5,422.0,396.32,310.11
2018,4,28,11,30,79.0,392.0,2.2,13.5,464.0,433.28,338.23
2018,4,28,11,45,75.0,391.5,2.2,13.45,460.0,423.63,330.51
2018,4,28,12,0,71.0,391.0,2.2,13.4,456.0,413.82,322.94
2018,4,28,12,15,45.5,352.5,2.25,13.35,394.0,350.98,274.67
2018,4,28,12,30,20.0,314.0,2.3,13.3,332.0,282.61,221.59
2018,4,28,12,45,35.5,353.5,2.35,13.25,385.5,333.99,262.06
2018,4,28,13,0,51.0,393.0,2.4,13.2,439.0,374.23,293.08
2018,4,28,13,15,51.0,387.5,2.45,13.1,432.5,362.91,284.46
2018,4,28,13,30,51.0,382.0,2.5,13.0,426.0,351.49,275.96
2018,4,28,13,45,97.0,368.5,2.55,12.9,449.5,360.71,283.92
2018,4,28,14,0,143.0,355.0,2.6,12.8,473.0,365.98,288.19
2018,4,28,14,15,212.0,354.5,2.65,12.8,522.0,384.76,301.99
2018,4,28,14,30,281.0,354.0,2.7,12.8,571.0,392.56,306.08
2018,4,28,14,45,238.0,343.0,2.75,12.8,520.5,348.1,270.58
2018,4,28,15,0,195.0,332.0,2.8,12.8,470.0,306.15,237.48
2018,4,28,15,15,191.0,311.5,2.8,12.8,440.0,272.64,210.09
2018,4,28,15,30,187.0,291.0,2.8,12.8,410.0,239.87,183.61
2018,4,28,15,45,211.5,262.0,2.8,12.45,386.5,206.24,156.66
2018,4,28,16,0,236.0,233.0,2.8,12.1,363.0,162.9,125.48
2018,4,28,16,15,281.0,206.0,2.8,11.95,346.5,137.44,115.52
2018,4,28,16,30,326.0,179.0,2.8,11.8,330.0,123.12,103.56
2018,4,28,16,45,306.5,158.0,2.8,11.6,286.5,110.73,93.16
2018,4,28,17,0,287.0,137.0,2.8,11.4,243.0,97.82,82.12
2018,4,28,17,15,301.5,114.0,2.75,11.1,210.0,83.44,69.61
2018,4,28,17,30,316.0,91.0,2.7,10.8,177.0,66.23,54.31
2018,4,28,17,45,283.5,74.0,2.6,10.5,138.5,54.83,43.95
2018,4,28,18,0,251.0,57.0,2.5,10.2,100.0,42.98,32.94
2018,4,28,18,15,230.5,43.0,2.4,9.9,72.0,32.97,23.3
2018,4,28,18,30,210.0,29.0,2.3,9.6,44.0,22.57,10.66
2018,4,28,18,45,111.0,15.5,2.25,9.35,23.0,13.23,0.0
2018,4,28,19,0,12.0,2.0,2.2,9.1,2.0,0.0,0.0
2018,4,28,19,15,6.0,1.0,2.2,8.95,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,29,5,15,19.5,5.0,2.0,8.55,5.5,0.0,0.0
2018,4,29,5,30,39.0,10.0,2.1,8.8,11.0,22.53,0.0
2018,4,29,5,45,85.0,17.0,2.25,9.0,26.5,71.5,49.59
2018,4,29,6,0,131.0,24.0,2.4,9.2,42.0,105.75,84.26
2018,4,29,6,15,72.5,20.5,2.5,9.4,31.0,64.85,51.26
2018,4,29,6,30,14.0,17.0,2.6,9.6,20.0,25.05,16.51
2018,4,29,6,45,7.0,27.5,2.65,9.8,29.0,27.73,18.8
2018,4,29,7,0,0.0,38.0,2.7,10.0,38.0,31.38,21.75
2018,4,29,7,15,0.0,39.5,2.75,10.2,39.5,32.63,22.75
2018,4,29,7,30,0.0,41.0,2.8,10.4,41.0,33.89,23.72
2018,4,29,7,45,5.5,89.5,2.8,10.55,92.5,79.24,62.62
2018,4,29,8,0,11.0,138.0,2.8,10.7,144.0,128.79,104.29
2018,4,29,8,15,22.0,184.5,2.85,10.9,197.5,182.87,149.07
2018,4,29,8,30,33.0,231.0,2.9,11.1,251.0,255.25,207.77
2018,4,29,8,45,22.5,214.0,2.9,11.3,228.0,210.31,170.06
2018,4,29,9,0,12.0,197.0,2.9,11.5,205.0,183.23,147.15
2018,4,29,9,15,6.5,163.0,2.95,11.7,167.5,145.94,116.1
2018,4,29,9,30,1.0,129.0,3.0,11.9,130.0,109.95,86.05
2018,4,29,9,45,2.5,143.0,3.0,12.15,145.0,123.76,97.24
2018,4,29,10,0,4.0,157.0,3.0,12.4,160.0,137.56,108.29
2018,4,29,10,15,2.5,140.5,3.05,12.45,142.5,121.44,94.9
2018,4,29,10,30,1.0,124.0,3.1,12.5,125.0,105.56,81.74
2018,4,29,10,45,5.0,161.0,3.1,12.6,165.5,141.66,111.21
2018,4,29,11,0,9.0,198.0,3.1,12.7,206.0,177.81,140.31
2018,4,29,11,15,11.5,226.0,3.1,12.7,236.5,204.4,161.49
2018,4,29,11,30,14.0,254.0,3.1,12.7,267.0,230.69,182.31
2018,4,29,11,45,9.0,199.0,3.15,12.7,207.5,177.15,139.37
2018,4,29,12,0,4.0,144.0,3.2,12.7,148.0,124.91,97.16
2018,4,29,12,15,12.5,215.0,3.2,12.7,226.5,192.52,151.96
2018,4,29,12,30,21.0,286.0,3.2,12.7,305.0,266.77,210.9
2018,4,29,12,45,20.0,290.5,3.15,12.7,308.5,260.36,205.59
2018,4,29,13,0,19.0,295.0,3.1,12.7,312.0,261.39,206.39
2018,4,29,13,15,42.0,337.5,3.1,12.7,374.5,314.47,248.5
2018,4,29,13,30,65.0,380.0,3.1,12.7,437.0,358.47,282.77
2018,4,29,13,45,214.0,351.5,3.1,12.7,530.5,419.09,331.02
2018,4,29,14,0,363.0,323.0,3.1,12.7,624.0,458.53,360.76
2018,4,29,14,15,522.5,243.0,3.1,12.65,658.0,448.02,350.65
2018,4,29,14,30,682.0,163.0,3.1,12.6,692.0,418.31,323.09
2018,4,29,14,45,686.0,163.0,3.1,12.55,673.0,374.45,283.67
2018,4,29,15,0,690.0,163.0,3.1,12.5,654.0,329.08,242.23
2018,4,29,15,15,666.0,157.0,3.1,12.5,607.0,271.34,191.77
2018,4,29,15,30,642.0,151.0,3.1,12.5,560.0,216.15,145.02
2018,4,29,15,45,726.5,122.0,3.15,12.25,551.5,159.99,97.51
2018,4,29,16,0,811.0,93.0,3.2,12.0,543.0,99.68,60.21
2018,4,29,16,15,788.0,88.5,3.2,11.75,492.0,69.24,55.98
2018,4,29,16,30,765.0,84.0,3.2,11.5,441.0,66.95,54.24
2018,4,29,16,45,713.5,83.0,3.2,11.25,384.5,61.28,49.45
2018,4,29,17,0,662.0,82.0,3.2,11.0,328.0,61.39,49.77
2018,4,29,17,15,603.5,76.0,3.15,10.75,273.5,57.84,46.76
2018,4,29,17,30,545.0,70.0,3.1,10.5,219.0,54.27,43.61
2018,4,29,17,45,458.5,61.5,3.05,10.2,168.5,48.44,38.26
2018,4,29,18,0,372.0,53.0,3.0,9.9,118.0,42.58,32.65
2018,4,29,18,15,260.0,40.0,2.9,9.6,78.0,30.81,21.49
2018,4,29,18,30,148.0,27.0,2.8,9.3,38.0,20.9,10.02
2018,4,29,18,45,78.5,14.5,2.7,9.0,20.0,12.38,0.0
2018,4,29,19,0,9.0,2.0,2.6,8.7,2.0,0.0,0.0
2018,4,29,19,15,4.5,1.0,2.55,8.65,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,30,5,15,0.0,1.5,2.15,8.25,1.5,1.28,0.0
2018,4,30,5,30,0.0,3.0,2.2,8.4,3.0,2.56,0.0
2018,4,30,5,45,0.0,6.0,2.2,8.55,6.0,4.92,0.0
2018,4,30,6,0,0.0,9.0,2.2,8.7,9.0,7.39,0.67
2018,4,30,6,15,0.0,15.0,2.25,8.9,15.0,12.33,5.09
2018,4,30,6,30,0.0,21.0,2.3,9.1,21.0,17.29,9.51
2018,4,30,6,45,5.0,53.0,2.3,9.25,54.5,47.04,35.65
2018,4,30,7,0,10.0,85.0,2.3,9.4,88.0,79.72,64.02
2018,4,30,7,15,8.0,93.5,2.3,9.7,96.5,85.69,68.81
2018,4,30,7,30,6.0,102.0,2.3,10.0,105.0,91.59,73.46
2018,4,30,7,45,6.5,126.0,2.25,10.25,129.5,114.2,92.26
2018,4,30,8,0,7.0,150.0,2.2,10.5,154.0,136.88,110.8
2018,4,30,8,15,26.0,197.5,2.2,10.75,213.0,213.71,174.36
2018,4,30,8,30,45.0,245.0,2.2,11.0,272.0,281.27,228.6
2018,4,30,8,45,55.0,272.5,2.2,11.2,308.5,318.9,257.74
2018,4,30,9,0,65.0,300.0,2.2,11.4,345.0,356.53,286.54
2018,4,30,9,15,61.5,314.0,2.25,11.6,358.5,366.07,292.8
2018,4,30,9,30,58.0,328.0,2.3,11.8,372.0,375.22,298.89
2018,4,30,9,45,58.5,342.5,2.35,12.0,388.5,388.47,308.32
2018,4,30,10,0,59.0,357.0,2.4,12.2,405.0,401.32,317.41
2018,4,30,10,15,51.0,361.5,2.5,12.25,404.0,394.88,311.73
2018,4,30,10,30,43.0,366.0,2.6,12.3,403.0,388.29,306.07
2018,4,30,10,45,34.5,343.5,2.65,12.35,373.5,354.16,279.32
2018,4,30,11,0,26.0,321.0,2.7,12.4,344.0,320.95,253.25
2018,4,30,11,15,22.0,309.0,2.8,12.35,328.5,302.93,239.17
2018,4,30,11,30,18.0,297.0,2.9,12.3,313.0,272.52,215.29
2018,4,30,11,45,19.0,309.0,2.95,12.25,326.5,282.62,223.29
2018,4,30,12,0,20.0,321.0,3.0,12.2,340.0,292.37,230.91
2018,4,30,12,15,24.5,338.0,3.05,12.1,361.0,319.36,252.14
2018,4,30,12,30,29.0,355.0,3.1,12.0,382.0,334.19,263.81
2018,4,30,12,45,34.0,369.5,3.15,11.95,400.5,346.15,273.25
2018,4,30,13,0,39.0,384.0,3.2,11.9,419.0,356.98,281.81
2018,4,30,13,15,31.5,354.0,3.25,11.9,382.0,320.78,253.64
2018,4,30,13,30,24.0,324.0,3.3,11.9,345.0,286.11,226.62
2018,4,30,13,45,48.0,327.0,3.35,11.9,367.5,298.04,236.57
2018,4,30,14,0,72.0,330.0,3.4,11.9,390.0,307.03,243.78
2018,4,30,14,15,96.5,328.5,3.45,11.8,405.5,309.13,245.34
2018,4,30,14,30,121.0,327.0,3.5,11.7,421.0,307.14,243.25
2018,4,30,14,45,198.0,301.5,3.55,11.6,446.5,304.05,238.87
2018,4,30,15,0,275.0,276.0,3.6,11.5,472.0,287.27,222.04
2018,4,30,15,15,229.0,267.5,3.6,11.5,424.0,247.24,189.73
2018,4,30,15,30,183.0,259.0,3.6,11.5,376.0,219.2,168.29
2018,4,30,15,45,188.0,245.5,3.65,11.15,358.0,193.66,148.39
2018,4,30,16,0,193.0,232.0,3.7,10.8,340.0,167.39,131.04
2018,4,30,16,15,196.5,213.5,3.65,10.55,314.5,147.42,124.89
2018,4,30,16,30,200.0,195.0,3.6,10.3,289.0,136.39,115.83
2018,4,30,16,45,257.5,165.0,3.6,10.0,271.0,114.31,96.89
2018,4,30,17,0,315.0,135.0,3.6,9.7,253.0,96.88,81.82
2018,4,30,17,15,312.5,114.5,3.55,9.45,216.5,83.88,70.45
2018,4,30,17,30,310.0,94.0,3.5,9.2,180.0,68.18,56.42
2018,4,30,17,45,258.5,77.5,3.5,8.95,139.0,58.6,47.66
2018,4,30,18,0,207.0,61.0,3.5,8.7,98.0,46.61,36.45
2018,4,30,18,15,141.0,44.5,3.4,8.5,66.0,34.32,24.74
2018,4,30,18,30,75.0,28.0,3.3,8.3,34.0,21.85,11.26
2018,4,30,18,45,39.0,15.0,3.2,8.15,18.0,12.8,0.0
2018,4,30,19,0,3.0,2.0,3.1,8.0,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,3.0,7.9,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,5,1,5,15,1.0,4.0,2.15,7.35,4.0,3.72,0.0
2018,5,1,5,30,2.0,8.0,2.2,7.5,8.0,7.3,0.0
2018,5,1,5,45,10.5,20.0,2.25,7.65,21.5,21.63,11.8
2018,5,1,6,0,19.0,32.0,2.3,7.8,35.0,37.85,26.95
2018,5,1,6,15,40.0,52.0,2.25,7.95,61.0,70.7,56.33
2018,5,1,6,30,61.0,72.0,2.2,8.1,87.0,115.16,95.73
2018,5,1,6,45,225.0,93.5,2.2,8.2,167.0,257.82,220.4
2018,5,1,7,0,389.0,115.0,2.2,8.3,247.0,420.15,356.35
2018,5,1,7,15,405.0,131.0,2.15,8.6,289.0,467.62,393.02
2018,5,1,7,30,421.0,147.0,2.1,8.9,331.0,515.09,429.11
2018,5,1,7,45,382.5,171.0,2.05,9.2,353.5,526.96,435.31
2018,5,1,8,0,344.0,195.0,2.0,9.5,376.0,515.98,424.12
2018,5,1,8,15,365.0,207.5,1.95,9.9,416.0,557.81,454.67
2018,5,1,8,30,386.0,220.0,1.9,10.3,456.0,619.27,498.44
2018,5,1,8,45,595.5,176.0,1.9,10.7,571.5,783.94,621.19
2018,5,1,9,0,805.0,132.0,1.9,11.1,687.0,939.99,726.56
2018,5,1,9,15,829.5,129.0,1.9,11.5,730.0,972.64,744.21
2018,5,1,9,30,854.0,126.0,1.9,11.9,773.0,1002.24,761.11
2018,5,1,9,45,876.5,120.5,1.9,12.3,810.5,1011.3,764.29
2018,5,1,10,0,899.0,115.0,1.9,12.7,848.0,1029.58,773.94
2018,5,1,10,15,906.0,116.5,1.95,13.0,876.5,1036.07,776.76
2018,5,1,10,30,913.0,118.0,2.0,13.3,905.0,1038.6,777.25
2018,5,1,10,45,918.0,119.0,2.05,13.6,926.0,1034.64,773.65
2018,5,1,11,0,923.0,120.0,2.1,13.9,947.0,1026.68,767.62
2018,5,1,11,15,926.0,120.5,2.15,14.05,960.5,1012.34,757.95
2018,5,1,11,30,929.0,121.0,2.2,14.2,974.0,994.14,745.85
2018,5,1,11,45,930.5,121.0,2.25,14.4,979.5,970.33,729.95
2018,5,1,12,0,932.0,121.0,2.3,14.6,985.0,942.93,711.66
2018,5,1,12,15,933.0,120.0,2.35,14.65,983.0,910.73,690.49
2018,5,1,12,30,934.0,119.0,2.4,14.7,981.0,875.26,666.95
2018,5,1,12,45,933.5,117.5,2.4,14.8,971.0,835.04,639.44
2018,5,1,13,0,933.0,116.0,2.4,14.9,961.0,791.95,609.75
2018,5,1,13,15,929.5,115.0,2.5,14.85,943.0,744.5,575.48
2018,5,1,13,30,926.0,114.0,2.6,14.8,925.0,694.76,538.45
2018,5,1,13,45,921.5,112.5,2.65,14.8,900.0,641.95,497.6
2018,5,1,14,0,917.0,111.0,2.7,14.8,875.0,587.37,454.09
2018,5,1,14,15,887.5,120.0,2.75,14.7,836.5,527.39,405.21
2018,5,1,14,30,858.0,129.0,2.8,14.6,798.0,466.81,354.52
2018,5,1,14,45,852.5,123.5,2.85,14.45,761.0,406.34,302.32
2018,5,1,15,0,847.0,118.0,2.9,14.3,724.0,345.41,248.45
2018,5,1,15,15,783.0,131.5,2.9,14.3,665.0,284.62,196.33
2018,5,1,15,30,719.0,145.0,2.9,14.3,606.0,224.16,146.96
2018,5,1,15,45,676.0,142.0,2.95,13.75,549.5,167.07,104.86
2018,5,1,16,0,633.0,139.0,3.0,13.2,493.0,115.32,77.15
2018,5,1,16,15,606.5,131.5,3.05,12.8,445.0,89.36,73.36
2018,5,1,16,30,580.0,124.0,3.1,12.4,397.0,86.5,71.26
2018,5,1,16,45,580.0,108.0,3.1,12.0,353.5,77.44,63.62
2018,5,1,17,0,580.0,92.0,3.1,11.6,310.0,67.75,55.31
2018,5,1,17,15,556.5,81.5,3.1,11.1,265.0,61.45,49.93
2018,5,1,17,30,533.0,71.0,3.1,10.6,220.0,54.79,44.07
2018,5,1,17,45,462.5,62.5,3.05,10.15,172.0,49.11,38.9
2018,5,1,18,0,392.0,54.0,3.0,9.7,124.0,43.34,33.42
2018,5,1,18,15,297.0,43.5,2.9,9.35,86.5,33.53,24.03
2018,5,1,18,30,202.0,33.0,2.8,9.0,49.0,25.57,14.55
2018,5,1,18,45,107.5,18.5,2.7,8.65,26.5,15.79,0.0
2018,5,1,19,0,13.0,4.0,2.6,8.3,4.0,0.0,0.0
2018,5,1,19,15,6.5,2.0,2.6,8.2,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,2,5,15,0.0,3.0,1.4,7.6,3.0,2.56,0.0
2018,5,2,5,30,0.0,6.0,1.4,7.7,6.0,4.92,0.0
2018,5,2,5,45,0.0,13.5,1.45,7.8,13.5,11.1,3.43
2018,5,2,6,0,0.0,21.0,1.5,7.9,21.0,17.3,9.27
2018,5,2,6,15,0.0,33.5,1.45,8.15,33.5,27.66,18.54
2018,5,2,6,30,0.0,46.0,1.4,8.4,46.0,38.04,27.76
2018,5,2,6,45,17.5,79.5,1.4,8.7,85.5,86.07,69.92
2018,5,2,7,0,35.0,113.0,1.4,9.0,125.0,134.16,111.32
2018,5,2,7,15,283.5,119.0,1.35,9.4,242.0,347.51,293.64
2018,5,2,7,30,532.0,125.0,1.3,9.8,359.0,574.74,473.21
2018,5,2,7,45,665.0,108.5,1.3,10.25,437.0,693.29,558.58
2018,5,2,8,0,798.0,92.0,1.3,10.7,515.0,805.62,635.44
2018,5,2,8,15,820.0,94.5,1.25,11.15,565.0,852.98,663.4
2018,5,2,8,30,842.0,97.0,1.2,11.6,615.0,898.39,690.09
2018,5,2,8,45,859.5,98.5,1.15,12.05,661.0,925.88,704.14
2018,5,2,9,0,877.0,100.0,1.1,12.5,707.0,960.5,722.94
2018,5,2,9,15,890.5,101.0,1.1,12.9,748.0,987.7,737.56
2018,5,2,9,30,904.0,102.0,1.1,13.3,789.0,1011.55,750.03
2018,5,2,9,45,914.5,102.5,1.1,13.75,824.0,1028.33,757.84
2018,5,2,10,0,925.0,103.0,1.1,14.2,859.0,1041.33,763.42
2018,5,2,10,15,931.0,104.0,1.15,14.55,886.5,1046.47,765.45
2018,5,2,10,30,937.0,105.0,1.2,14.9,914.0,1047.58,765.17
2018,5,2,10,45,942.0,105.0,1.25,15.25,935.0,1042.61,761.21
2018,5,2,11,0,947.0,105.0,1.3,15.6,956.0,1033.6,754.88
2018,5,2,11,15,949.5,106.0,1.35,15.75,969.5,1019.15,745.79
2018,5,2,11,30,952.0,107.0,1.4,15.9,983.0,1000.75,734.27
2018,5,2,11,45,953.5,107.0,1.5,16.1,988.5,976.64,719.74
2018,5,2,12,0,955.0,107.0,1.6,16.3,994.0,948.85,702.72
2018,5,2,12,15,955.0,106.5,1.65,16.3,991.5,915.77,681.91
2018,5,2,12,30,955.0,106.0,1.7,16.3,989.0,879.39,658.74
2018,5,2,12,45,953.0,106.0,1.8,16.35,979.0,838.75,632.85
2018,5,2,13,0,951.0,106.0,1.9,16.4,969.0,795.24,604.58
2018,5,2,13,15,947.5,104.5,1.95,16.3,950.5,746.74,570.36
2018,5,2,13,30,944.0,103.0,2.0,16.2,932.0,695.93,533.12
2018,5,2,13,45,938.0,102.5,2.05,16.1,906.5,642.36,492.61
2018,5,2,14,0,932.0,102.0,2.1,16.0,881.0,587.12,449.43
2018,5,2,14,15,925.0,100.0,2.1,15.85,848.5,528.77,402.26
2018,5,2,14,30,918.0,98.0,2.1,15.7,816.0,469.38,352.62
2018,5,2,14,45,908.0,97.0,2.1,15.55,778.0,408.88,300.53
2018,5,2,15,0,898.0,96.0,2.1,15.4,740.0,348.15,247.02
2018,5,2,15,15,884.5,93.5,2.1,15.4,696.0,285.53,191.78
2018,5,2,15,30,871.0,91.0,2.1,15.4,652.0,223.65,139.04
2018,5,2,15,45,854.0,88.5,2.05,14.9,604.0,162.39,93.12
2018,5,2,16,0,837.0,86.0,2.0,14.4,556.0,94.7,55.33
2018,5,2,16,15,814.5,82.5,1.95,14.05,505.0,65.18,51.87
2018,5,2,16,30,792.0,79.0,1.9,13.7,454.0,63.44,50.65
2018,5,2,16,45,760.5,75.5,1.9,13.35,401.0,61.52,49.22
2018,5,2,17,0,729.0,72.0,1.9,13.0,348.0,59.57,47.74
2018,5,2,17,15,683.5,67.0,1.85,12.5,294.5,51.62,40.87
2018,5,2,17,30,638.0,62.0,1.8,12.0,241.0,48.52,38.21
2018,5,2,17,45,569.5,55.0,1.75,11.5,190.0,43.64,33.8
2018,5,2,18,0,501.0,48.0,1.7,11.0,139.0,38.72,29.15
2018,5,2,18,15,390.5,39.0,1.6,10.5,96.0,31.89,22.53
2018,5,2,18,30,280.0,30.0,1.5,10.0,53.0,25.06,14.47
2018,5,2,18,45,155.5,18.0,1.4,9.5,29.0,15.36,0.0
2018,5,2,19,0,31.0,6.0,1.3,9.0,5.0,0.0,0.0
2018,5,2,19,15,15.5,3.0,1.25,8.85,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,3,5,15,65.0,8.5,1.6,8.15,12.0,26.93,0.0
2018,5,3,5,30,130.0,17.0,1.6,8.2,24.0,77.26,3.54
2018,5,3,5,45,224.5,27.0,1.6,8.25,54.0,149.02,114.03
2018,5,3,6,0,319.0,37.0,1.6,8.3,84.0,218.57,179.04
2018,5,3,6,15,298.5,41.0,1.55,8.45,99.0,230.03,192.99
2018,5,3,6,30,278.0,45.0,1.5,8.6,114.0,238.47,202.53
2018,5,3,6,45,139.0,62.5,1.5,8.7,97.0,163.81,138.69
2018,5,3,7,0,0.0,80.0,1.5,8.8,80.0,67.7,53.29
2018,5,3,7,15,0.0,85.0,1.5,9.0,85.0,71.53,56.51
2018,5,3,7,30,0.0,90.0,1.5,9.2,90.0,75.54,59.68
2018,5,3,7,45,2.0,108.5,1.5,9.4,109.5,93.71,74.93
2018,5,3,8,0,4.0,127.0,1.5,9.6,129.0,112.08,90.12
2018,5,3,8,15,5.5,143.5,1.5,9.95,146.5,128.26,103.22
2018,5,3,8,30,7.0,160.0,1.5,10.3,164.0,144.51,116.22
2018,5,3,8,45,8.0,175.0,1.55,10.7,180.0,158.93,127.55
2018,5,3,9,0,9.0,190.0,1.6,11.1,196.0,173.35,138.78
2018,5,3,9,15,23.0,232.5,1.65,11.45,249.5,241.44,193.53
2018,5,3,9,30,37.0,275.0,1.7,11.8,303.0,297.42,237.28
2018,5,3,9,45,99.5,303.5,1.75,12.15,384.0,406.39,322.77
2018,5,3,10,0,162.0,332.0,1.8,12.5,465.0,495.94,390.72
2018,5,3,10,15,221.5,344.0,1.8,12.75,532.0,583.56,455.22
2018,5,3,10,30,281.0,356.0,1.8,13.0,599.0,649.85,502.89
2018,5,3,10,45,305.0,368.0,1.85,13.25,637.5,678.79,522.67
2018,5,3,11,0,329.0,380.0,1.9,13.5,676.0,705.31,540.91
2018,5,3,11,15,497.5,322.0,1.9,13.7,777.0,814.27,620.26
2018,5,3,11,30,666.0,264.0,1.9,13.9,878.0,903.06,682.74
2018,5,3,11,45,755.5,221.5,1.95,14.05,922.0,922.62,696.37
2018,5,3,12,0,845.0,179.0,2.0,14.2,966.0,927.78,699.7
2018,5,3,12,15,902.0,142.5,2.05,14.35,980.5,901.29,681.9
2018,5,3,12,30,959.0,106.0,2.1,14.5,995.0,881.26,668.8
2018,5,3,12,45,960.5,103.5,2.1,14.6,985.5,841.0,641.35
2018,5,3,13,0,962.0,101.0,2.1,14.7,976.0,797.65,611.73
2018,5,3,13,15,958.5,100.5,2.15,14.8,958.0,749.64,577.08
2018,5,3,13,30,955.0,100.0,2.2,14.9,940.0,699.26,539.29
2018,5,3,13,45,950.5,98.5,2.25,14.95,914.5,645.29,497.83
2018,5,3,14,0,946.0,97.0,2.3,15.0,889.0,589.5,453.6
2018,5,3,14,15,938.5,95.5,2.3,14.95,856.5,530.69,405.53
2018,5,3,14,30,931.0,94.0,2.3,14.9,824.0,470.85,355.03
2018,5,3,14,45,918.0,93.5,2.35,14.85,784.0,409.04,301.61
2018,5,3,15,0,905.0,93.0,2.4,14.8,744.0,347.33,247.04
2018,5,3,15,15,886.5,92.0,2.4,14.8,697.5,284.32,191.37
2018,5,3,15,30,868.0,91.0,2.4,14.8,651.0,222.64,138.78
2018,5,3,15,45,853.0,86.5,2.35,14.55,602.5,160.51,91.86
2018,5,3,16,0,838.0,82.0,2.3,14.3,554.0,99.87,59.8
2018,5,3,16,15,816.5,81.0,2.25,14.05,506.0,64.1,50.91
2018,5,3,16,30,795.0,80.0,2.2,13.8,458.0,64.16,51.25
2018,5,3,16,45,760.5,76.5,2.2,13.5,404.0,62.23,49.8
2018,5,3,17,0,726.0,73.0,2.2,13.2,350.0,60.27,48.31
2018,5,3,17,15,679.0,68.5,2.2,12.7,296.5,52.64,41.73
2018,5,3,17,30,632.0,64.0,2.2,12.2,243.0,49.96,39.46
2018,5,3,17,45,561.0,57.5,2.2,11.7,192.0,45.53,35.47
2018,5,3,18,0,490.0,51.0,2.2,11.2,141.0,41.12,31.28
2018,5,3,18,15,376.0,41.0,2.2,10.7,97.0,33.51,23.97
2018,5,3,18,30,262.0,31.0,2.2,10.2,53.0,25.84,15.38
2018,5,3,18,45,146.0,18.0,2.15,9.7,29.0,15.36,0.0
2018,5,3,19,0,30.0,5.0,2.1,9.2,5.0,0.0,0.0
2018,5,3,19,15,15.0,2.5,2.1,9.0,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,4,5,15,32.5,9.5,1.05,7.1,11.5,17.94,0.0
2018,5,4,5,30,65.0,19.0,1.1,7.4,23.0,50.82,8.55
2018,5,4,5,45,123.0,35.5,1.2,7.75,51.0,104.43,79.6
2018,5,4,6,0,181.0,52.0,1.3,8.1,79.0,156.65,127.91
2018,5,4,6,15,211.0,69.5,1.45,8.55,113.5,201.53,168.62
2018,5,4,6,30,241.0,87.0,1.6,9.0,148.0,249.11,210.52
2018,5,4,6,45,276.0,103.5,1.7,9.5,188.5,301.1,254.75
2018,5,4,7,0,311.0,120.0,1.8,10.0,229.0,355.81,299.83
2018,5,4,7,15,349.0,138.5,1.7,10.5,279.0,433.53,361.03
2018,5,4,7,30,387.0,157.0,1.6,11.0,329.0,498.12,409.8
2018,5,4,7,45,427.0,169.0,1.5,11.5,380.0,558.76,454.06
2018,5,4,8,0,467.0,181.0,1.4,12.0,431.0,620.71,497.73
2018,5,4,8,15,446.5,206.0,1.2,12.6,463.0,644.54,509.66
2018,5,4,8,30,426.0,231.0,1.0,13.2,495.0,664.83,518.74
