Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,9,15,364.0,268.0,1.25,13.55,550.0,657.95,511.92
2018,5,14,9,30,624.0,209.0,1.3,13.9,698.0,858.43,653.61
2018,5,14,9,45,755.5,163.5,1.4,14.2,780.5,934.11,701.47
2018,5,14,10,0,887.0,118.0,1.5,14.5,863.0,1003.84,745.99
2018,5,14,10,15,893.5,119.0,1.55,14.7,890.0,1008.96,747.66
2018,5,14,10,30,900.0,120.0,1.6,14.9,917.0,1010.25,747.81
2018,5,14,10,45,904.5,121.0,1.7,15.1,937.0,1005.72,745.07
2018,5,14,11,0,909.0,122.0,1.8,15.3,957.0,997.32,739.93
2018,5,14,11,15,912.0,122.5,1.85,15.45,970.0,983.19,730.58
2018,5,14,11,30,915.0,123.0,1.9,15.6,983.0,965.33,718.89
2018,5,14,11,45,916.5,122.5,1.95,15.7,988.0,941.58,703.48
2018,5,14,12,0,918.0,122.0,2.0,15.8,993.0,914.42,685.8
2018,5,14,12,15,918.0,121.5,2.05,15.8,990.5,882.7,665.24
2018,5,14,12,30,918.0,121.0,2.1,15.8,988.0,847.91,642.45
2018,5,14,12,45,916.5,120.5,2.15,15.8,978.0,809.04,616.64
2018,5,14,13,0,915.0,120.0,2.2,15.8,968.0,767.48,587.96
2018,5,14,13,15,911.5,119.0,2.25,15.7,950.5,721.64,554.62
2018,5,14,13,30,908.0,118.0,2.3,15.6,933.0,673.61,518.74
2018,5,14,13,45,903.5,116.5,2.35,15.5,908.5,622.63,479.55
2018,5,14,14,0,899.0,115.0,2.4,15.4,884.0,569.97,437.78
2018,5,14,14,15,892.0,113.5,2.4,15.2,853.0,514.66,392.55
2018,5,14,14,30,885.0,112.0,2.4,15.0,822.0,458.37,345.05
2018,5,14,14,45,875.0,110.0,2.45,14.8,784.5,399.91,294.56
2018,5,14,15,0,865.0,108.0,2.5,14.6,747.0,341.3,242.82
2018,5,14,15,15,851.5,105.5,2.5,14.6,704.0,281.61,190.04
2018,5,14,15,30,838.0,103.0,2.5,14.6,661.0,215.8,134.38
2018,5,14,15,45,821.5,100.0,2.5,14.1,614.5,156.52,90.12
2018,5,14,16,0,805.0,97.0,2.5,13.6,568.0,99.02,60.2
2018,5,14,16,15,783.5,93.0,2.45,13.25,518.5,71.39,57.37
2018,5,14,16,30,762.0,89.0,2.4,12.9,469.0,69.64,56.15
2018,5,14,16,45,732.5,84.5,2.4,12.55,417.0,67.3,54.38
2018,5,14,17,0,703.0,80.0,2.4,12.2,365.0,59.43,47.66
2018,5,14,17,15,661.0,75.0,2.4,11.8,313.5,56.63,45.41
2018,5,14,17,30,619.0,70.0,2.4,11.4,262.0,53.79,43.03
2018,5,14,17,45,558.0,63.5,2.4,11.0,212.0,49.59,39.3
2018,5,14,18,0,497.0,57.0,2.4,10.6,162.0,45.35,35.36
2018,5,14,18,15,403.0,48.0,2.3,10.25,118.0,38.8,29.11
2018,5,14,18,30,309.0,39.0,2.2,9.9,74.0,32.21,22.45
2018,5,14,18,45,188.5,25.5,2.15,9.55,43.5,19.87,7.24
2018,5,14,19,0,68.0,12.0,2.1,9.2,13.0,10.24,0.0
2018,5,14,19,15,34.0,6.0,2.05,9.1,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.25,8.2,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.2,8.3,1.0,0.85,0.0
2018,5,15,5,15,0.0,3.0,1.2,8.6,3.0,2.56,0.0
2018,5,15,5,30,0.0,5.0,1.2,8.9,5.0,4.1,0.0
2018,5,15,5,45,0.0,9.0,1.25,9.2,9.0,7.39,0.65
2018,5,15,6,0,0.0,13.0,1.3,9.5,13.0,10.68,3.63
2018,5,15,6,15,0.0,19.5,1.25,9.8,19.5,16.05,8.4
2018,5,15,6,30,0.0,26.0,1.2,10.1,26.0,21.43,13.12
2018,5,15,6,45,0.0,46.5,1.15,10.4,46.5,38.44,27.9
2018,5,15,7,0,0.0,67.0,1.1,10.7,67.0,55.53,42.51
2018,5,15,7,15,0.0,85.5,1.05,11.0,85.5,71.54,55.96
2018,5,15,7,30,0.0,104.0,1.0,11.3,104.0,88.01,69.58
2018,5,15,7,45,1.5,130.0,0.95,11.6,131.0,112.73,89.93
2018,5,15,8,0,3.0,156.0,0.9,11.9,158.0,137.7,110.09
2018,5,15,8,15,4.0,164.5,0.9,12.25,167.0,145.77,116.14
2018,5,15,8,30,5.0,173.0,0.9,12.6,176.0,153.96,122.29
2018,5,15,8,45,6.0,182.0,0.9,12.95,186.0,162.68,128.84
2018,5,15,9,0,7.0,191.0,0.9,13.3,196.0,171.45,135.38
2018,5,15,9,15,10.5,214.0,1.0,13.6,222.0,195.52,154.25
2018,5,15,9,30,14.0,237.0,1.1,13.9,248.0,219.6,172.89
2018,5,15,9,45,19.5,274.0,1.15,14.2,290.0,258.6,202.93
2018,5,15,10,0,25.0,311.0,1.2,14.5,332.0,315.12,245.82
2018,5,15,10,15,38.0,348.0,1.3,14.75,381.0,362.57,281.45
2018,5,15,10,30,51.0,385.0,1.4,15.0,430.0,409.26,316.05
2018,5,15,10,45,134.5,403.0,1.45,15.25,526.0,521.63,400.41
2018,5,15,11,0,218.0,421.0,1.5,15.5,622.0,612.94,466.66
2018,5,15,11,15,510.0,301.0,1.6,15.65,779.0,792.93,599.42
2018,5,15,11,30,802.0,181.0,1.7,15.8,936.0,926.82,692.56
2018,5,15,11,45,797.5,186.0,1.8,15.95,940.0,903.75,676.25
2018,5,15,12,0,793.0,191.0,1.9,16.1,944.0,877.65,659.6
2018,5,15,12,15,794.0,191.0,2.0,16.1,943.5,849.0,641.44
2018,5,15,12,30,795.0,191.0,2.1,16.1,943.0,817.53,620.65
2018,5,15,12,45,860.5,151.5,2.2,16.15,957.5,790.66,603.66
2018,5,15,13,0,926.0,112.0,2.3,16.2,972.0,767.87,588.4
2018,5,15,13,15,923.0,111.0,2.4,16.1,954.5,722.05,555.15
2018,5,15,13,30,920.0,110.0,2.5,16.0,937.0,673.98,519.37
2018,5,15,13,45,915.5,109.0,2.55,15.9,913.0,622.97,480.0
2018,5,15,14,0,911.0,108.0,2.6,15.8,889.0,570.25,438.02
2018,5,15,14,15,904.5,106.5,2.65,15.6,858.0,514.69,392.61
2018,5,15,14,30,898.0,105.0,2.7,15.4,827.0,458.09,344.79
2018,5,15,14,45,889.0,102.5,2.75,15.2,789.5,399.04,293.62
2018,5,15,15,0,880.0,100.0,2.8,15.0,752.0,339.73,241.1
2018,5,15,15,15,852.0,104.0,2.8,15.0,705.0,280.53,189.07
2018,5,15,15,30,824.0,108.0,2.8,15.0,658.0,216.89,135.74
2018,5,15,15,45,818.5,100.5,2.8,14.35,614.0,156.53,90.18
2018,5,15,16,0,813.0,93.0,2.8,13.7,570.0,96.68,58.01
2018,5,15,16,15,798.5,88.0,2.75,13.35,522.5,68.07,54.44
2018,5,15,16,30,784.0,83.0,2.7,13.0,475.0,65.55,52.52
2018,5,15,16,45,755.5,79.0,2.7,12.7,423.0,63.4,50.9
2018,5,15,17,0,727.0,75.0,2.7,12.4,371.0,61.19,49.18
2018,5,15,17,15,641.0,76.5,2.65,12.05,311.0,57.47,46.1
2018,5,15,17,30,555.0,78.0,2.6,11.7,251.0,59.33,47.94
2018,5,15,17,45,467.0,70.0,2.55,11.35,197.0,54.04,43.25
2018,5,15,18,0,379.0,62.0,2.5,11.0,143.0,46.91,36.71
2018,5,15,18,15,348.5,50.0,2.4,10.75,109.0,38.37,28.69
2018,5,15,18,30,318.0,38.0,2.3,10.5,75.0,31.25,21.62
2018,5,15,18,45,197.0,25.0,2.2,10.25,44.5,19.49,7.68
2018,5,15,19,0,76.0,12.0,2.1,10.0,14.0,10.24,0.0
2018,5,15,19,15,38.0,6.0,2.05,9.85,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,16,4,45,17.5,2.5,1.45,7.5,2.5,0.0,0.0
2018,5,16,5,0,35.0,5.0,1.4,7.6,5.0,4.27,0.0
2018,5,16,5,15,163.5,17.5,1.5,8.15,30.5,63.68,0.0
2018,5,16,5,30,292.0,30.0,1.6,8.7,56.0,158.09,113.42
2018,5,16,5,45,399.5,38.5,1.65,9.2,98.5,230.3,183.37
2018,5,16,6,0,507.0,47.0,1.7,9.7,141.0,314.11,257.66
2018,5,16,6,15,567.0,54.5,1.7,10.0,190.0,382.7,317.92
2018,5,16,6,30,627.0,62.0,1.7,10.3,239.0,456.38,379.91
2018,5,16,6,45,658.5,69.0,1.7,10.6,288.0,516.11,428.25
2018,5,16,7,0,690.0,76.0,1.7,10.9,337.0,577.06,475.57
2018,5,16,7,15,457.0,130.5,1.7,11.25,314.0,494.94,407.4
2018,5,16,7,30,224.0,185.0,1.7,11.6,291.0,381.13,312.92
2018,5,16,7,45,257.0,199.0,1.65,11.9,333.5,430.1,351.41
2018,5,16,8,0,290.0,213.0,1.6,12.2,376.0,480.54,389.13
2018,5,16,8,15,310.5,214.5,1.6,12.45,402.5,507.31,408.36
2018,5,16,8,30,331.0,216.0,1.6,12.7,429.0,534.23,427.62
2018,5,16,8,45,221.5,269.5,1.6,13.0,416.5,498.47,395.46
2018,5,16,9,0,112.0,323.0,1.6,13.3,404.0,436.76,344.19
2018,5,16,9,15,118.0,345.5,1.65,13.55,434.5,465.38,365.23
2018,5,16,9,30,124.0,368.0,1.7,13.8,465.0,493.26,384.92
2018,5,16,9,45,149.0,380.5,1.7,14.0,502.5,528.33,410.34
2018,5,16,10,0,174.0,393.0,1.7,14.2,540.0,562.79,434.94
2018,5,16,10,15,101.5,359.5,1.75,14.35,446.0,454.31,352.52
2018,5,16,10,30,29.0,326.0,1.8,14.5,352.0,329.38,256.29
2018,5,16,10,45,25.5,325.0,1.9,14.65,348.0,322.69,251.4
2018,5,16,11,0,22.0,324.0,2.0,14.8,344.0,301.39,234.78
2018,5,16,11,15,22.0,324.5,2.0,14.9,345.0,300.4,233.85
2018,5,16,11,30,22.0,325.0,2.0,15.0,346.0,311.58,242.19
2018,5,16,11,45,26.5,354.5,2.05,15.05,379.5,339.56,263.45
2018,5,16,12,0,31.0,384.0,2.1,15.1,413.0,366.34,283.59
2018,5,16,12,15,30.5,376.0,2.1,15.15,404.5,354.28,274.26
2018,5,16,12,30,30.0,368.0,2.1,15.2,396.0,342.26,265.16
2018,5,16,12,45,23.5,326.5,2.15,15.2,348.5,297.16,230.81
2018,5,16,13,0,17.0,285.0,2.2,15.2,301.0,250.23,194.75
2018,5,16,13,15,31.5,317.0,2.25,15.15,345.5,286.63,223.49
2018,5,16,13,30,46.0,349.0,2.3,15.1,390.0,316.95,246.98
2018,5,16,13,45,107.5,374.0,2.3,15.05,467.0,366.28,285.15
2018,5,16,14,0,169.0,399.0,2.3,15.0,544.0,405.32,314.33
2018,5,16,14,15,184.5,392.5,2.35,14.9,545.5,391.86,303.39
2018,5,16,14,30,200.0,386.0,2.4,14.8,547.0,376.24,290.62
2018,5,16,14,45,156.5,363.0,2.45,14.7,485.5,326.6,252.44
2018,5,16,15,0,113.0,340.0,2.5,14.6,424.0,282.46,218.82
2018,5,16,15,15,222.0,299.0,2.5,14.6,452.0,268.47,203.43
2018,5,16,15,30,331.0,258.0,2.5,14.6,480.0,234.22,170.99
2018,5,16,15,45,583.0,175.0,2.55,14.2,532.0,175.44,115.16
2018,5,16,16,0,835.0,92.0,2.6,13.8,584.0,97.12,57.76
2018,5,16,16,15,814.5,88.0,2.6,13.5,533.5,68.27,54.57
2018,5,16,16,30,794.0,84.0,2.6,13.2,483.0,66.36,53.19
2018,5,16,16,45,766.0,80.5,2.65,12.9,431.0,64.61,51.92
2018,5,16,17,0,738.0,77.0,2.7,12.6,379.0,62.82,50.59
2018,5,16,17,15,698.5,71.5,2.65,12.25,326.0,54.37,43.28
2018,5,16,17,30,659.0,66.0,2.6,11.9,273.0,51.01,40.43
2018,5,16,17,45,596.5,60.0,2.6,11.6,221.5,47.0,36.88
2018,5,16,18,0,534.0,54.0,2.6,11.3,170.0,42.97,33.15
2018,5,16,18,15,448.0,46.0,2.5,10.9,125.5,37.15,27.61
2018,5,16,18,30,362.0,38.0,2.4,10.5,81.0,31.31,21.74
2018,5,16,18,45,229.0,26.0,2.25,10.15,48.5,21.66,9.81
2018,5,16,19,0,96.0,14.0,2.1,9.8,16.0,11.95,0.0
2018,5,16,19,15,48.0,7.0,2.05,9.6,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.5,1.55,8.75,0.5,0.0,0.0
2018,5,17,5,0,0.0,1.0,1.6,8.9,1.0,0.85,0.0
2018,5,17,5,15,0.0,4.5,1.7,9.15,4.5,3.84,0.0
2018,5,17,5,30,0.0,8.0,1.8,9.4,8.0,6.57,0.0
2018,5,17,5,45,0.0,13.5,1.9,9.7,13.5,11.1,3.82
2018,5,17,6,0,0.0,19.0,2.0,10.0,19.0,15.63,7.91
2018,5,17,6,15,0.0,24.5,2.0,10.25,24.5,20.18,11.97
2018,5,17,6,30,0.0,30.0,2.0,10.5,30.0,24.74,15.96
2018,5,17,6,45,0.0,47.0,2.05,10.8,47.0,38.86,28.17
2018,5,17,7,0,0.0,64.0,2.1,11.1,64.0,53.03,40.25
2018,5,17,7,15,0.0,74.0,2.05,11.45,74.0,61.39,47.18
2018,5,17,7,30,0.0,84.0,2.0,11.8,84.0,69.81,54.07
2018,5,17,7,45,0.0,90.5,2.0,12.1,90.5,75.39,58.5
2018,5,17,8,0,0.0,97.0,2.0,12.4,97.0,81.0,62.91
2018,5,17,8,15,0.0,109.0,1.95,12.7,109.0,91.5,71.36
2018,5,17,8,30,0.0,121.0,1.9,13.0,121.0,102.03,79.74
2018,5,17,8,45,1.0,134.0,1.9,13.3,134.5,114.37,89.59
2018,5,17,9,0,2.0,147.0,1.9,13.6,148.0,126.75,99.39
2018,5,17,9,15,5.0,167.5,1.9,13.9,171.0,147.79,116.2
2018,5,17,9,30,8.0,188.0,1.9,14.2,194.0,168.91,132.87
2018,5,17,9,45,14.0,225.5,1.95,14.45,237.0,208.37,164.09
2018,5,17,10,0,20.0,263.0,2.0,14.7,280.0,247.91,194.87
2018,5,17,10,15,29.5,307.0,2.0,14.9,333.0,313.16,245.11
2018,5,17,10,30,39.0,351.0,2.0,15.1,386.0,363.33,282.81
2018,5,17,10,45,40.5,370.0,2.05,15.3,407.0,380.46,295.05
2018,5,17,11,0,42.0,389.0,2.1,15.5,428.0,396.92,306.91
2018,5,17,11,15,40.5,391.0,2.2,15.6,429.0,393.65,304.17
2018,5,17,11,30,39.0,393.0,2.3,15.7,430.0,390.1,301.36
2018,5,17,11,45,40.0,391.5,2.35,15.8,429.5,385.28,297.64
2018,5,17,12,0,41.0,390.0,2.4,15.9,429.0,380.15,293.72
2018,5,17,12,15,47.5,399.0,2.5,15.9,444.0,388.59,300.35
2018,5,17,12,30,54.0,408.0,2.6,15.9,459.0,395.99,306.13
2018,5,17,12,45,174.5,357.0,2.65,15.9,520.0,444.19,345.59
2018,5,17,13,0,295.0,306.0,2.7,15.9,581.0,478.95,373.78
2018,5,17,13,15,239.0,329.5,2.8,15.8,549.5,441.89,344.43
2018,5,17,13,30,183.0,353.0,2.9,15.7,518.0,407.74,317.6
2018,5,17,13,45,304.0,305.0,2.95,15.55,570.0,424.83,331.61
2018,5,17,14,0,425.0,257.0,3.0,15.4,622.0,430.11,334.93
2018,5,17,14,15,659.0,180.0,3.05,15.25,723.0,451.62,348.28
2018,5,17,14,30,893.0,103.0,3.1,15.1,824.0,453.8,342.93
2018,5,17,14,45,883.5,101.0,3.15,14.9,786.5,395.44,291.76
2018,5,17,15,0,874.0,99.0,3.2,14.7,749.0,336.88,239.63
2018,5,17,15,15,861.0,97.5,3.2,14.7,707.0,277.88,187.04
2018,5,17,15,30,848.0,96.0,3.2,14.7,665.0,219.55,137.11
2018,5,17,15,45,832.0,93.0,3.25,14.15,618.5,152.82,86.66
2018,5,17,16,0,816.0,90.0,3.3,13.6,572.0,95.0,56.39
2018,5,17,16,15,794.5,87.0,3.3,13.25,522.5,67.21,53.69
2018,5,17,16,30,773.0,84.0,3.3,12.9,473.0,66.0,52.93
2018,5,17,16,45,713.0,85.0,3.3,12.55,414.0,67.23,54.3
2018,5,17,17,0,653.0,86.0,3.3,12.2,355.0,62.9,50.73
2018,5,17,17,15,587.5,83.0,3.25,11.8,300.0,61.58,49.8
2018,5,17,17,30,522.0,80.0,3.2,11.4,245.0,60.42,48.97
2018,5,17,17,45,475.5,70.5,3.2,11.0,200.0,54.34,43.58
2018,5,17,18,0,429.0,61.0,3.2,10.6,155.0,48.02,37.8
2018,5,17,18,15,350.0,50.5,3.1,10.4,114.0,38.72,29.08
2018,5,17,18,30,271.0,40.0,3.0,10.2,73.0,30.86,21.43
2018,5,17,18,45,168.5,26.5,2.95,9.95,44.0,20.56,9.55
2018,5,17,19,0,66.0,13.0,2.9,9.7,15.0,11.1,0.0
2018,5,17,19,15,33.0,6.5,2.85,9.65,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,2.05,9.0,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,2.1,9.0,1.0,0.85,0.0
2018,5,18,5,15,63.0,13.0,2.15,9.1,19.0,40.31,0.0
2018,5,18,5,30,126.0,25.0,2.2,9.2,37.0,89.54,64.06
2018,5,18,5,45,274.5,40.0,2.25,9.3,86.0,175.8,140.46
2018,5,18,6,0,423.0,55.0,2.3,9.4,135.0,282.08,232.94
2018,5,18,6,15,248.0,53.5,2.3,9.6,104.0,206.26,172.96
2018,5,18,6,30,73.0,52.0,2.3,9.8,73.0,94.98,77.94
2018,5,18,6,45,37.0,82.5,2.3,9.95,93.0,98.88,80.85
2018,5,18,7,0,1.0,113.0,2.3,10.1,113.0,99.27,80.06
2018,5,18,7,15,9.0,139.5,2.25,10.35,143.5,129.62,105.64
2018,5,18,7,30,17.0,166.0,2.2,10.6,174.0,160.61,131.28
2018,5,18,7,45,18.0,181.5,2.2,10.85,191.0,175.49,142.99
2018,5,18,8,0,19.0,197.0,2.2,11.1,208.0,190.42,154.64
2018,5,18,8,15,17.5,208.5,2.15,11.45,219.0,199.3,161.06
2018,5,18,8,30,16.0,220.0,2.1,11.8,230.0,208.11,167.4
2018,5,18,8,45,23.5,250.0,2.05,12.15,266.0,242.89,194.84
2018,5,18,9,0,31.0,280.0,2.0,12.5,302.0,295.68,235.9
2018,5,18,9,15,39.5,304.0,2.0,12.8,334.0,326.93,259.54
2018,5,18,9,30,48.0,328.0,2.0,13.1,366.0,357.99,282.83
2018,5,18,9,45,102.5,336.0,1.95,13.45,421.5,435.9,342.94
2018,5,18,10,0,157.0,344.0,1.9,13.8,477.0,494.89,387.26
2018,5,18,10,15,122.5,380.0,1.95,14.05,485.5,494.59,384.36
2018,5,18,10,30,88.0,416.0,2.0,14.3,494.0,475.09,367.88
2018,5,18,10,45,72.0,407.5,2.05,14.55,472.5,447.18,346.23
2018,5,18,11,0,56.0,399.0,2.1,14.8,451.0,419.58,324.8
2018,5,18,11,15,127.0,388.0,2.15,14.9,507.5,486.45,376.87
2018,5,18,11,30,198.0,377.0,2.2,15.0,564.0,546.67,422.54
2018,5,18,11,45,198.0,413.5,2.25,15.15,601.5,558.42,430.01
2018,5,18,12,0,198.0,450.0,2.3,15.3,639.0,580.38,445.06
2018,5,18,12,15,191.0,446.5,2.35,15.3,628.5,558.96,429.18
2018,5,18,12,30,184.0,443.0,2.4,15.3,618.0,537.24,413.29
2018,5,18,12,45,206.0,427.0,2.5,15.35,620.5,526.86,406.42
2018,5,18,13,0,228.0,411.0,2.6,15.4,623.0,517.77,400.19
2018,5,18,13,15,153.0,417.0,2.65,15.25,558.0,452.59,350.52
2018,5,18,13,30,78.0,423.0,2.7,15.1,493.0,395.54,306.83
2018,5,18,13,45,58.0,390.0,2.75,15.0,441.5,349.43,272.02
2018,5,18,14,0,38.0,357.0,2.8,14.9,390.0,306.21,239.06
2018,5,18,14,15,59.0,348.0,2.85,14.75,397.0,302.97,236.9
2018,5,18,14,30,80.0,339.0,2.9,14.6,404.0,297.34,232.37
2018,5,18,14,45,71.0,317.5,2.9,14.4,373.0,269.85,210.96
2018,5,18,15,0,62.0,296.0,2.9,14.2,342.0,243.8,190.68
2018,5,18,15,15,200.0,257.0,2.9,14.2,393.5,229.04,173.66
2018,5,18,15,30,338.0,218.0,2.9,14.2,445.0,203.23,146.37
2018,5,18,15,45,571.0,157.5,3.0,13.6,509.0,161.94,105.01
2018,5,18,16,0,804.0,97.0,3.1,13.0,573.0,99.42,60.33
2018,5,18,16,15,781.5,93.5,3.15,12.65,523.5,71.46,57.54
2018,5,18,16,30,759.0,90.0,3.2,12.3,474.0,70.07,56.64
2018,5,18,16,45,728.5,86.5,3.2,11.9,423.0,68.51,55.56
2018,5,18,17,0,698.0,83.0,3.2,11.5,372.0,61.26,49.39
2018,5,18,17,15,645.0,79.5,3.2,11.1,318.0,59.53,48.1
2018,5,18,17,30,592.0,76.0,3.2,10.7,264.0,57.89,46.82
2018,5,18,17,45,534.0,68.5,3.2,10.35,215.0,53.11,42.59
2018,5,18,18,0,476.0,61.0,3.2,10.0,166.0,48.24,38.1
2018,5,18,18,15,380.5,51.5,3.1,9.8,121.5,41.38,31.57
2018,5,18,18,30,285.0,42.0,3.0,9.6,77.0,32.4,22.88
2018,5,18,18,45,179.0,28.0,2.95,9.4,46.5,21.72,10.89
2018,5,18,19,0,73.0,14.0,2.9,9.2,16.0,11.95,0.0
2018,5,18,19,15,36.5,7.0,2.85,9.15,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,19,4,45,1.5,1.5,2.9,8.65,1.5,0.0,0.0
2018,5,19,5,0,3.0,3.0,2.9,8.6,3.0,3.28,0.0
2018,5,19,5,15,72.0,16.5,2.9,8.65,23.0,43.23,0.0
2018,5,19,5,30,141.0,30.0,2.9,8.7,43.0,101.66,74.08
2018,5,19,5,45,212.0,40.0,2.9,8.7,73.5,149.47,119.54
2018,5,19,6,0,283.0,50.0,2.9,8.7,104.0,205.74,170.7
2018,5,19,6,15,159.0,41.0,2.9,8.8,73.0,142.77,119.44
2018,5,19,6,30,35.0,32.0,2.9,8.9,42.0,51.85,40.33
2018,5,19,6,45,17.5,45.5,2.9,8.95,50.5,50.06,38.54
2018,5,19,7,0,0.0,59.0,2.9,9.0,59.0,48.86,36.95
2018,5,19,7,15,3.5,78.5,2.9,9.25,80.0,67.66,53.1
2018,5,19,7,30,7.0,98.0,2.9,9.5,101.0,87.7,70.08
2018,5,19,7,45,8.5,114.0,2.9,9.75,118.5,103.31,83.02
2018,5,19,8,0,10.0,130.0,2.9,10.0,136.0,119.03,95.91
2018,5,19,8,15,9.5,145.0,2.95,10.25,151.0,132.18,106.44
2018,5,19,8,30,9.0,160.0,3.0,10.5,166.0,145.26,116.83
2018,5,19,8,45,7.5,165.0,3.0,10.8,170.0,148.22,118.72
2018,5,19,9,0,6.0,170.0,3.0,11.1,174.0,151.13,120.61
2018,5,19,9,15,7.0,180.0,3.0,11.45,185.0,160.88,128.18
2018,5,19,9,30,8.0,190.0,3.0,11.8,196.0,170.62,135.69
2018,5,19,9,45,9.0,200.5,3.0,12.1,207.5,180.78,143.52
2018,5,19,10,0,10.0,211.0,3.0,12.4,219.0,190.87,151.27
2018,5,19,10,15,31.5,241.0,3.0,12.65,268.5,250.84,199.6
2018,5,19,10,30,53.0,271.0,3.0,12.9,318.0,299.0,237.7
2018,5,19,10,45,101.0,271.0,3.05,13.1,363.5,358.42,285.19
2018,5,19,11,0,149.0,271.0,3.1,13.3,409.0,413.67,328.62
2018,5,19,11,15,154.0,287.0,3.1,13.4,431.0,427.81,338.74
2018,5,19,11,30,159.0,303.0,3.1,13.5,453.0,440.38,347.81
2018,5,19,11,45,144.5,342.0,3.15,13.55,479.0,444.7,350.03
2018,5,19,12,0,130.0,381.0,3.2,13.6,505.0,459.24,359.97
2018,5,19,12,15,133.5,377.0,3.25,13.55,504.0,449.52,352.65
2018,5,19,12,30,137.0,373.0,3.3,13.5,503.0,439.07,344.84
2018,5,19,12,45,108.0,374.0,3.4,13.45,476.0,407.53,320.15
2018,5,19,13,0,79.0,375.0,3.5,13.4,449.0,373.0,293.17
2018,5,19,13,15,87.0,400.0,3.55,13.3,480.0,391.35,307.49
2018,5,19,13,30,95.0,425.0,3.6,13.2,511.0,407.52,319.85
2018,5,19,13,45,288.0,358.0,3.65,13.05,608.5,455.87,358.84
2018,5,19,14,0,481.0,291.0,3.7,12.9,706.0,484.15,379.89
2018,5,19,14,15,674.5,211.0,3.7,12.75,770.0,481.55,374.72
2018,5,19,14,30,868.0,131.0,3.7,12.6,834.0,463.38,354.29
2018,5,19,14,45,855.5,129.5,3.7,12.45,796.0,402.2,300.66
2018,5,19,15,0,843.0,128.0,3.7,12.3,758.0,343.53,248.17
2018,5,19,15,15,828.5,125.5,3.7,12.3,715.0,284.18,195.15
2018,5,19,15,30,814.0,123.0,3.7,12.3,672.0,225.89,145.05
2018,5,19,15,45,754.5,128.5,3.7,11.9,609.5,162.66,98.7
2018,5,19,16,0,695.0,134.0,3.7,11.5,547.0,112.2,73.63
2018,5,19,16,15,470.0,165.0,3.65,11.25,433.5,107.28,89.31
2018,5,19,16,30,245.0,196.0,3.6,11.0,320.0,131.21,110.69
2018,5,19,16,45,319.5,165.5,3.6,10.75,309.5,115.04,96.95
2018,5,19,17,0,394.0,135.0,3.6,10.5,299.0,92.89,77.77
2018,5,19,17,15,318.5,121.0,3.55,10.15,242.0,84.32,70.5
2018,5,19,17,30,243.0,107.0,3.5,9.8,185.0,78.39,65.45
2018,5,19,17,45,127.0,84.0,3.45,9.5,124.0,64.72,53.23
2018,5,19,18,0,11.0,61.0,3.4,9.2,63.0,49.47,39.34
2018,5,19,18,15,6.0,46.5,3.35,8.95,47.5,37.93,28.6
2018,5,19,18,30,1.0,32.0,3.3,8.7,32.0,26.34,17.67
2018,5,19,18,45,1.0,20.5,3.2,8.5,20.5,16.94,7.59
2018,5,19,19,0,1.0,9.0,3.1,8.3,9.0,7.68,0.0
2018,5,19,19,15,0.5,4.5,3.05,8.3,4.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,2.8,8.35,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,2.8,8.4,2.0,1.95,0.0
2018,5,20,5,15,0.5,4.0,2.85,8.5,4.0,3.43,0.0
2018,5,20,5,30,0.0,6.0,2.9,8.6,6.0,4.92,0.0
2018,5,20,5,45,0.0,6.5,2.9,8.7,6.5,5.33,0.0
2018,5,20,6,0,0.0,7.0,2.9,8.8,7.0,5.74,0.0
2018,5,20,6,15,0.0,12.0,2.9,8.95,12.0,9.86,3.0
2018,5,20,6,30,0.0,17.0,2.9,9.1,17.0,13.99,6.63
2018,5,20,6,45,0.0,26.5,2.9,9.3,26.5,21.85,13.49
2018,5,20,7,0,0.0,36.0,2.9,9.5,36.0,29.73,20.29
2018,5,20,7,15,0.0,39.0,2.9,9.65,39.0,32.24,22.35
2018,5,20,7,30,0.0,42.0,2.9,9.8,42.0,34.75,24.4
2018,5,20,7,45,0.0,45.0,2.9,10.0,45.0,37.26,26.43
2018,5,20,8,0,0.0,48.0,2.9,10.2,48.0,39.78,28.46
2018,5,20,8,15,0.0,64.5,2.9,10.25,64.5,53.56,40.05
2018,5,20,8,30,0.0,81.0,2.9,10.3,81.0,67.38,51.57
2018,5,20,8,45,1.5,119.0,2.9,10.3,120.0,101.49,80.03
2018,5,20,9,0,3.0,157.0,2.9,10.3,159.0,136.57,108.9
2018,5,20,9,15,3.0,151.5,2.9,10.4,153.5,131.52,104.41
2018,5,20,9,30,3.0,146.0,2.9,10.5,148.0,126.59,100.11
2018,5,20,9,45,4.0,151.5,2.9,10.6,154.5,132.35,104.68
2018,5,20,10,0,5.0,157.0,2.9,10.7,161.0,138.1,109.21
2018,5,20,10,15,8.0,185.0,2.95,10.95,192.0,165.52,131.38
2018,5,20,10,30,11.0,213.0,3.0,11.2,223.0,192.9,153.26
2018,5,20,10,45,13.5,244.0,3.0,11.4,256.5,222.31,176.54
2018,5,20,11,0,16.0,275.0,3.0,11.6,290.0,251.48,199.4
2018,5,20,11,15,19.0,292.0,3.05,11.85,310.0,268.35,212.42
2018,5,20,11,30,22.0,309.0,3.1,12.1,330.0,296.18,233.99
2018,5,20,11,45,39.0,371.0,3.15,12.35,408.5,364.93,287.37
2018,5,20,12,0,56.0,433.0,3.2,12.6,487.0,431.16,337.69
2018,5,20,12,15,66.0,445.5,3.25,12.7,508.5,444.43,347.55
2018,5,20,12,30,76.0,458.0,3.3,12.8,530.0,456.19,356.47
2018,5,20,12,45,76.5,449.5,3.35,12.9,521.5,441.28,345.09
2018,5,20,13,0,77.0,441.0,3.4,13.0,513.0,426.27,333.7
2018,5,20,13,15,75.5,418.0,3.45,12.85,487.5,398.05,312.48
2018,5,20,13,30,74.0,395.0,3.5,12.7,462.0,370.45,291.59
2018,5,20,13,45,66.5,389.5,3.55,12.55,448.5,353.59,278.7
2018,5,20,14,0,59.0,384.0,3.6,12.4,435.0,337.3,266.18
2018,5,20,14,15,49.5,358.5,3.6,12.1,400.0,306.03,242.06
2018,5,20,14,30,40.0,333.0,3.6,11.8,365.0,276.39,219.11
2018,5,20,14,45,25.0,268.5,3.65,11.55,288.0,218.74,173.73
2018,5,20,15,0,10.0,204.0,3.7,11.3,211.0,167.85,133.36
2018,5,20,15,15,17.0,217.0,3.7,11.3,228.5,177.32,141.12
2018,5,20,15,30,24.0,230.0,3.7,11.3,246.0,177.75,141.39
2018,5,20,15,45,13.5,167.0,3.65,10.75,176.0,135.36,107.63
2018,5,20,16,0,3.0,104.0,3.6,10.2,106.0,86.02,67.42
2018,5,20,16,15,1.5,83.5,3.55,10.05,84.5,69.41,56.31
2018,5,20,16,30,0.0,63.0,3.5,9.9,63.0,52.24,41.26
2018,5,20,16,45,6.5,55.0,3.5,9.7,57.5,45.64,35.54
2018,5,20,17,0,13.0,47.0,3.5,9.5,52.0,39.58,30.25
2018,5,20,17,15,122.0,75.0,3.45,9.35,114.5,55.61,44.9
2018,5,20,17,30,231.0,103.0,3.4,9.2,177.0,75.69,63.18
2018,5,20,17,45,244.5,90.0,3.35,9.1,156.0,67.16,55.52
2018,5,20,18,0,258.0,77.0,3.3,9.0,135.0,56.75,45.97
2018,5,20,18,15,205.0,60.5,3.3,8.95,99.5,46.26,36.11
2018,5,20,18,30,152.0,44.0,3.3,8.9,64.0,34.03,24.49
2018,5,20,18,45,88.0,28.5,3.25,8.85,39.0,22.28,12.06
2018,5,20,19,0,24.0,13.0,3.2,8.8,14.0,11.1,0.0
2018,5,20,19,15,12.0,6.5,3.15,8.8,7.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.0,1.85,8.7,1.0,0.0,0.0
2018,5,21,5,0,1.0,2.0,1.8,8.7,2.0,1.95,0.0
2018,5,21,5,15,63.0,18.0,1.75,8.8,24.0,42.52,0.85
2018,5,21,5,30,125.0,34.0,1.7,8.9,46.0,92.12,67.37
2018,5,21,5,45,228.5,49.5,1.65,9.0,88.0,167.46,134.16
2018,5,21,6,0,332.0,65.0,1.6,9.1,130.0,246.14,203.21
2018,5,21,6,15,189.5,67.0,1.55,9.3,106.5,179.1,149.57
2018,5,21,6,30,47.0,69.0,1.5,9.5,83.0,89.75,73.01
2018,5,21,6,45,30.5,99.5,1.4,9.7,109.0,112.52,92.33
2018,5,21,7,0,14.0,130.0,1.3,9.9,135.0,124.77,101.97
2018,5,21,7,15,30.0,159.0,1.25,10.25,172.5,175.22,144.11
2018,5,21,7,30,46.0,188.0,1.2,10.6,210.0,217.72,178.6
2018,5,21,7,45,55.5,212.0,1.1,10.95,241.5,250.42,204.2
2018,5,21,8,0,65.0,236.0,1.0,11.3,273.0,283.49,229.56
2018,5,21,8,15,59.5,252.5,1.0,11.85,288.5,295.71,237.6
2018,5,21,8,30,54.0,269.0,1.0,12.4,304.0,307.37,245.23
2018,5,21,8,45,49.5,283.5,1.0,12.9,317.5,317.29,251.53
2018,5,21,9,0,45.0,298.0,1.0,13.4,331.0,326.78,257.48
2018,5,21,9,15,82.0,332.0,1.05,13.85,395.5,395.59,309.96
2018,5,21,9,30,119.0,366.0,1.1,14.3,460.0,483.72,374.73
2018,5,21,9,45,227.0,364.5,1.2,14.8,553.5,603.28,462.66
2018,5,21,10,0,335.0,363.0,1.3,15.3,647.0,704.16,534.4
2018,5,21,10,15,461.0,322.5,1.4,15.6,727.0,799.66,601.77
2018,5,21,10,30,587.0,282.0,1.5,15.9,807.0,879.22,657.07
2018,5,21,10,45,691.0,235.0,1.6,16.2,866.0,925.95,689.67
2018,5,21,11,0,795.0,188.0,1.7,16.5,925.0,957.22,709.72
2018,5,21,11,15,849.5,161.0,1.8,16.65,958.0,965.83,715.48
2018,5,21,11,30,904.0,134.0,1.9,16.8,991.0,957.39,710.36
2018,5,21,11,45,837.0,171.0,2.0,16.95,968.0,918.96,685.54
2018,5,21,12,0,770.0,208.0,2.1,17.1,945.0,866.44,651.18
2018,5,21,12,15,704.5,234.0,2.25,17.05,907.0,813.51,615.16
2018,5,21,12,30,639.0,260.0,2.4,17.0,869.0,753.14,572.93
2018,5,21,12,45,466.0,312.5,2.5,16.95,754.0,636.29,487.45
2018,5,21,13,0,293.0,365.0,2.6,16.9,639.0,524.92,404.07
2018,5,21,13,15,227.0,342.5,2.65,16.75,552.5,442.8,342.94
2018,5,21,13,30,161.0,320.0,2.7,16.6,466.0,366.75,285.06
2018,5,21,13,45,332.5,263.0,2.8,16.4,554.0,408.3,318.4
2018,5,21,14,0,504.0,206.0,2.9,16.2,642.0,429.84,333.94
2018,5,21,14,15,679.5,168.0,2.95,16.0,733.5,450.56,346.1
2018,5,21,14,30,855.0,130.0,3.0,15.8,825.0,456.87,344.27
2018,5,21,14,45,845.5,127.0,3.05,15.55,788.0,396.44,292.19
2018,5,21,15,0,836.0,124.0,3.1,15.3,751.0,338.32,241.06
2018,5,21,15,15,822.0,121.0,3.1,15.3,708.5,279.35,189.09
2018,5,21,15,30,808.0,118.0,3.1,15.3,666.0,221.38,139.88
2018,5,21,15,45,792.0,113.5,3.15,14.6,619.5,163.35,96.57
2018,5,21,16,0,776.0,109.0,3.2,13.9,573.0,107.07,66.64
2018,5,21,16,15,755.0,104.5,3.2,13.4,524.0,78.6,63.58
2018,5,21,16,30,734.0,100.0,3.2,12.9,475.0,70.14,56.53
2018,5,21,16,45,705.0,94.5,3.2,12.45,424.0,67.66,54.67
2018,5,21,17,0,676.0,89.0,3.2,12.0,373.0,65.05,52.65
2018,5,21,17,15,623.5,85.0,3.2,11.5,319.5,63.16,51.26
2018,5,21,17,30,571.0,81.0,3.2,11.0,266.0,61.33,49.85
2018,5,21,17,45,512.5,73.0,3.2,10.45,217.0,56.32,45.47
2018,5,21,18,0,454.0,65.0,3.2,9.9,168.0,51.19,40.81
2018,5,21,18,15,368.0,55.0,3.15,9.6,125.0,42.04,32.26
2018,5,21,18,30,282.0,45.0,3.1,9.3,82.0,34.59,24.99
2018,5,21,18,45,172.5,30.5,3.05,8.95,50.0,23.58,13.37
2018,5,21,19,0,63.0,16.0,3.0,8.6,18.0,13.66,0.0
2018,5,21,19,15,31.5,8.0,2.95,8.55,9.0,6.83,0.0
2018,5,21,19,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,2.1,8.55,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,2.1,8.6,1.0,0.85,0.0
2018,5,22,5,15,0.0,4.0,2.15,8.75,4.0,3.28,0.0
2018,5,22,5,30,0.0,7.0,2.2,8.9,7.0,5.74,0.0
2018,5,22,5,45,0.0,10.5,2.2,9.0,10.5,8.62,1.76
2018,5,22,6,0,0.0,14.0,2.2,9.1,14.0,11.51,4.38
2018,5,22,6,15,0.0,20.0,2.2,9.3,20.0,16.46,8.78
2018,5,22,6,30,0.0,26.0,2.2,9.5,26.0,21.43,13.14
2018,5,22,6,45,0.0,46.0,2.2,9.65,46.0,38.03,27.58
2018,5,22,7,0,0.0,66.0,2.2,9.8,66.0,54.7,41.88
2018,5,22,7,15,0.0,75.5,2.15,10.1,75.5,62.64,48.48
2018,5,22,7,30,0.0,85.0,2.1,10.4,85.0,70.66,55.06
2018,5,22,7,45,0.0,97.0,2.1,10.65,97.0,81.13,63.66
2018,5,22,8,0,0.0,109.0,2.1,10.9,109.0,91.63,72.18
2018,5,22,8,15,0.5,125.0,2.1,11.25,125.5,106.16,83.97
2018,5,22,8,30,1.0,141.0,2.1,11.6,142.0,120.75,95.68
2018,5,22,8,45,2.5,153.0,2.05,11.95,155.0,132.67,105.11
2018,5,22,9,0,4.0,165.0,2.0,12.3,168.0,144.65,114.52
2018,5,22,9,15,6.5,183.0,2.05,12.6,188.0,163.0,129.1
2018,5,22,9,30,9.0,201.0,2.1,12.9,208.0,181.38,143.56
2018,5,22,9,45,11.5,221.0,2.15,13.2,230.5,201.55,159.32
2018,5,22,10,0,14.0,241.0,2.2,13.5,253.0,221.64,174.88
2018,5,22,10,15,16.5,266.0,2.25,13.7,280.5,246.12,193.82
2018,5,22,10,30,19.0,291.0,2.3,13.9,308.0,270.38,212.43
2018,5,22,10,45,20.5,310.5,2.35,14.05,329.0,288.43,226.09
2018,5,22,11,0,22.0,330.0,2.4,14.2,350.0,306.17,239.46
2018,5,22,11,15,21.5,329.0,2.45,14.25,349.0,303.37,237.06
2018,5,22,11,30,21.0,328.0,2.5,14.3,348.0,300.5,234.71
2018,5,22,11,45,20.0,323.0,2.55,14.35,342.0,293.6,229.27
2018,5,22,12,0,19.0,318.0,2.6,14.4,336.0,286.69,223.87
2018,5,22,12,15,23.5,335.0,2.6,14.4,357.5,311.18,242.86
2018,5,22,12,30,28.0,352.0,2.6,14.4,379.0,325.71,254.01
2018,5,22,12,45,48.0,358.0,2.65,14.35,403.5,341.57,266.76
2018,5,22,13,0,68.0,364.0,2.7,14.3,428.0,355.4,277.82
2018,5,22,13,15,87.0,362.5,2.7,14.2,442.5,360.23,281.86
2018,5,22,13,30,106.0,361.0,2.7,14.1,457.0,364.69,285.49
2018,5,22,13,45,254.5,306.5,2.75,14.0,529.0,395.91,310.83
2018,5,22,14,0,403.0,252.0,2.8,13.9,601.0,413.02,323.4
2018,5,22,14,15,636.0,186.5,2.8,13.75,714.5,444.02,343.93
2018,5,22,14,30,869.0,121.0,2.8,13.6,828.0,456.03,345.95
2018,5,22,14,45,859.0,118.5,2.8,13.45,791.0,398.69,295.58
2018,5,22,15,0,849.0,116.0,2.8,13.3,754.0,341.24,244.45
2018,5,22,15,15,835.5,114.0,2.8,13.3,712.0,277.46,188.31
2018,5,22,15,30,822.0,112.0,2.8,13.3,670.0,219.61,138.8
2018,5,22,15,45,792.0,109.5,2.8,12.9,617.0,160.71,94.93
2018,5,22,16,0,762.0,107.0,2.8,12.5,564.0,105.24,65.61
2018,5,22,16,15,704.0,107.0,2.75,12.2,501.0,72.39,58.41
2018,5,22,16,30,646.0,107.0,2.7,11.9,438.0,73.39,59.61
2018,5,22,16,45,587.0,104.0,2.7,11.65,381.0,72.53,59.14
2018,5,22,17,0,528.0,101.0,2.7,11.4,324.0,71.78,58.76
2018,5,22,17,15,509.0,94.0,2.7,11.05,285.5,68.57,56.18
2018,5,22,17,30,490.0,87.0,2.7,10.7,247.0,65.16,53.35
2018,5,22,17,45,449.0,77.5,2.7,10.35,204.5,57.73,46.76
2018,5,22,18,0,408.0,68.0,2.7,10.0,162.0,51.25,40.86
2018,5,22,18,15,334.5,56.5,2.6,9.75,121.0,42.95,33.08
2018,5,22,18,30,261.0,45.0,2.5,9.5,80.0,34.49,24.93
2018,5,22,18,45,174.0,31.0,2.45,9.25,50.0,23.96,13.91
2018,5,22,19,0,87.0,17.0,2.4,9.0,20.0,14.51,0.0
2018,5,22,19,15,43.5,8.5,2.4,9.0,10.0,7.26,0.0
2018,5,22,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.5,1.7,8.6,1.5,0.0,0.0
2018,5,23,5,0,0.0,3.0,1.7,8.6,3.0,2.56,0.0
2018,5,23,5,15,18.0,12.0,1.7,8.75,14.0,17.71,0.0
2018,5,23,5,30,36.0,21.0,1.7,8.9,25.0,35.36,22.97
2018,5,23,5,45,31.5,32.5,1.75,9.0,37.0,47.29,34.73
2018,5,23,6,0,27.0,44.0,1.8,9.1,49.0,51.94,39.56
2018,5,23,6,15,13.5,62.0,1.8,9.25,64.5,59.68,46.57
2018,5,23,6,30,0.0,80.0,1.8,9.4,80.0,68.86,54.41
2018,5,23,6,45,11.0,107.5,1.8,9.6,112.0,101.38,82.46
2018,5,23,7,0,22.0,135.0,1.8,9.8,144.0,134.96,110.93
2018,5,23,7,15,15.5,145.5,1.8,10.05,152.0,139.66,114.19
2018,5,23,7,30,9.0,156.0,1.8,10.3,160.0,143.95,117.05
2018,5,23,7,45,6.5,159.5,1.85,10.55,162.5,144.23,116.68
2018,5,23,8,0,4.0,163.0,1.9,10.8,165.0,144.61,116.4
2018,5,23,8,15,4.5,168.5,1.95,11.05,171.0,149.45,119.94
2018,5,23,8,30,5.0,174.0,2.0,11.3,177.0,154.43,123.57
2018,5,23,8,45,6.5,186.0,2.05,11.6,190.5,166.38,132.91
2018,5,23,9,0,8.0,198.0,2.1,11.9,204.0,178.36,142.19
2018,5,23,9,15,8.5,201.0,2.1,12.2,207.5,181.19,143.99
2018,5,23,9,30,9.0,204.0,2.1,12.5,211.0,184.05,145.86
2018,5,23,9,45,11.0,221.5,2.15,12.85,230.5,201.47,159.42
2018,5,23,10,0,13.0,239.0,2.2,13.2,250.0,218.8,172.77
2018,5,23,10,15,17.0,272.0,2.2,13.4,287.0,251.97,198.61
2018,5,23,10,30,21.0,305.0,2.2,13.6,324.0,284.94,223.93
2018,5,23,10,45,17.5,280.0,2.25,13.85,296.0,258.06,202.43
2018,5,23,11,0,14.0,255.0,2.3,14.1,268.0,231.7,181.49
2018,5,23,11,15,13.5,244.0,2.3,14.2,256.5,220.83,172.84
2018,5,23,11,30,13.0,233.0,2.3,14.3,245.0,210.04,164.22
2018,5,23,11,45,13.0,233.5,2.3,14.45,245.5,209.67,163.8
2018,5,23,12,0,13.0,234.0,2.3,14.6,246.0,209.2,163.29
2018,5,23,12,15,12.5,229.5,2.3,14.6,241.0,203.96,159.13
2018,5,23,12,30,12.0,225.0,2.3,14.6,236.0,198.71,155.0
2018,5,23,12,45,12.0,222.5,2.3,14.65,233.5,195.54,152.5
2018,5,23,13,0,12.0,220.0,2.3,14.7,231.0,192.34,149.98
2018,5,23,13,15,12.0,220.0,2.35,14.7,231.0,191.17,149.13
2018,5,23,13,30,12.0,220.0,2.4,14.7,231.0,189.94,148.24
2018,5,23,13,45,176.5,192.5,2.4,14.65,346.0,260.78,206.04
2018,5,23,14,0,341.0,165.0,2.4,14.6,461.0,312.41,245.83
2018,5,23,14,15,633.5,128.5,2.4,14.5,654.0,400.32,309.98
2018,5,23,14,30,926.0,92.0,2.4,14.4,847.0,457.81,345.07
2018,5,23,14,45,901.5,93.0,2.45,14.3,800.5,395.14,290.56
2018,5,23,15,0,877.0,94.0,2.5,14.2,754.0,333.89,236.84
2018,5,23,15,15,740.0,101.5,2.5,14.2,636.5,246.08,166.32
2018,5,23,15,30,603.0,109.0,2.5,14.2,519.0,179.67,115.67
2018,5,23,15,45,501.5,113.0,2.55,13.85,438.0,124.93,77.29
2018,5,23,16,0,400.0,117.0,2.6,13.5,357.0,87.47,58.62
2018,5,23,16,15,333.0,120.5,2.6,13.2,309.0,77.88,62.99
2018,5,23,16,30,266.0,124.0,2.6,12.9,261.0,80.56,65.66
2018,5,23,16,45,434.5,103.0,2.6,12.6,299.0,69.66,56.37
2018,5,23,17,0,603.0,82.0,2.6,12.3,337.0,59.1,47.28
2018,5,23,17,15,647.5,72.0,2.6,11.9,313.0,53.85,42.84
2018,5,23,17,30,692.0,62.0,2.6,11.5,289.0,52.27,41.62
2018,5,23,17,45,639.0,57.0,2.6,11.1,238.5,44.71,34.9
2018,5,23,18,0,586.0,52.0,2.6,10.7,188.0,41.35,31.83
2018,5,23,18,15,457.0,45.0,2.6,10.3,135.0,35.94,26.75
2018,5,23,18,30,328.0,38.0,2.6,9.9,82.0,30.68,21.56
2018,5,23,18,45,231.0,27.0,2.55,9.55,52.0,22.06,12.54
2018,5,23,19,0,134.0,16.0,2.5,9.2,22.0,13.66,0.0
2018,5,23,19,15,67.0,8.0,2.5,9.05,11.0,6.83,0.0
2018,5,23,19,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,1.4,7.9,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,1.4,8.0,1.0,0.85,0.0
2018,5,24,5,15,39.5,8.5,1.35,8.2,12.5,26.49,4.21
2018,5,24,5,30,79.0,16.0,1.3,8.4,24.0,56.26,39.68
2018,5,24,5,45,274.5,35.0,1.25,8.65,86.0,171.52,137.62
2018,5,24,6,0,470.0,54.0,1.2,8.9,148.0,300.31,247.14
2018,5,24,6,15,273.5,37.0,1.15,9.25,95.5,202.44,169.29
2018,5,24,6,30,77.0,20.0,1.1,9.6,43.0,72.81,58.9
2018,5,24,6,45,38.5,34.5,1.05,9.9,46.0,57.86,45.61
2018,5,24,7,0,0.0,49.0,1.0,10.2,49.0,40.53,29.59
2018,5,24,7,15,0.0,46.5,1.0,10.55,46.5,38.47,27.67
2018,5,24,7,30,0.0,44.0,1.0,10.9,44.0,36.41,25.74
2018,5,24,7,45,0.0,63.0,1.0,11.3,63.0,52.25,39.08
2018,5,24,8,0,0.0,82.0,1.0,11.7,82.0,68.15,52.26
2018,5,24,8,15,0.0,97.5,1.0,12.05,97.5,81.33,62.99
2018,5,24,8,30,0.0,113.0,1.0,12.4,113.0,94.88,73.91
2018,5,24,8,45,1.0,130.0,1.05,12.75,130.5,110.71,86.63
2018,5,24,9,0,2.0,147.0,1.1,13.1,148.0,126.62,99.27
2018,5,24,9,15,3.0,151.5,1.15,13.4,153.5,131.45,102.86
2018,5,24,9,30,4.0,156.0,1.2,13.7,159.0,136.31,106.5
