Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,9,0,906.0,88.0,1.4,19.6,755.0,938.56,692.89
2018,6,3,9,15,913.0,91.0,1.45,20.0,793.0,961.8,705.81
2018,6,3,9,30,920.0,94.0,1.5,20.4,831.0,981.5,716.54
2018,6,3,9,45,924.0,97.0,1.55,20.8,863.5,994.64,723.16
2018,6,3,10,0,928.0,100.0,1.6,21.2,896.0,1003.95,727.5
2018,6,3,10,15,934.0,101.0,1.7,21.45,923.0,1009.23,730.56
2018,6,3,10,30,940.0,102.0,1.8,21.7,950.0,1010.61,731.26
2018,6,3,10,45,944.0,102.5,1.85,21.95,970.0,1005.66,727.39
2018,6,3,11,0,948.0,103.0,1.9,22.2,990.0,996.8,721.2
2018,6,3,11,15,950.5,103.5,1.95,22.4,1003.0,982.67,711.89
2018,6,3,11,30,953.0,104.0,2.0,22.6,1016.0,964.75,700.27
2018,6,3,11,45,954.5,104.0,2.05,22.75,1022.0,941.81,685.58
2018,6,3,12,0,956.0,104.0,2.1,22.9,1028.0,915.38,668.64
2018,6,3,12,15,955.0,104.0,2.2,22.9,1025.5,883.54,648.92
2018,6,3,12,30,954.0,104.0,2.3,22.9,1023.0,848.63,626.96
2018,6,3,12,45,932.0,116.0,2.35,22.85,1006.5,804.96,598.55
2018,6,3,13,0,910.0,128.0,2.4,22.8,990.0,759.65,567.38
2018,6,3,13,15,875.0,143.5,2.45,22.7,960.5,707.0,529.58
2018,6,3,13,30,840.0,159.0,2.5,22.6,931.0,658.77,493.93
2018,6,3,13,45,860.5,144.5,2.55,22.45,917.5,612.78,459.69
2018,6,3,14,0,881.0,130.0,2.6,22.3,904.0,567.2,424.26
2018,6,3,14,15,889.0,121.5,2.6,22.1,879.5,516.19,383.32
2018,6,3,14,30,897.0,113.0,2.6,21.9,855.0,462.67,339.01
2018,6,3,14,45,850.0,129.0,2.65,21.7,807.5,400.86,288.07
2018,6,3,15,0,803.0,145.0,2.7,21.5,760.0,346.09,241.94
2018,6,3,15,15,813.0,130.0,2.7,21.5,723.5,286.77,190.59
2018,6,3,15,30,823.0,115.0,2.7,21.5,687.0,225.78,139.21
2018,6,3,15,45,826.0,103.0,2.7,20.9,645.0,164.64,92.95
2018,6,3,16,0,829.0,91.0,2.7,20.3,603.0,103.07,57.54
2018,6,3,16,15,812.5,86.0,2.7,19.85,553.5,66.06,51.16
2018,6,3,16,30,796.0,81.0,2.7,19.4,504.0,63.5,49.28
2018,6,3,16,45,781.5,76.0,2.7,18.95,457.0,60.78,47.21
2018,6,3,17,0,767.0,71.0,2.7,18.5,410.0,57.88,44.97
2018,6,3,17,15,738.5,68.0,2.65,17.85,361.0,56.18,43.78
2018,6,3,17,30,710.0,65.0,2.6,17.2,312.0,54.47,42.54
2018,6,3,17,45,663.0,59.5,2.55,16.55,261.0,50.53,39.25
2018,6,3,18,0,616.0,54.0,2.5,15.9,210.0,42.73,32.42
2018,6,3,18,15,544.0,48.0,2.4,15.2,163.0,38.42,28.52
2018,6,3,18,30,472.0,42.0,2.3,14.5,116.0,34.14,24.43
2018,6,3,18,45,357.0,33.5,2.2,13.8,78.0,27.57,17.96
2018,6,3,19,0,242.0,25.0,2.1,13.1,40.0,21.02,6.82
2018,6,3,19,15,127.5,13.5,2.1,12.75,21.0,11.52,0.0
2018,6,3,19,30,13.0,2.0,2.1,12.4,2.0,0.0,0.0
2018,6,3,19,45,6.5,1.0,2.05,12.1,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,4,4,45,58.0,6.5,2.5,9.75,8.0,0.0,0.0
2018,6,4,5,0,116.0,13.0,2.6,9.9,16.0,37.61,0.0
2018,6,4,5,15,257.5,23.5,2.65,10.2,48.0,112.23,62.43
2018,6,4,5,30,399.0,34.0,2.7,10.5,80.0,192.7,145.79
2018,6,4,5,45,487.5,41.0,2.75,10.85,124.5,259.84,207.38
2018,6,4,6,0,576.0,48.0,2.8,11.2,169.0,336.07,275.23
2018,6,4,6,15,632.0,52.5,2.85,11.65,218.5,399.12,330.77
2018,6,4,6,30,688.0,57.0,2.9,12.1,268.0,469.03,389.75
2018,6,4,6,45,726.0,60.5,3.0,12.6,319.5,530.55,439.92
2018,6,4,7,0,764.0,64.0,3.1,13.1,371.0,593.65,489.52
2018,6,4,7,15,792.0,67.5,3.1,13.45,423.0,650.9,532.46
2018,6,4,7,30,820.0,71.0,3.1,13.8,475.0,708.05,572.74
2018,6,4,7,45,840.5,73.5,3.15,14.2,525.5,750.85,601.57
2018,6,4,8,0,861.0,76.0,3.2,14.6,576.0,798.63,633.64
2018,6,4,8,15,877.0,78.0,3.2,14.9,623.5,840.32,660.71
2018,6,4,8,30,893.0,80.0,3.2,15.2,671.0,879.75,685.84
2018,6,4,8,45,905.0,82.0,3.2,15.5,715.0,913.03,706.37
2018,6,4,9,0,917.0,84.0,3.2,15.8,759.0,943.32,724.7
2018,6,4,9,15,923.5,87.0,3.25,15.95,797.5,966.37,738.75
2018,6,4,9,30,930.0,90.0,3.3,16.1,836.0,985.82,750.44
2018,6,4,9,45,933.0,93.5,3.3,16.3,868.0,998.74,757.25
2018,6,4,10,0,936.0,97.0,3.3,16.5,900.0,1007.75,761.56
2018,6,4,10,15,942.0,98.5,3.3,16.55,928.0,1013.64,764.34
2018,6,4,10,30,948.0,100.0,3.3,16.6,956.0,1015.59,764.62
2018,6,4,10,45,953.0,100.0,3.3,16.7,976.5,1011.12,760.6
2018,6,4,11,0,958.0,100.0,3.3,16.8,997.0,1002.71,754.12
2018,6,4,11,15,960.5,101.0,3.35,16.75,1010.5,989.0,745.03
2018,6,4,11,30,963.0,102.0,3.4,16.7,1024.0,971.46,733.45
2018,6,4,11,45,964.5,102.0,3.45,16.7,1030.0,948.39,718.01
2018,6,4,12,0,966.0,102.0,3.5,16.7,1036.0,921.79,700.18
2018,6,4,12,15,965.5,102.0,3.55,16.65,1034.0,890.14,678.95
2018,6,4,12,30,965.0,102.0,3.6,16.6,1032.0,855.37,655.44
2018,6,4,12,45,963.5,101.5,3.65,16.55,1022.0,816.43,628.82
2018,6,4,13,0,962.0,101.0,3.7,16.5,1012.0,774.72,599.45
2018,6,4,13,15,959.0,100.0,3.7,16.35,995.0,728.96,565.09
2018,6,4,13,30,956.0,99.0,3.7,16.2,978.0,680.87,528.14
2018,6,4,13,45,952.0,97.5,3.75,16.1,954.0,629.67,487.88
2018,6,4,14,0,948.0,96.0,3.8,16.0,930.0,576.64,444.98
2018,6,4,14,15,941.5,95.5,3.8,15.8,899.5,521.59,399.19
2018,6,4,14,30,935.0,95.0,3.8,15.6,869.0,465.38,351.04
2018,6,4,14,45,926.5,93.5,3.8,15.45,832.5,406.81,299.65
2018,6,4,15,0,918.0,92.0,3.8,15.3,796.0,347.83,246.91
2018,6,4,15,15,907.0,90.0,3.8,15.3,754.0,287.72,193.16
2018,6,4,15,30,896.0,88.0,3.8,15.3,712.0,227.99,141.6
2018,6,4,15,45,880.5,86.0,3.75,14.8,665.5,168.35,96.03
2018,6,4,16,0,865.0,84.0,3.7,14.3,619.0,110.1,63.61
2018,6,4,16,15,847.0,81.5,3.7,14.0,570.0,72.74,58.22
2018,6,4,16,30,829.0,79.0,3.7,13.7,521.0,62.6,49.64
2018,6,4,16,45,804.0,76.5,3.65,13.4,470.0,61.43,48.87
2018,6,4,17,0,779.0,74.0,3.6,13.1,419.0,60.24,48.06
2018,6,4,17,15,744.5,70.0,3.6,12.65,366.5,57.77,46.13
2018,6,4,17,30,710.0,66.0,3.6,12.2,314.0,55.24,44.1
2018,6,4,17,45,660.0,61.5,3.55,11.8,263.0,47.88,37.64
2018,6,4,18,0,610.0,57.0,3.5,11.4,212.0,45.0,35.08
2018,6,4,18,15,534.0,50.5,3.4,11.0,164.5,40.36,30.78
2018,6,4,18,30,458.0,44.0,3.3,10.6,117.0,35.74,26.28
2018,6,4,18,45,338.0,35.5,3.25,10.25,79.0,29.24,19.75
2018,6,4,19,0,218.0,27.0,3.2,9.9,41.0,21.08,7.68
2018,6,4,19,15,114.0,14.5,3.1,9.75,21.5,12.38,0.0
2018,6,4,19,30,10.0,2.0,3.0,9.6,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,2.95,9.45,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,6,5,4,45,36.0,6.5,2.95,8.75,7.5,0.0,0.0
2018,6,5,5,0,72.0,13.0,3.0,8.9,15.0,27.49,0.0
2018,6,5,5,15,192.5,27.5,3.1,9.05,46.5,97.05,54.92
2018,6,5,5,30,313.0,42.0,3.2,9.2,78.0,169.81,129.57
2018,6,5,5,45,386.5,51.5,3.25,9.35,118.0,229.38,184.66
2018,6,5,6,0,460.0,61.0,3.3,9.5,158.0,296.52,245.22
2018,6,5,6,15,521.0,69.5,3.3,9.75,207.5,363.18,304.03
2018,6,5,6,30,582.0,78.0,3.3,10.0,257.0,434.92,365.19
2018,6,5,6,45,643.5,82.0,3.3,10.2,313.0,506.58,424.46
2018,6,5,7,0,705.0,86.0,3.3,10.4,369.0,582.1,484.88
2018,6,5,7,15,737.5,90.0,3.25,10.7,421.5,640.69,529.7
2018,6,5,7,30,770.0,94.0,3.2,11.0,474.0,696.66,570.5
2018,6,5,7,45,795.0,97.0,3.2,11.35,525.0,748.69,606.63
2018,6,5,8,0,820.0,100.0,3.2,11.7,576.0,799.67,641.24
2018,6,5,8,15,839.0,102.0,3.15,12.0,624.0,843.06,669.5
2018,6,5,8,30,858.0,104.0,3.1,12.3,672.0,884.34,695.84
2018,6,5,8,45,852.0,113.0,3.1,12.65,708.5,908.71,710.07
2018,6,5,9,0,846.0,122.0,3.1,13.0,745.0,929.22,721.7
2018,6,5,9,15,862.5,121.5,3.05,13.25,785.5,945.47,730.28
2018,6,5,9,30,879.0,121.0,3.0,13.5,826.0,969.49,744.29
2018,6,5,9,45,916.5,109.0,3.0,13.75,870.5,998.51,762.0
2018,6,5,10,0,954.0,97.0,3.0,14.0,915.0,1024.3,777.38
2018,6,5,10,15,842.0,151.0,2.95,14.2,889.5,982.29,746.66
2018,6,5,10,30,730.0,205.0,2.9,14.4,864.0,931.1,710.29
2018,6,5,10,45,619.0,261.5,2.9,14.6,829.0,870.92,666.22
2018,6,5,11,0,508.0,318.0,2.9,14.8,794.0,805.83,617.12
2018,6,5,11,15,464.0,342.0,2.9,14.9,781.0,774.39,593.46
2018,6,5,11,30,420.0,366.0,2.9,15.0,768.0,741.23,568.26
2018,6,5,11,45,686.0,242.0,2.95,15.05,903.5,848.17,650.32
2018,6,5,12,0,952.0,118.0,3.0,15.1,1039.0,923.56,703.03
2018,6,5,12,15,965.5,108.5,3.05,15.05,1041.0,895.53,683.53
2018,6,5,12,30,979.0,99.0,3.1,15.0,1043.0,863.66,662.18
2018,6,5,12,45,973.0,101.5,3.15,14.9,1032.0,823.46,634.96
2018,6,5,13,0,967.0,104.0,3.2,14.8,1021.0,780.7,605.06
2018,6,5,13,15,964.5,103.0,3.2,14.65,1004.0,735.1,570.91
2018,6,5,13,30,962.0,102.0,3.2,14.5,987.0,687.1,534.1
2018,6,5,13,45,951.0,104.5,3.25,14.4,960.5,634.77,493.03
2018,6,5,14,0,940.0,107.0,3.3,14.3,934.0,581.2,449.78
2018,6,5,14,15,893.0,125.0,3.3,14.1,889.0,521.12,400.41
2018,6,5,14,30,846.0,143.0,3.3,13.9,844.0,461.62,350.5
2018,6,5,14,45,879.0,120.5,3.3,13.75,821.0,409.69,304.08
2018,6,5,15,0,912.0,98.0,3.3,13.6,798.0,350.84,250.62
2018,6,5,15,15,910.0,92.5,3.3,13.6,759.5,290.75,196.46
2018,6,5,15,30,908.0,87.0,3.3,13.6,721.0,230.04,143.51
2018,6,5,15,45,894.0,85.0,3.25,13.25,674.5,169.91,97.15
2018,6,5,16,0,880.0,83.0,3.2,12.9,628.0,110.98,63.96
2018,6,5,16,15,849.0,83.0,3.2,12.65,574.0,73.74,59.39
2018,6,5,16,30,818.0,83.0,3.2,12.4,520.0,65.16,52.15
2018,6,5,16,45,806.5,77.0,3.15,12.2,472.5,61.8,49.42
2018,6,5,17,0,795.0,71.0,3.1,12.0,425.0,58.19,46.45
2018,6,5,17,15,752.0,69.0,3.1,11.65,370.5,57.05,45.67
2018,6,5,17,30,709.0,67.0,3.1,11.3,316.0,56.0,44.95
2018,6,5,17,45,646.5,63.5,3.05,10.95,262.5,49.23,39.0
2018,6,5,18,0,584.0,60.0,3.0,10.6,209.0,47.13,37.13
2018,6,5,18,15,513.0,53.0,2.95,10.25,163.0,42.24,32.59
2018,6,5,18,30,442.0,46.0,2.9,9.9,117.0,37.33,27.81
2018,6,5,18,45,296.5,35.5,2.8,9.55,76.0,29.05,19.7
2018,6,5,19,0,151.0,25.0,2.7,9.2,35.0,19.41,7.19
2018,6,5,19,15,81.5,13.5,2.7,9.05,18.5,11.52,0.0
2018,6,5,19,30,12.0,2.0,2.7,8.9,2.0,0.0,0.0
2018,6,5,19,45,6.0,1.0,2.65,8.8,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,6,6,4,45,0.5,1.5,2.5,9.15,1.5,0.0,0.0
2018,6,6,5,0,1.0,3.0,2.5,9.2,3.0,2.79,0.0
2018,6,6,5,15,1.0,7.5,2.5,9.35,7.5,6.44,0.0
2018,6,6,5,30,1.0,12.0,2.5,9.5,12.0,10.2,2.91
2018,6,6,5,45,1.5,18.5,2.5,9.6,18.5,15.82,7.99
2018,6,6,6,0,2.0,25.0,2.5,9.7,25.0,21.51,13.1
2018,6,6,6,15,5.0,42.0,2.5,9.9,43.0,37.24,26.93
2018,6,6,6,30,8.0,59.0,2.5,10.1,61.0,53.34,40.96
2018,6,6,6,45,13.0,68.0,2.5,10.25,72.5,68.18,53.81
2018,6,6,7,0,18.0,77.0,2.5,10.4,84.0,80.29,64.17
2018,6,6,7,15,9.0,75.5,2.5,10.65,79.0,68.94,53.96
2018,6,6,7,30,0.0,74.0,2.5,10.9,74.0,61.41,47.02
2018,6,6,7,45,0.5,79.5,2.5,11.15,80.0,66.42,51.07
2018,6,6,8,0,1.0,85.0,2.5,11.4,86.0,71.48,55.11
2018,6,6,8,15,0.5,88.0,2.55,11.7,88.5,73.63,56.64
2018,6,6,8,30,0.0,91.0,2.6,12.0,91.0,75.77,58.16
2018,6,6,8,45,3.0,132.5,2.6,12.35,134.5,114.61,90.2
2018,6,6,9,0,6.0,174.0,2.6,12.7,178.0,154.24,122.31
2018,6,6,9,15,6.5,176.0,2.6,12.95,181.0,156.33,123.56
2018,6,6,9,30,7.0,178.0,2.6,13.2,184.0,158.44,124.93
2018,6,6,9,45,10.0,210.5,2.65,13.5,219.0,190.11,150.11
2018,6,6,10,0,13.0,243.0,2.7,13.8,254.0,221.81,174.94
2018,6,6,10,15,15.0,264.0,2.75,13.95,277.0,242.09,190.6
2018,6,6,10,30,17.0,285.0,2.8,14.1,300.0,262.19,206.05
2018,6,6,10,45,16.0,277.0,2.85,14.25,291.5,253.3,198.72
2018,6,6,11,0,15.0,269.0,2.9,14.4,283.0,244.49,191.57
2018,6,6,11,15,15.0,270.5,2.9,14.45,284.5,244.98,191.81
2018,6,6,11,30,15.0,272.0,2.9,14.5,286.0,245.36,191.96
2018,6,6,11,45,16.5,286.5,2.95,14.55,302.0,258.17,201.9
2018,6,6,12,0,18.0,301.0,3.0,14.6,318.0,270.61,211.5
2018,6,6,12,15,17.5,299.0,3.05,14.55,315.5,266.92,208.61
2018,6,6,12,30,17.0,297.0,3.1,14.5,313.0,263.16,205.74
2018,6,6,12,45,16.5,290.0,3.15,14.5,305.5,255.18,199.56
2018,6,6,13,0,16.0,283.0,3.2,14.5,298.0,247.25,193.43
2018,6,6,13,15,17.0,290.0,3.2,14.4,306.0,251.85,197.19
2018,6,6,13,30,18.0,297.0,3.2,14.3,314.0,256.11,200.67
2018,6,6,13,45,156.0,270.5,3.2,14.25,408.5,309.61,244.12
2018,6,6,14,0,294.0,244.0,3.2,14.2,503.0,348.51,274.05
2018,6,6,14,15,507.0,212.0,3.2,14.1,640.5,402.02,312.76
2018,6,6,14,30,720.0,180.0,3.2,14.0,778.0,434.01,331.17
2018,6,6,14,45,775.5,156.5,3.2,13.9,775.0,395.7,295.17
2018,6,6,15,0,831.0,133.0,3.2,13.8,772.0,346.91,249.65
2018,6,6,15,15,789.0,140.0,3.2,13.8,720.5,289.61,199.86
2018,6,6,15,30,747.0,147.0,3.2,13.8,669.0,229.72,150.02
2018,6,6,15,45,731.0,142.0,3.2,13.45,625.0,174.9,107.91
2018,6,6,16,0,715.0,137.0,3.2,13.1,581.0,121.84,76.95
2018,6,6,16,15,654.0,139.5,3.25,12.85,520.5,91.38,74.71
2018,6,6,16,30,593.0,142.0,3.3,12.6,460.0,95.09,78.33
2018,6,6,16,45,575.5,132.0,3.3,12.3,415.5,90.85,74.98
2018,6,6,17,0,558.0,122.0,3.3,12.0,371.0,86.25,71.3
2018,6,6,17,15,477.0,118.0,3.3,11.7,312.5,83.2,68.94
2018,6,6,17,30,396.0,114.0,3.3,11.4,254.0,80.88,67.17
2018,6,6,17,45,409.0,96.5,3.25,11.05,221.0,70.16,57.78
2018,6,6,18,0,422.0,79.0,3.2,10.7,188.0,58.84,47.66
2018,6,6,18,15,363.0,69.0,3.1,10.4,148.0,51.9,41.25
2018,6,6,18,30,304.0,59.0,3.0,10.1,108.0,44.81,34.46
2018,6,6,18,45,206.0,44.0,2.9,9.75,72.0,33.68,23.76
2018,6,6,19,0,108.0,29.0,2.8,9.4,36.0,22.49,9.74
2018,6,6,19,15,55.5,15.5,2.8,9.35,19.0,13.23,0.0
2018,6,6,19,30,3.0,2.0,2.8,9.3,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,2.75,9.25,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,7,4,45,0.0,2.0,2.4,8.75,2.0,0.0,0.0
2018,6,7,5,0,0.0,4.0,2.4,8.8,4.0,3.41,0.0
2018,6,7,5,15,72.0,20.0,2.45,8.95,28.5,46.59,24.55
2018,6,7,5,30,144.0,36.0,2.5,9.1,53.0,103.73,78.47
2018,6,7,5,45,205.0,47.5,2.55,9.25,84.0,148.98,119.47
2018,6,7,6,0,266.0,59.0,2.6,9.4,115.0,201.02,166.19
2018,6,7,6,15,133.0,55.5,2.65,9.7,83.5,131.63,109.07
2018,6,7,6,30,0.0,52.0,2.7,10.0,52.0,43.02,31.85
2018,6,7,6,45,0.0,69.5,2.7,10.3,69.5,57.64,44.43
2018,6,7,7,0,0.0,87.0,2.7,10.6,87.0,73.07,57.46
2018,6,7,7,15,0.5,112.5,2.65,10.95,112.5,96.34,76.95
2018,6,7,7,30,1.0,138.0,2.6,11.3,138.0,119.81,96.28
2018,6,7,7,45,5.0,161.0,2.6,11.7,163.5,143.72,115.78
2018,6,7,8,0,9.0,184.0,2.6,12.1,189.0,167.91,135.23
2018,6,7,8,15,29.0,227.0,2.55,12.4,245.5,239.22,193.19
2018,6,7,8,30,49.0,270.0,2.5,12.7,302.0,300.34,241.51
2018,6,7,8,45,109.0,306.0,2.45,13.05,384.5,408.09,326.16
2018,6,7,9,0,169.0,342.0,2.4,13.4,467.0,500.69,396.38
2018,6,7,9,15,445.5,265.0,2.45,13.65,617.0,715.02,560.65
2018,6,7,9,30,722.0,188.0,2.5,13.9,767.0,908.36,699.04
2018,6,7,9,45,813.0,154.0,2.55,14.2,831.5,956.86,728.88
2018,6,7,10,0,904.0,120.0,2.6,14.5,896.0,998.58,755.21
2018,6,7,10,15,910.5,121.5,2.7,14.65,923.5,1004.65,758.46
2018,6,7,10,30,917.0,123.0,2.8,14.8,951.0,1006.88,759.6
2018,6,7,10,45,921.5,123.5,2.85,14.95,971.5,1002.39,755.9
2018,6,7,11,0,926.0,124.0,2.9,15.1,992.0,994.05,749.79
2018,6,7,11,15,930.0,124.0,2.95,15.15,1006.0,980.98,740.9
2018,6,7,11,30,934.0,124.0,3.0,15.2,1020.0,964.17,729.58
2018,6,7,11,45,936.0,124.5,3.05,15.2,1026.5,942.39,715.08
2018,6,7,12,0,938.0,125.0,3.1,15.2,1033.0,917.16,698.23
2018,6,7,12,15,937.5,125.5,3.15,15.25,1031.5,886.57,677.52
2018,6,7,12,30,937.0,126.0,3.2,15.3,1030.0,852.97,654.64
2018,6,7,12,45,934.5,126.0,3.2,15.3,1020.5,814.58,628.08
2018,6,7,13,0,932.0,126.0,3.2,15.3,1011.0,773.59,598.24
2018,6,7,13,15,930.0,124.5,3.2,15.35,994.5,729.31,564.71
2018,6,7,13,30,928.0,123.0,3.2,15.4,978.0,682.71,528.69
2018,6,7,13,45,925.5,120.5,3.2,15.4,955.0,632.9,489.44
2018,6,7,14,0,923.0,118.0,3.2,15.4,932.0,581.19,447.6
2018,6,7,14,15,917.5,116.0,3.2,15.35,902.0,526.73,402.46
2018,6,7,14,30,912.0,114.0,3.2,15.3,872.0,471.07,355.0
2018,6,7,14,45,905.0,111.5,3.25,15.25,836.0,413.54,304.85
2018,6,7,15,0,898.0,109.0,3.3,15.2,800.0,355.46,253.19
2018,6,7,15,15,886.0,106.5,3.3,15.2,758.0,295.85,200.26
2018,6,7,15,30,874.0,104.0,3.3,15.2,716.0,236.74,149.47
2018,6,7,15,45,860.5,101.0,3.25,14.8,670.5,177.85,104.26
2018,6,7,16,0,847.0,98.0,3.2,14.4,625.0,111.45,64.2
2018,6,7,16,15,830.5,94.0,3.15,14.15,576.0,71.61,57.17
2018,6,7,16,30,814.0,90.0,3.1,13.9,527.0,69.93,56.0
2018,6,7,16,45,789.5,86.0,3.05,13.6,475.5,68.0,54.58
2018,6,7,17,0,765.0,82.0,3.0,13.3,424.0,65.97,53.07
2018,6,7,17,15,730.5,77.5,2.95,12.9,371.5,63.35,51.03
2018,6,7,17,30,696.0,73.0,2.9,12.5,319.0,55.62,44.38
2018,6,7,17,45,646.0,67.5,2.85,12.1,267.5,52.2,41.47
2018,6,7,18,0,596.0,62.0,2.8,11.7,216.0,48.73,38.41
2018,6,7,18,15,521.0,55.0,2.7,11.25,168.5,43.86,33.92
2018,6,7,18,30,446.0,48.0,2.6,10.8,121.0,38.98,29.21
2018,6,7,18,45,331.5,38.5,2.45,10.35,82.5,31.75,22.07
2018,6,7,19,0,217.0,29.0,2.3,9.9,44.0,22.59,10.24
2018,6,7,19,15,114.0,15.5,2.25,9.65,23.0,13.23,0.0
2018,6,7,19,30,11.0,2.0,2.2,9.4,2.0,0.0,0.0
2018,6,7,19,45,5.5,1.0,2.15,9.2,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,8,4,45,44.0,7.0,1.85,8.75,8.0,0.0,0.0
2018,6,8,5,0,88.0,14.0,1.9,9.1,16.0,31.76,0.0
2018,6,8,5,15,207.5,26.5,1.95,9.5,46.5,99.55,57.54
2018,6,8,5,30,327.0,39.0,2.0,9.9,77.0,170.9,129.67
2018,6,8,5,45,412.5,48.0,2.05,10.3,120.0,235.15,187.85
2018,6,8,6,0,498.0,57.0,2.1,10.7,163.0,308.13,252.33
2018,6,8,6,15,477.0,70.5,2.1,11.05,193.5,340.16,282.07
2018,6,8,6,30,456.0,84.0,2.1,11.4,224.0,363.12,302.7
2018,6,8,6,45,577.5,82.5,2.1,11.75,293.0,464.92,385.95
2018,6,8,7,0,699.0,81.0,2.1,12.1,362.0,570.02,468.57
2018,6,8,7,15,730.5,85.0,2.1,12.55,413.5,624.88,509.28
2018,6,8,7,30,762.0,89.0,2.1,13.0,465.0,682.79,550.42
2018,6,8,7,45,785.5,92.5,2.15,13.45,515.5,733.81,585.03
2018,6,8,8,0,809.0,96.0,2.2,13.9,566.0,783.74,618.2
2018,6,8,8,15,826.5,98.0,2.2,14.25,612.5,825.49,644.79
2018,6,8,8,30,844.0,100.0,2.2,14.6,659.0,865.14,669.56
2018,6,8,8,45,858.5,102.0,2.25,14.95,703.0,890.42,684.56
2018,6,8,9,0,873.0,104.0,2.3,15.3,747.0,921.87,703.89
2018,6,8,9,15,884.0,105.5,2.35,15.65,786.0,946.57,718.46
2018,6,8,9,30,895.0,107.0,2.4,16.0,825.0,968.0,730.88
2018,6,8,9,45,904.0,107.0,2.45,16.3,858.0,982.52,738.86
2018,6,8,10,0,913.0,107.0,2.5,16.6,891.0,993.45,744.61
2018,6,8,10,15,919.0,107.5,2.5,16.9,917.5,998.31,745.93
2018,6,8,10,30,925.0,108.0,2.5,17.2,944.0,999.36,744.92
2018,6,8,10,45,929.5,108.5,2.55,17.45,964.5,995.13,741.22
2018,6,8,11,0,934.0,109.0,2.6,17.7,985.0,987.04,735.13
2018,6,8,11,15,937.0,108.5,2.6,17.95,997.5,972.79,724.62
2018,6,8,11,30,940.0,108.0,2.6,18.2,1010.0,954.84,711.8
2018,6,8,11,45,942.0,108.0,2.65,18.45,1016.0,932.86,696.82
2018,6,8,12,0,944.0,108.0,2.7,18.7,1022.0,907.4,679.55
2018,6,8,12,15,942.5,108.0,2.75,18.8,1019.5,875.75,658.43
2018,6,8,12,30,941.0,108.0,2.8,18.9,1017.0,841.12,635.2
2018,6,8,12,45,937.5,109.0,2.85,19.0,1007.0,802.99,609.38
2018,6,8,13,0,934.0,110.0,2.9,19.1,997.0,762.28,580.72
2018,6,8,13,15,931.0,109.0,2.95,19.05,980.5,717.89,548.09
2018,6,8,13,30,928.0,108.0,3.0,19.0,964.0,671.24,512.96
2018,6,8,13,45,924.0,106.5,3.05,18.95,940.5,621.56,474.58
2018,6,8,14,0,920.0,105.0,3.1,18.9,917.0,570.11,433.67
2018,6,8,14,15,914.0,103.0,3.15,18.75,886.5,515.77,389.43
2018,6,8,14,30,908.0,101.0,3.2,18.6,856.0,460.3,342.85
2018,6,8,14,45,900.5,99.0,3.2,18.5,820.5,403.4,293.68
2018,6,8,15,0,893.0,97.0,3.2,18.4,785.0,346.0,243.11
2018,6,8,15,15,881.5,95.0,3.2,18.4,744.0,287.37,191.48
2018,6,8,15,30,870.0,93.0,3.2,18.4,703.0,229.19,141.88
2018,6,8,15,45,857.5,90.0,3.2,17.9,658.0,170.89,97.49
2018,6,8,16,0,845.0,87.0,3.2,17.4,613.0,113.65,65.02
2018,6,8,16,15,829.0,83.0,3.15,17.0,565.0,73.38,58.04
2018,6,8,16,30,813.0,79.0,3.1,16.6,517.0,62.23,48.72
2018,6,8,16,45,791.0,75.5,3.1,16.25,467.0,60.42,47.4
2018,6,8,17,0,769.0,72.0,3.1,15.9,417.0,58.51,45.98
2018,6,8,17,15,739.0,68.0,3.0,15.4,366.5,56.05,44.08
2018,6,8,17,30,709.0,64.0,2.9,14.9,316.0,53.51,42.08
2018,6,8,17,45,666.0,59.0,2.8,14.4,266.0,49.99,39.12
2018,6,8,18,0,623.0,54.0,2.7,13.9,216.0,42.64,32.63
2018,6,8,18,15,557.5,48.0,2.55,13.4,169.5,38.35,28.71
2018,6,8,18,30,492.0,42.0,2.4,12.9,123.0,34.05,24.6
2018,6,8,18,45,388.0,34.0,2.25,12.4,84.5,27.9,18.58
2018,6,8,19,0,284.0,26.0,2.1,11.9,46.0,21.76,9.91
2018,6,8,19,15,152.0,14.0,2.05,11.65,24.0,11.95,0.0
2018,6,8,19,30,20.0,2.0,2.0,11.4,2.0,0.0,0.0
2018,6,8,19,45,10.0,1.0,1.9,11.1,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,9,4,45,0.0,1.5,1.8,10.2,1.5,0.0,0.0
2018,6,9,5,0,0.0,3.0,1.9,10.3,3.0,2.56,0.0
2018,6,9,5,15,0.0,7.5,2.0,10.55,7.5,6.16,0.0
2018,6,9,5,30,0.0,12.0,2.1,10.8,12.0,9.86,2.61
2018,6,9,5,45,0.0,17.5,2.25,11.0,17.5,14.4,6.72
2018,6,9,6,0,0.0,23.0,2.4,11.2,23.0,18.94,10.78
2018,6,9,6,15,0.0,37.0,2.5,11.45,37.0,30.55,20.91
2018,6,9,6,30,0.0,51.0,2.6,11.7,51.0,42.19,30.96
2018,6,9,6,45,1.0,69.5,2.65,11.95,70.0,58.24,44.67
2018,6,9,7,0,2.0,88.0,2.7,12.2,89.0,75.28,59.03
2018,6,9,7,15,3.0,96.5,2.75,12.35,98.0,83.3,65.59
2018,6,9,7,30,4.0,105.0,2.8,12.5,107.0,91.44,72.19
2018,6,9,7,45,5.5,134.5,2.85,12.65,137.5,119.23,95.14
2018,6,9,8,0,7.0,164.0,2.9,12.8,168.0,147.33,118.0
2018,6,9,8,15,15.0,200.0,2.9,12.95,209.5,187.24,150.43
2018,6,9,8,30,23.0,236.0,2.9,13.1,251.0,227.71,182.78
2018,6,9,8,45,23.5,249.0,2.9,13.25,265.5,239.79,191.78
2018,6,9,9,0,24.0,262.0,2.9,13.4,280.0,251.82,200.76
2018,6,9,9,15,34.0,294.5,2.95,13.65,321.0,307.96,244.68
2018,6,9,9,30,44.0,327.0,3.0,13.9,362.0,348.65,275.77
2018,6,9,9,45,74.0,367.0,3.05,14.2,429.0,415.65,327.26
2018,6,9,10,0,104.0,407.0,3.1,14.5,496.0,482.26,377.32
2018,6,9,10,15,131.5,427.0,3.2,14.7,543.5,542.8,422.15
2018,6,9,10,30,159.0,447.0,3.3,14.9,591.0,584.34,452.55
2018,6,9,10,45,264.0,437.5,3.35,15.15,682.5,684.23,527.15
2018,6,9,11,0,369.0,428.0,3.4,15.4,774.0,764.91,586.04
2018,6,9,11,15,386.5,426.5,3.5,15.55,793.5,768.2,587.84
2018,6,9,11,30,404.0,425.0,3.6,15.7,813.0,769.0,588.43
2018,6,9,11,45,422.0,425.5,3.65,15.85,832.5,776.82,593.59
2018,6,9,12,0,440.0,426.0,3.7,16.0,852.0,773.1,590.67
2018,6,9,12,15,357.0,445.5,3.8,15.95,791.0,695.09,533.31
2018,6,9,12,30,274.0,465.0,3.9,15.9,730.0,626.18,481.98
2018,6,9,12,45,350.0,439.5,3.95,15.85,774.5,643.77,496.65
2018,6,9,13,0,426.0,414.0,4.0,15.8,819.0,656.42,506.77
2018,6,9,13,15,479.5,387.0,4.0,15.65,835.5,644.67,498.41
2018,6,9,13,30,533.0,360.0,4.0,15.5,852.0,627.57,485.64
2018,6,9,13,45,487.5,362.0,4.05,15.4,803.0,569.32,440.99
2018,6,9,14,0,442.0,364.0,4.1,15.3,754.0,514.36,398.38
2018,6,9,14,15,434.5,352.5,4.1,15.15,725.0,471.58,364.38
2018,6,9,14,30,427.0,341.0,4.1,15.0,696.0,429.14,329.88
2018,6,9,14,45,408.0,330.0,4.15,14.85,657.5,383.35,292.47
2018,6,9,15,0,389.0,319.0,4.2,14.7,619.0,345.07,260.57
2018,6,9,15,15,380.5,303.5,4.2,14.7,584.0,303.51,225.7
2018,6,9,15,30,372.0,288.0,4.2,14.7,549.0,262.94,192.38
2018,6,9,15,45,409.0,255.5,4.2,14.25,525.0,211.29,150.61
2018,6,9,16,0,446.0,223.0,4.2,13.8,501.0,162.57,116.89
2018,6,9,16,15,441.5,205.0,4.2,13.55,462.0,129.07,107.1
2018,6,9,16,30,437.0,187.0,4.2,13.3,423.0,120.77,100.42
2018,6,9,16,45,440.0,166.0,4.15,13.05,383.5,110.11,91.59
2018,6,9,17,0,443.0,145.0,4.1,12.8,344.0,98.74,82.05
2018,6,9,17,15,425.0,129.0,4.05,12.45,301.0,89.72,74.49
2018,6,9,17,30,407.0,113.0,4.0,12.1,258.0,80.21,66.38
2018,6,9,17,45,355.5,99.0,3.95,11.8,211.5,71.31,58.64
2018,6,9,18,0,304.0,85.0,3.9,11.5,165.0,62.1,50.45
2018,6,9,18,15,285.5,69.5,3.8,11.15,131.5,51.72,40.99
2018,6,9,18,30,267.0,54.0,3.7,10.8,98.0,40.9,30.94
2018,6,9,18,45,196.0,40.5,3.65,10.45,67.0,30.98,21.45
2018,6,9,19,0,125.0,27.0,3.6,10.1,36.0,20.85,9.67
2018,6,9,19,15,67.5,14.5,3.55,9.9,19.0,12.38,0.0
2018,6,9,19,30,10.0,2.0,3.5,9.7,2.0,0.0,0.0
2018,6,9,19,45,5.0,1.0,3.45,9.5,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,6,10,4,45,38.0,7.0,2.35,8.0,8.0,0.0,0.0
2018,6,10,5,0,76.0,14.0,2.4,8.2,16.0,28.93,0.0
2018,6,10,5,15,180.0,26.5,2.45,8.6,44.5,91.36,53.27
2018,6,10,5,30,284.0,39.0,2.5,9.0,73.0,154.28,117.43
2018,6,10,5,45,310.5,52.0,2.5,9.45,105.0,195.31,156.77
2018,6,10,6,0,337.0,65.0,2.5,9.9,137.0,239.09,197.12
2018,6,10,6,15,396.5,75.0,2.5,10.4,181.5,298.42,249.1
2018,6,10,6,30,456.0,85.0,2.5,10.9,226.0,363.23,304.09
2018,6,10,6,45,476.5,99.5,2.5,11.4,270.0,414.53,346.11
2018,6,10,7,0,497.0,114.0,2.5,11.9,314.0,466.46,387.2
2018,6,10,7,15,497.0,132.0,2.5,12.4,355.0,508.38,418.79
2018,6,10,7,30,497.0,150.0,2.5,12.9,396.0,548.59,448.09
2018,6,10,7,45,529.5,157.5,2.5,13.4,444.0,600.74,486.34
2018,6,10,8,0,562.0,165.0,2.5,13.9,492.0,653.33,523.88
2018,6,10,8,15,621.0,162.0,2.45,14.3,551.0,725.66,575.28
2018,6,10,8,30,680.0,159.0,2.4,14.7,610.0,790.83,619.34
2018,6,10,8,45,623.0,197.5,2.4,15.1,631.5,795.63,618.95
2018,6,10,9,0,566.0,236.0,2.4,15.5,653.0,787.94,609.69
2018,6,10,9,15,652.0,211.5,2.4,15.8,716.0,857.97,658.74
2018,6,10,9,30,738.0,187.0,2.4,16.1,779.0,920.67,699.45
2018,6,10,9,45,829.5,145.0,2.4,16.45,836.5,961.62,724.41
2018,6,10,10,0,921.0,103.0,2.4,16.8,894.0,995.95,744.88
2018,6,10,10,15,926.5,104.0,2.4,17.05,920.5,1001.0,746.22
2018,6,10,10,30,932.0,105.0,2.4,17.3,947.0,1002.2,745.44
2018,6,10,10,45,936.5,105.0,2.45,17.55,967.0,997.59,741.52
2018,6,10,11,0,941.0,105.0,2.5,17.8,987.0,989.12,735.22
2018,6,10,11,15,943.5,104.5,2.55,17.9,999.5,974.49,725.38
2018,6,10,11,30,946.0,104.0,2.6,18.0,1012.0,956.16,713.19
2018,6,10,11,45,947.5,103.5,2.65,18.15,1017.5,933.34,697.91
2018,6,10,12,0,949.0,103.0,2.7,18.3,1023.0,907.07,680.33
2018,6,10,12,15,948.5,103.0,2.8,18.3,1021.0,876.29,660.4
2018,6,10,12,30,948.0,103.0,2.9,18.3,1019.0,842.46,638.2
2018,6,10,12,45,946.5,102.0,3.0,18.3,1009.5,804.1,612.63
2018,6,10,13,0,945.0,101.0,3.1,18.3,1000.0,763.04,584.31
2018,6,10,13,15,941.5,100.5,3.2,18.2,983.0,718.48,551.63
2018,6,10,13,30,938.0,100.0,3.3,18.1,966.0,671.67,516.36
2018,6,10,13,45,933.5,98.5,3.35,17.95,942.0,621.42,477.41
2018,6,10,14,0,929.0,97.0,3.4,17.8,918.0,569.43,435.92
2018,6,10,14,15,922.5,96.0,3.45,17.6,888.0,515.34,391.54
2018,6,10,14,30,916.0,95.0,3.5,17.4,858.0,460.14,344.84
2018,6,10,14,45,907.5,93.0,3.55,17.2,822.0,402.59,294.96
2018,6,10,15,0,899.0,91.0,3.6,17.0,786.0,344.66,243.7
2018,6,10,15,15,888.0,89.5,3.6,17.0,745.0,286.32,191.81
2018,6,10,15,30,877.0,88.0,3.6,17.0,704.0,228.35,141.87
2018,6,10,15,45,863.0,85.5,3.65,16.45,659.0,169.94,96.94
2018,6,10,16,0,849.0,83.0,3.7,15.9,614.0,112.74,63.97
2018,6,10,16,15,832.0,80.0,3.7,15.5,566.0,71.49,56.75
2018,6,10,16,30,815.0,77.0,3.7,15.1,518.0,60.85,47.8
2018,6,10,16,45,793.0,73.5,3.7,14.7,468.0,58.98,46.43
2018,6,10,17,0,771.0,70.0,3.7,14.3,418.0,57.02,44.96
2018,6,10,17,15,740.0,66.0,3.65,13.8,367.0,54.48,42.98
2018,6,10,17,30,709.0,62.0,3.6,13.3,316.0,51.88,40.89
2018,6,10,17,45,665.5,57.5,3.55,12.85,266.5,48.7,38.21
2018,6,10,18,0,622.0,53.0,3.5,12.4,217.0,45.49,35.39
2018,6,10,18,15,556.0,47.5,3.35,12.0,170.5,37.88,28.47
2018,6,10,18,30,490.0,42.0,3.2,11.6,124.0,33.97,24.7
2018,6,10,18,45,385.5,34.0,3.05,11.15,85.5,27.81,18.67
2018,6,10,19,0,281.0,26.0,2.9,10.7,47.0,21.66,10.51
2018,6,10,19,15,150.5,14.5,2.8,10.5,25.0,12.38,0.0
2018,6,10,19,30,20.0,3.0,2.7,10.3,3.0,0.0,0.0
2018,6,10,19,45,10.0,1.5,2.6,10.1,1.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,6,11,4,45,57.5,7.0,1.85,9.3,8.5,0.0,0.0
2018,6,11,5,0,115.0,14.0,1.9,9.5,17.0,37.54,0.0
2018,6,11,5,15,253.0,24.0,1.9,9.9,48.5,110.01,64.08
2018,6,11,5,30,391.0,34.0,1.9,10.3,80.0,186.86,141.07
2018,6,11,5,45,477.0,40.5,1.95,10.7,123.5,251.36,199.87
2018,6,11,6,0,563.0,47.0,2.0,11.1,167.0,324.65,264.79
2018,6,11,6,15,618.0,52.0,2.0,11.6,215.5,386.87,319.08
2018,6,11,6,30,673.0,57.0,2.0,12.1,264.0,455.65,376.48
2018,6,11,6,45,710.0,60.5,2.0,12.6,314.5,515.58,424.65
2018,6,11,7,0,747.0,64.0,2.0,13.1,365.0,577.05,472.13
2018,6,11,7,15,774.0,67.5,1.95,13.55,416.0,632.73,513.19
2018,6,11,7,30,801.0,71.0,1.9,14.0,467.0,688.3,551.11
2018,6,11,7,45,821.5,73.5,1.9,14.5,516.5,730.48,578.48
2018,6,11,8,0,842.0,76.0,1.9,15.0,566.0,777.6,608.92
2018,6,11,8,15,857.5,78.5,1.9,15.45,613.0,818.92,634.72
2018,6,11,8,30,873.0,81.0,1.9,15.9,660.0,858.02,658.61
2018,6,11,8,45,885.0,83.0,1.9,16.35,703.0,890.95,677.94
2018,6,11,9,0,897.0,85.0,1.9,16.8,746.0,920.99,695.17
2018,6,11,9,15,898.0,91.0,1.9,17.25,782.5,942.08,706.31
2018,6,11,9,30,899.0,97.0,1.9,17.7,819.0,959.42,715.04
2018,6,11,9,45,895.5,105.5,1.9,18.1,849.5,971.24,720.36
2018,6,11,10,0,892.0,114.0,1.9,18.5,880.0,978.99,723.16
2018,6,11,10,15,899.0,115.0,1.9,18.9,907.5,985.32,725.17
2018,6,11,10,30,906.0,116.0,1.9,19.3,935.0,987.89,724.87
2018,6,11,10,45,911.0,116.5,1.95,19.65,955.5,984.28,721.49
2018,6,11,11,0,916.0,117.0,2.0,20.0,976.0,976.87,715.82
2018,6,11,11,15,919.0,118.0,2.05,20.25,990.0,964.3,707.19
2018,6,11,11,30,922.0,119.0,2.1,20.5,1004.0,948.04,696.27
2018,6,11,11,45,924.0,119.0,2.15,20.75,1010.5,926.41,681.9
2018,6,11,12,0,926.0,119.0,2.2,21.0,1017.0,901.41,665.34
2018,6,11,12,15,930.0,116.0,2.3,21.15,1016.5,872.26,646.69
2018,6,11,12,30,934.0,113.0,2.4,21.3,1016.0,839.94,625.75
2018,6,11,12,45,937.5,109.5,2.45,21.4,1008.5,803.72,601.73
2018,6,11,13,0,941.0,106.0,2.5,21.5,1001.0,764.51,574.78
2018,6,11,13,15,938.5,105.5,2.6,21.5,985.5,720.78,543.36
2018,6,11,13,30,936.0,105.0,2.7,21.5,970.0,674.73,509.35
2018,6,11,13,45,932.0,103.5,2.8,21.5,946.5,624.87,471.53
2018,6,11,14,0,928.0,102.0,2.9,21.5,923.0,573.22,431.13
2018,6,11,14,15,922.0,101.0,2.95,21.4,893.5,519.4,387.77
2018,6,11,14,30,916.0,100.0,3.0,21.3,864.0,464.42,342.08
2018,6,11,14,45,908.0,99.0,3.05,21.2,829.0,407.77,293.77
2018,6,11,15,0,900.0,98.0,3.1,21.1,794.0,350.64,244.04
2018,6,11,15,15,889.0,96.0,3.1,21.1,753.0,291.82,192.78
2018,6,11,15,30,878.0,94.0,3.1,21.1,712.0,233.37,143.37
2018,6,11,15,45,864.5,91.5,3.15,20.65,667.0,174.88,99.06
2018,6,11,16,0,851.0,89.0,3.2,20.2,622.0,117.52,66.34
2018,6,11,16,15,833.0,86.5,3.2,19.8,574.0,66.48,51.48
2018,6,11,16,30,815.0,84.0,3.2,19.4,526.0,65.63,51.06
2018,6,11,16,45,790.5,80.5,3.15,19.05,475.0,63.9,49.84
2018,6,11,17,0,766.0,77.0,3.1,18.7,424.0,62.1,48.55
2018,6,11,17,15,732.5,73.5,3.05,18.1,372.5,60.12,47.13
2018,6,11,17,30,699.0,70.0,3.0,17.5,321.0,58.12,45.66
2018,6,11,17,45,651.0,65.5,2.9,16.9,270.5,50.6,39.24
2018,6,11,18,0,603.0,61.0,2.8,16.3,220.0,47.85,36.92
2018,6,11,18,15,531.5,54.0,2.65,15.6,172.5,42.95,32.53
2018,6,11,18,30,460.0,47.0,2.5,14.9,125.0,38.01,27.91
2018,6,11,18,45,349.0,38.0,2.35,14.2,86.0,31.16,21.32
2018,6,11,19,0,238.0,29.0,2.2,13.5,47.0,24.29,12.55
2018,6,11,19,15,130.0,16.5,2.1,13.1,25.5,14.08,0.0
2018,6,11,19,30,22.0,4.0,2.0,12.7,4.0,0.0,0.0
2018,6,11,19,45,11.0,2.0,1.9,12.35,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,12,4,45,59.0,7.0,0.8,10.3,8.5,0.0,0.0
2018,6,12,5,0,118.0,14.0,0.8,10.5,17.0,38.1,0.0
2018,6,12,5,15,260.0,24.0,0.85,10.95,49.5,111.69,64.75
2018,6,12,5,30,402.0,34.0,0.9,11.4,82.0,190.15,142.35
2018,6,12,5,45,490.5,40.5,0.9,11.8,126.0,256.17,201.52
2018,6,12,6,0,579.0,47.0,0.9,12.2,170.0,331.25,266.62
2018,6,12,6,15,635.0,51.5,0.95,12.8,219.5,394.24,320.34
2018,6,12,6,30,691.0,56.0,1.0,13.4,269.0,463.81,377.02
2018,6,12,6,45,730.0,60.0,1.0,14.0,321.0,526.36,425.61
2018,6,12,7,0,769.0,64.0,1.0,14.6,373.0,590.63,473.4
2018,6,12,7,15,796.0,66.5,1.05,15.35,424.5,646.06,512.84
2018,6,12,7,30,823.0,69.0,1.1,16.1,476.0,695.16,544.89
2018,6,12,7,45,843.5,71.5,1.15,16.9,526.0,744.42,576.18
2018,6,12,8,0,864.0,74.0,1.2,17.7,576.0,792.33,605.8
2018,6,12,8,15,879.5,75.5,1.3,18.3,623.0,833.22,631.16
2018,6,12,8,30,895.0,77.0,1.4,18.9,670.0,871.85,654.74
2018,6,12,8,45,906.5,79.5,1.45,19.5,714.0,905.52,674.14
2018,6,12,9,0,918.0,82.0,1.5,20.1,758.0,936.18,691.43
2018,6,12,9,15,927.5,82.5,1.6,20.5,796.5,959.56,705.14
2018,6,12,9,30,937.0,83.0,1.7,20.9,835.0,979.53,716.73
2018,6,12,9,45,944.0,84.0,1.8,21.35,868.5,994.09,724.76
2018,6,12,10,0,951.0,85.0,1.9,21.8,902.0,1004.89,730.5
2018,6,12,10,15,956.0,86.0,1.95,22.05,929.0,1009.91,732.59
2018,6,12,10,30,961.0,87.0,2.0,22.3,956.0,1010.99,732.34
2018,6,12,10,45,964.5,88.0,2.1,22.6,976.5,1006.67,729.25
2018,6,12,11,0,968.0,89.0,2.2,22.9,997.0,998.37,723.73
2018,6,12,11,15,970.0,89.5,2.25,23.0,1010.0,984.25,714.57
2018,6,12,11,30,972.0,90.0,2.3,23.1,1023.0,966.31,703.05
2018,6,12,11,45,972.5,90.5,2.35,23.2,1029.0,943.32,688.29
2018,6,12,12,0,973.0,91.0,2.4,23.3,1035.0,916.8,671.24
2018,6,12,12,15,971.5,92.0,2.5,23.3,1033.0,885.7,651.77
2018,6,12,12,30,970.0,93.0,2.6,23.3,1031.0,851.47,630.04
2018,6,12,12,45,967.5,94.0,2.65,23.3,1022.0,813.51,605.21
2018,6,12,13,0,965.0,95.0,2.7,23.3,1013.0,772.79,577.95
2018,6,12,13,15,962.0,94.5,2.8,23.15,996.5,727.9,546.13
2018,6,12,13,30,959.0,94.0,2.9,23.0,980.0,680.65,511.66
2018,6,12,13,45,954.5,93.5,2.95,22.85,957.0,630.37,473.68
2018,6,12,14,0,950.0,93.0,3.0,22.7,934.0,578.26,433.12
2018,6,12,14,15,944.0,92.0,3.05,22.5,904.0,523.45,389.26
2018,6,12,14,30,938.0,91.0,3.1,22.3,874.0,467.42,342.99
2018,6,12,14,45,930.0,90.0,3.1,22.05,838.5,409.7,294.0
2018,6,12,15,0,922.0,89.0,3.1,21.8,803.0,351.47,243.5
2018,6,12,15,15,911.0,87.5,3.1,21.8,761.5,291.88,191.6
2018,6,12,15,30,900.0,86.0,3.1,21.8,720.0,232.63,141.52
2018,6,12,15,45,887.5,83.5,3.1,21.25,675.0,173.09,96.37
2018,6,12,16,0,875.0,81.0,3.1,20.7,630.0,114.57,62.85
2018,6,12,16,15,858.5,79.0,3.1,20.25,582.0,71.29,55.47
2018,6,12,16,30,842.0,77.0,3.1,19.8,534.0,69.81,54.55
2018,6,12,16,45,819.5,74.0,3.05,19.4,483.0,59.67,46.12
2018,6,12,17,0,797.0,71.0,3.0,19.0,432.0,58.05,44.98
2018,6,12,17,15,765.5,67.5,2.95,18.3,380.5,55.88,43.4
2018,6,12,17,30,734.0,64.0,2.9,17.6,329.0,53.68,41.74
2018,6,12,17,45,689.5,59.5,2.85,16.9,277.5,50.51,39.16
2018,6,12,18,0,645.0,55.0,2.8,16.2,226.0,47.32,36.46
2018,6,12,18,15,577.0,49.5,2.7,15.5,178.5,39.57,29.56
2018,6,12,18,30,509.0,44.0,2.6,14.8,131.0,35.69,25.89
2018,6,12,18,45,394.0,35.5,2.55,14.05,90.0,29.08,19.57
2018,6,12,19,0,279.0,27.0,2.5,13.3,49.0,22.49,11.43
2018,6,12,19,15,156.0,16.5,2.45,12.9,27.0,14.08,0.0
2018,6,12,19,30,33.0,6.0,2.4,12.5,5.0,0.0,0.0
2018,6,12,19,45,16.5,3.0,2.4,12.1,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,6,13,4,45,56.5,7.0,2.15,9.4,8.5,0.0,0.0
2018,6,13,5,0,113.0,14.0,2.2,9.6,17.0,36.89,0.0
2018,6,13,5,15,255.5,25.0,2.2,10.05,50.0,111.0,64.64
2018,6,13,5,30,398.0,36.0,2.2,10.5,83.0,190.31,143.57
2018,6,13,5,45,489.0,43.0,2.2,10.95,128.0,257.83,204.82
2018,6,13,6,0,580.0,50.0,2.2,11.4,173.0,334.58,272.5
2018,6,13,6,15,638.0,54.5,2.2,11.8,223.0,398.37,328.21
2018,6,13,6,30,696.0,59.0,2.2,12.2,273.0,469.3,387.5
2018,6,13,6,45,735.5,62.0,2.15,12.65,325.0,531.32,437.24
2018,6,13,7,0,775.0,65.0,2.1,13.1,377.0,595.0,486.23
2018,6,13,7,15,803.5,67.5,2.15,13.6,429.0,651.75,528.42
2018,6,13,7,30,832.0,70.0,2.2,14.1,481.0,702.26,563.02
2018,6,13,7,45,853.0,72.5,2.2,14.55,532.0,752.24,596.26
2018,6,13,8,0,874.0,75.0,2.2,15.0,583.0,800.89,627.79
2018,6,13,8,15,890.0,77.0,2.25,15.5,631.0,843.11,654.47
2018,6,13,8,30,906.0,79.0,2.3,16.0,679.0,883.04,679.23
