Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,8,45,918.0,80.5,2.35,16.5,723.0,916.29,699.12
2018,6,13,9,0,930.0,82.0,2.4,17.0,767.0,946.55,716.88
2018,6,13,9,15,937.0,84.5,2.45,17.35,805.5,970.06,730.44
2018,6,13,9,30,944.0,87.0,2.5,17.7,844.0,990.0,741.68
2018,6,13,9,45,948.5,89.5,2.55,18.1,877.0,1003.83,748.81
2018,6,13,10,0,953.0,92.0,2.6,18.5,910.0,1013.8,753.52
2018,6,13,10,15,958.0,93.0,2.65,18.8,937.0,1018.75,755.35
2018,6,13,10,30,963.0,94.0,2.7,19.1,964.0,1019.74,754.76
2018,6,13,10,45,967.0,94.0,2.7,19.4,984.5,1014.8,749.94
2018,6,13,11,0,971.0,94.0,2.7,19.7,1005.0,1005.9,742.72
2018,6,13,11,15,973.0,94.5,2.75,19.9,1018.0,991.7,732.91
2018,6,13,11,30,975.0,95.0,2.8,20.1,1031.0,973.65,720.69
2018,6,13,11,45,976.0,95.0,2.85,20.3,1037.0,950.54,705.16
2018,6,13,12,0,977.0,95.0,2.9,20.5,1043.0,923.87,687.3
2018,6,13,12,15,974.5,96.5,2.95,20.6,1040.5,892.24,666.33
2018,6,13,12,30,972.0,98.0,3.0,20.7,1038.0,857.53,643.18
2018,6,13,12,45,967.5,99.5,3.05,20.8,1028.0,818.39,616.83
2018,6,13,13,0,963.0,101.0,3.1,20.9,1018.0,776.63,588.0
2018,6,13,13,15,959.5,100.5,3.15,20.85,1001.0,731.47,555.01
2018,6,13,13,30,956.0,100.0,3.2,20.8,984.0,684.01,519.48
2018,6,13,13,45,951.0,99.5,3.25,20.7,960.5,633.56,480.84
2018,6,13,14,0,946.0,99.0,3.3,20.6,937.0,581.34,439.66
2018,6,13,14,15,939.5,98.0,3.35,20.35,906.5,526.48,395.39
2018,6,13,14,30,933.0,97.0,3.4,20.1,876.0,470.46,348.74
2018,6,13,14,45,924.0,95.5,3.4,19.9,839.5,412.25,298.9
2018,6,13,15,0,915.0,94.0,3.4,19.7,803.0,353.66,247.68
2018,6,13,15,15,904.0,92.5,3.4,19.7,762.0,294.43,195.63
2018,6,13,15,30,893.0,91.0,3.4,19.7,721.0,235.54,145.39
2018,6,13,15,45,878.5,89.0,3.45,18.95,675.5,176.45,100.29
2018,6,13,16,0,864.0,87.0,3.5,18.2,630.0,118.59,66.78
2018,6,13,16,15,845.5,84.5,3.45,17.75,581.0,74.59,58.88
2018,6,13,16,30,827.0,82.0,3.4,17.3,532.0,64.39,50.42
2018,6,13,16,45,803.0,79.5,3.4,16.8,481.5,63.32,49.79
2018,6,13,17,0,779.0,77.0,3.4,16.3,431.0,62.22,49.13
2018,6,13,17,15,747.0,72.5,3.35,15.7,379.0,59.47,47.02
2018,6,13,17,30,715.0,68.0,3.3,15.1,327.0,56.63,44.78
2018,6,13,17,45,669.5,63.5,3.25,14.5,276.0,49.22,38.4
2018,6,13,18,0,624.0,59.0,3.2,13.9,225.0,46.4,35.99
2018,6,13,18,15,556.5,52.5,3.15,13.35,177.5,41.83,31.85
2018,6,13,18,30,489.0,46.0,3.1,12.8,130.0,37.24,27.5
2018,6,13,18,45,383.0,37.0,3.0,12.2,90.0,30.32,20.83
2018,6,13,19,0,277.0,28.0,2.9,11.6,50.0,23.36,12.39
2018,6,13,19,15,154.5,17.0,2.85,11.3,27.5,14.51,0.0
2018,6,13,19,30,32.0,6.0,2.8,11.0,5.0,0.0,0.0
2018,6,13,19,45,16.0,3.0,2.75,10.7,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,14,4,45,44.5,7.0,2.9,9.2,8.5,0.0,0.0
2018,6,14,5,0,89.0,14.0,2.9,9.3,17.0,31.52,0.0
2018,6,14,5,15,219.5,27.0,2.95,9.45,49.0,102.21,59.54
2018,6,14,5,30,350.0,40.0,3.0,9.6,81.0,177.22,134.48
2018,6,14,5,45,417.5,48.5,3.0,9.8,120.5,234.87,188.02
2018,6,14,6,0,485.0,57.0,3.0,10.0,160.0,299.09,246.08
2018,6,14,6,15,384.0,81.0,2.95,10.3,176.0,297.29,248.14
2018,6,14,6,30,283.0,105.0,2.9,10.6,192.0,276.27,231.91
2018,6,14,6,45,435.0,102.5,2.85,10.85,264.0,390.97,328.23
2018,6,14,7,0,587.0,100.0,2.8,11.1,336.0,514.62,428.24
2018,6,14,7,15,692.5,90.5,2.75,11.5,405.5,603.4,497.33
2018,6,14,7,30,798.0,81.0,2.7,11.9,475.0,695.82,565.98
2018,6,14,7,45,821.5,83.5,2.6,12.3,526.0,746.98,600.03
2018,6,14,8,0,845.0,86.0,2.5,12.7,577.0,797.0,632.64
2018,6,14,8,15,862.0,88.0,2.45,13.1,624.5,831.61,653.8
2018,6,14,8,30,879.0,90.0,2.4,13.5,672.0,871.54,678.51
2018,6,14,8,45,892.5,92.0,2.35,13.95,716.5,905.92,698.76
2018,6,14,9,0,906.0,94.0,2.3,14.4,761.0,937.46,716.8
2018,6,14,9,15,918.0,94.0,2.25,14.8,800.5,962.35,730.27
2018,6,14,9,30,930.0,94.0,2.2,15.2,840.0,983.95,741.49
2018,6,14,9,45,940.5,93.5,2.2,15.55,874.5,1000.1,749.8
2018,6,14,10,0,951.0,93.0,2.2,15.9,909.0,1012.59,755.79
2018,6,14,10,15,954.0,95.0,2.2,16.2,935.5,1016.69,756.53
2018,6,14,10,30,957.0,97.0,2.2,16.5,962.0,1016.82,754.89
2018,6,14,10,45,958.5,99.0,2.25,16.75,982.0,1011.53,750.59
2018,6,14,11,0,960.0,101.0,2.3,17.0,1002.0,1002.28,743.86
2018,6,14,11,15,960.5,102.5,2.35,17.15,1014.5,987.72,734.04
2018,6,14,11,30,961.0,104.0,2.4,17.3,1027.0,969.38,721.82
2018,6,14,11,45,959.5,106.5,2.5,17.45,1032.5,946.51,707.11
2018,6,14,12,0,958.0,109.0,2.6,17.6,1038.0,920.18,690.03
2018,6,14,12,15,956.5,109.0,2.65,17.6,1035.5,888.44,669.16
2018,6,14,12,30,955.0,109.0,2.7,17.6,1033.0,853.68,646.12
2018,6,14,12,45,952.0,109.5,2.75,17.6,1023.5,815.33,620.42
2018,6,14,13,0,949.0,110.0,2.8,17.6,1014.0,774.34,591.92
2018,6,14,13,15,944.5,110.0,2.85,17.45,997.0,729.45,559.11
2018,6,14,13,30,940.0,110.0,2.9,17.3,980.0,682.38,523.82
2018,6,14,13,45,933.5,110.0,2.95,17.2,955.5,632.15,485.05
2018,6,14,14,0,927.0,110.0,3.0,17.1,931.0,580.32,443.87
2018,6,14,14,15,920.5,108.5,3.0,16.9,901.0,525.99,399.5
2018,6,14,14,30,914.0,107.0,3.0,16.7,871.0,470.54,352.83
2018,6,14,14,45,906.5,105.0,3.0,16.55,835.5,413.49,303.49
2018,6,14,15,0,899.0,103.0,3.0,16.4,800.0,355.91,252.66
2018,6,14,15,15,888.0,101.0,3.0,16.4,759.0,297.17,200.63
2018,6,14,15,30,877.0,99.0,3.0,16.4,718.0,238.78,150.37
2018,6,14,15,45,864.5,95.0,2.95,16.0,672.5,179.46,104.31
2018,6,14,16,0,852.0,91.0,2.9,15.6,627.0,121.2,69.61
2018,6,14,16,15,837.0,87.0,2.9,15.35,579.0,66.8,52.69
2018,6,14,16,30,822.0,83.0,2.9,15.1,531.0,64.97,51.38
2018,6,14,16,45,800.0,79.0,2.85,14.85,480.5,62.89,49.81
2018,6,14,17,0,778.0,75.0,2.8,14.6,430.0,60.7,48.13
2018,6,14,17,15,746.0,71.5,2.75,14.25,378.5,58.66,46.58
2018,6,14,17,30,714.0,68.0,2.7,13.9,327.0,56.6,44.97
2018,6,14,17,45,669.0,63.0,2.65,13.55,276.0,53.16,42.08
2018,6,14,18,0,624.0,58.0,2.6,13.2,225.0,45.59,35.38
2018,6,14,18,15,554.0,52.0,2.5,12.75,177.5,41.38,31.55
2018,6,14,18,30,484.0,46.0,2.4,12.3,130.0,37.18,27.53
2018,6,14,18,45,375.0,37.5,2.3,11.85,90.0,30.7,21.23
2018,6,14,19,0,266.0,29.0,2.2,11.4,50.0,24.22,13.26
2018,6,14,19,15,148.0,17.0,2.2,11.15,27.5,14.51,0.0
2018,6,14,19,30,30.0,5.0,2.2,10.9,5.0,0.0,0.0
2018,6,14,19,45,15.0,2.5,2.2,10.6,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,6,15,4,45,41.5,7.0,2.15,9.6,8.0,0.0,0.0
2018,6,15,5,0,83.0,14.0,2.2,9.7,16.0,30.12,0.0
2018,6,15,5,15,210.5,26.5,2.25,9.9,47.5,98.68,57.04
2018,6,15,5,30,338.0,39.0,2.3,10.1,79.0,172.0,130.01
2018,6,15,5,45,380.0,43.5,2.4,10.3,108.5,214.69,171.21
2018,6,15,6,0,422.0,48.0,2.5,10.5,138.0,260.56,213.93
2018,6,15,6,15,211.0,50.5,2.5,10.75,95.5,174.04,144.62
2018,6,15,6,30,0.0,53.0,2.5,11.0,53.0,43.86,32.41
2018,6,15,6,45,0.0,68.5,2.5,11.25,68.5,56.79,43.53
2018,6,15,7,0,0.0,84.0,2.5,11.5,84.0,70.32,54.91
2018,6,15,7,15,7.0,121.0,2.5,11.85,124.5,108.78,87.37
2018,6,15,7,30,14.0,158.0,2.5,12.2,165.0,148.4,120.16
2018,6,15,7,45,25.5,187.0,2.5,12.6,201.0,196.19,159.17
2018,6,15,8,0,37.0,216.0,2.5,13.0,237.0,234.8,189.95
2018,6,15,8,15,57.5,246.0,2.55,13.3,282.5,282.52,227.9
2018,6,15,8,30,78.0,276.0,2.6,13.6,328.0,331.08,265.83
2018,6,15,8,45,195.0,282.5,2.6,13.9,423.5,458.53,366.92
2018,6,15,9,0,312.0,289.0,2.6,14.2,519.0,591.38,467.76
2018,6,15,9,15,582.5,205.0,2.65,14.4,662.0,784.9,613.36
2018,6,15,9,30,853.0,121.0,2.7,14.6,805.0,939.45,719.66
2018,6,15,9,45,884.0,113.5,2.75,14.85,848.0,966.98,735.53
2018,6,15,10,0,915.0,106.0,2.8,15.1,891.0,991.41,750.49
2018,6,15,10,15,920.0,107.0,2.8,15.2,917.5,996.18,752.22
2018,6,15,10,30,925.0,108.0,2.8,15.3,944.0,997.14,751.71
2018,6,15,10,45,928.0,109.0,2.8,15.45,963.5,992.35,747.36
2018,6,15,11,0,931.0,110.0,2.8,15.6,983.0,983.72,740.62
2018,6,15,11,15,933.0,111.0,2.85,15.6,996.5,970.38,731.69
2018,6,15,11,30,935.0,112.0,2.9,15.6,1010.0,953.32,720.36
2018,6,15,11,45,935.5,112.5,2.95,15.65,1015.5,930.89,705.29
2018,6,15,12,0,936.0,113.0,3.0,15.7,1021.0,905.07,687.93
2018,6,15,12,15,934.0,114.0,3.0,15.65,1019.0,874.41,667.1
2018,6,15,12,30,932.0,115.0,3.0,15.6,1017.0,840.81,644.17
2018,6,15,12,45,928.0,116.5,3.05,15.6,1007.5,803.32,618.58
2018,6,15,13,0,924.0,118.0,3.1,15.6,998.0,763.32,590.0
2018,6,15,13,15,921.5,116.5,3.15,15.5,982.0,719.6,557.47
2018,6,15,13,30,919.0,115.0,3.2,15.4,966.0,673.62,522.41
2018,6,15,13,45,916.0,112.5,3.25,15.3,943.0,624.48,484.0
2018,6,15,14,0,913.0,110.0,3.3,15.2,920.0,573.5,442.99
2018,6,15,14,15,907.5,108.0,3.35,15.0,890.5,520.05,398.92
2018,6,15,14,30,902.0,106.0,3.4,14.8,861.0,465.41,352.46
2018,6,15,14,45,894.5,103.5,3.45,14.6,825.5,408.71,303.03
2018,6,15,15,0,887.0,101.0,3.5,14.4,790.0,351.52,252.08
2018,6,15,15,15,876.0,99.0,3.5,14.4,749.5,293.54,200.14
2018,6,15,15,30,865.0,97.0,3.5,14.4,709.0,235.92,149.98
2018,6,15,15,45,853.0,93.5,3.55,13.85,664.5,177.78,104.34
2018,6,15,16,0,841.0,90.0,3.6,13.3,620.0,120.61,69.83
2018,6,15,16,15,826.0,86.0,3.6,13.0,572.5,65.93,52.42
2018,6,15,16,30,811.0,82.0,3.6,12.7,525.0,64.09,51.09
2018,6,15,16,45,789.5,78.0,3.55,12.4,475.0,62.0,49.51
2018,6,15,17,0,768.0,74.0,3.5,12.1,425.0,59.81,47.82
2018,6,15,17,15,736.0,71.0,3.5,11.8,374.5,58.14,46.57
2018,6,15,17,30,704.0,68.0,3.5,11.5,324.0,56.47,45.29
2018,6,15,17,45,659.5,63.0,3.45,11.2,273.5,48.71,38.47
2018,6,15,18,0,615.0,58.0,3.4,10.9,223.0,45.5,35.63
2018,6,15,18,15,542.0,52.5,3.3,10.6,176.0,41.68,32.1
2018,6,15,18,30,469.0,47.0,3.2,10.3,129.0,37.92,28.43
2018,6,15,18,45,356.5,38.5,3.1,10.0,89.5,31.48,22.1
2018,6,15,19,0,244.0,30.0,3.0,9.7,50.0,25.05,14.18
2018,6,15,19,15,134.5,17.5,3.0,9.6,27.5,14.94,0.0
2018,6,15,19,30,25.0,5.0,3.0,9.5,5.0,4.27,0.0
2018,6,15,19,45,12.5,2.5,2.95,9.45,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,16,4,45,33.0,7.0,1.85,9.65,8.0,0.0,0.0
2018,6,16,5,0,66.0,14.0,1.8,9.7,16.0,26.34,0.0
2018,6,16,5,15,183.5,28.5,1.75,9.9,47.0,93.35,53.8
2018,6,16,5,30,301.0,43.0,1.7,10.1,78.0,162.85,123.08
2018,6,16,5,45,356.5,50.5,1.65,10.25,111.5,212.04,168.86
2018,6,16,6,0,412.0,58.0,1.6,10.4,145.0,266.6,218.08
2018,6,16,6,15,207.5,71.5,1.6,10.7,115.5,186.07,154.18
2018,6,16,6,30,3.0,85.0,1.6,11.0,86.0,74.74,58.97
2018,6,16,6,45,3.5,98.5,1.6,11.3,100.0,86.88,69.33
2018,6,16,7,0,4.0,112.0,1.6,11.6,114.0,99.07,79.37
2018,6,16,7,15,15.0,144.5,1.55,11.95,152.0,136.92,110.98
2018,6,16,7,30,26.0,177.0,1.5,12.3,190.0,187.11,152.05
2018,6,16,7,45,51.0,207.5,1.5,12.7,236.0,237.59,192.79
2018,6,16,8,0,76.0,238.0,1.5,13.1,282.0,289.61,233.84
2018,6,16,8,15,71.5,260.0,1.5,13.45,304.0,309.07,247.68
2018,6,16,8,30,67.0,282.0,1.5,13.8,326.0,327.87,260.99
2018,6,16,8,45,72.0,305.5,1.5,14.2,356.0,356.07,281.63
2018,6,16,9,0,77.0,329.0,1.5,14.6,386.0,384.01,301.74
2018,6,16,9,15,114.5,355.5,1.5,14.95,445.0,462.73,360.5
2018,6,16,9,30,152.0,382.0,1.5,15.3,504.0,523.96,404.71
2018,6,16,9,45,185.0,399.0,1.55,15.65,553.5,570.88,438.04
2018,6,16,10,0,218.0,416.0,1.6,16.0,603.0,617.1,470.45
2018,6,16,10,15,212.5,425.5,1.65,16.25,612.5,617.94,469.65
2018,6,16,10,30,207.0,435.0,1.7,16.5,622.0,617.58,468.43
2018,6,16,10,45,168.5,443.0,1.75,16.75,597.5,583.37,442.34
2018,6,16,11,0,130.0,451.0,1.8,17.0,573.0,548.73,416.08
2018,6,16,11,15,194.0,408.5,1.85,17.15,593.5,561.06,427.21
2018,6,16,11,30,258.0,366.0,1.9,17.3,614.0,582.58,444.29
2018,6,16,11,45,273.5,367.0,1.95,17.4,631.0,585.75,446.47
2018,6,16,12,0,289.0,368.0,2.0,17.5,648.0,586.8,447.25
2018,6,16,12,15,298.5,375.5,2.1,17.5,664.5,586.4,447.12
2018,6,16,12,30,308.0,383.0,2.2,17.5,681.0,583.9,445.43
2018,6,16,12,45,299.0,372.0,2.25,17.45,659.0,549.92,420.77
2018,6,16,13,0,290.0,361.0,2.3,17.4,637.0,516.05,396.07
2018,6,16,13,15,212.5,386.0,2.4,17.25,586.5,465.19,357.44
2018,6,16,13,30,135.0,411.0,2.5,17.1,536.0,420.32,323.14
2018,6,16,13,45,268.5,342.0,2.55,17.0,583.0,430.45,332.34
2018,6,16,14,0,402.0,273.0,2.6,16.9,630.0,428.74,330.84
2018,6,16,14,15,607.0,199.5,2.7,16.65,718.0,443.0,339.43
2018,6,16,14,30,812.0,126.0,2.8,16.4,806.0,442.6,333.56
2018,6,16,14,45,834.0,119.5,2.85,16.15,792.0,398.72,294.16
2018,6,16,15,0,856.0,113.0,2.9,15.9,778.0,351.14,250.76
2018,6,16,15,15,860.0,108.5,2.9,15.9,747.0,296.85,201.87
2018,6,16,15,30,864.0,104.0,2.9,15.9,716.0,241.22,153.18
2018,6,16,15,45,652.5,141.0,3.0,15.3,586.0,170.42,106.18
2018,6,16,16,0,441.0,178.0,3.1,14.7,456.0,138.15,95.49
2018,6,16,16,15,261.0,200.5,3.1,14.3,361.5,132.03,109.21
2018,6,16,16,30,81.0,223.0,3.1,13.9,267.0,158.97,132.88
2018,6,16,16,45,102.0,205.5,3.15,13.55,255.5,147.91,123.97
2018,6,16,17,0,123.0,188.0,3.2,13.2,244.0,131.24,110.15
2018,6,16,17,15,171.5,164.0,3.2,12.85,232.0,117.25,98.48
2018,6,16,17,30,220.0,140.0,3.2,12.5,220.0,98.96,82.82
2018,6,16,17,45,259.0,115.5,3.2,12.1,195.5,83.99,69.84
2018,6,16,18,0,298.0,91.0,3.2,11.7,171.0,66.11,54.01
2018,6,16,18,15,260.0,75.0,3.2,11.45,134.5,55.38,44.28
2018,6,16,18,30,222.0,59.0,3.2,11.2,98.0,44.25,33.97
2018,6,16,18,45,156.0,44.5,3.15,10.9,67.5,34.39,24.58
2018,6,16,19,0,90.0,30.0,3.1,10.6,37.0,23.36,12.91
2018,6,16,19,15,48.0,17.0,3.05,10.5,20.5,14.51,0.0
2018,6,16,19,30,6.0,4.0,3.0,10.4,4.0,3.41,0.0
2018,6,16,19,45,3.0,2.0,3.0,10.3,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,1.8,10.0,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,1.8,10.0,3.0,2.56,0.0
2018,6,17,5,15,0.0,9.0,1.85,10.15,9.0,7.39,0.0
2018,6,17,5,30,0.0,15.0,1.9,10.3,15.0,12.34,4.7
2018,6,17,5,45,0.0,24.0,1.9,10.45,24.0,19.78,11.37
2018,6,17,6,0,0.0,33.0,1.9,10.6,33.0,27.23,18.02
2018,6,17,6,15,0.0,42.0,1.9,10.75,42.0,34.7,24.59
2018,6,17,6,30,0.0,51.0,1.9,10.9,51.0,42.19,31.07
2018,6,17,6,45,8.0,80.5,1.85,11.1,83.5,72.52,57.24
2018,6,17,7,0,16.0,110.0,1.8,11.3,116.0,104.91,84.75
2018,6,17,7,15,41.5,153.5,1.8,11.5,173.0,173.87,142.73
2018,6,17,7,30,67.0,197.0,1.8,11.7,230.0,238.73,195.78
2018,6,17,7,45,46.0,199.0,1.75,11.85,222.5,224.62,182.79
2018,6,17,8,0,25.0,201.0,1.7,12.0,215.0,209.38,169.13
2018,6,17,8,15,16.0,190.0,1.7,12.2,199.5,178.49,143.22
2018,6,17,8,30,7.0,179.0,1.7,12.4,184.0,160.16,127.57
2018,6,17,8,45,7.0,181.5,1.65,12.6,186.5,162.08,128.73
2018,6,17,9,0,7.0,184.0,1.6,12.8,189.0,164.07,129.9
2018,6,17,9,15,6.5,177.5,1.6,13.05,182.5,157.57,124.24
2018,6,17,9,30,6.0,171.0,1.6,13.3,176.0,151.2,118.76
2018,6,17,9,45,7.5,182.0,1.55,13.55,188.5,162.24,127.36
2018,6,17,10,0,9.0,193.0,1.5,13.8,201.0,173.25,135.83
2018,6,17,10,15,11.5,220.0,1.5,14.15,230.5,199.3,156.12
2018,6,17,10,30,14.0,247.0,1.5,14.5,260.0,225.23,176.04
2018,6,17,10,45,15.0,259.0,1.45,14.9,273.0,236.25,184.05
2018,6,17,11,0,16.0,271.0,1.4,15.3,286.0,247.08,191.91
2018,6,17,11,15,22.0,317.5,1.45,15.6,338.5,304.52,235.66
2018,6,17,11,30,28.0,364.0,1.5,15.9,391.0,349.88,269.34
2018,6,17,11,45,31.5,374.5,1.5,16.2,405.0,359.01,275.57
2018,6,17,12,0,35.0,385.0,1.5,16.5,419.0,367.39,281.44
2018,6,17,12,15,51.5,416.5,1.55,16.75,466.5,404.05,308.7
2018,6,17,12,30,68.0,448.0,1.6,17.0,514.0,438.33,333.73
2018,6,17,12,45,95.5,461.0,1.65,17.2,552.5,462.7,351.71
2018,6,17,13,0,123.0,474.0,1.7,17.4,591.0,486.62,369.15
2018,6,17,13,15,113.0,462.5,1.7,17.5,568.5,458.37,348.08
2018,6,17,13,30,103.0,451.0,1.7,17.6,546.0,431.31,328.1
2018,6,17,13,45,285.5,371.5,1.75,17.7,626.5,462.9,353.25
2018,6,17,14,0,468.0,292.0,1.8,17.8,707.0,478.03,363.85
2018,6,17,14,15,683.5,200.0,1.8,17.75,784.0,480.26,362.61
2018,6,17,14,30,899.0,108.0,1.8,17.7,861.0,466.94,346.52
2018,6,17,14,45,890.5,106.0,1.8,17.65,825.5,410.44,298.27
2018,6,17,15,0,882.0,104.0,1.8,17.6,790.0,353.54,248.85
2018,6,17,15,15,871.0,102.0,1.8,17.6,749.5,295.86,198.5
2018,6,17,15,30,860.0,100.0,1.8,17.6,709.0,238.52,149.69
2018,6,17,15,45,846.5,97.5,1.8,17.35,665.0,181.12,105.34
2018,6,17,16,0,833.0,95.0,1.8,17.1,621.0,116.03,64.54
2018,6,17,16,15,815.5,91.5,1.8,16.9,573.0,69.36,54.52
2018,6,17,16,30,798.0,88.0,1.8,16.7,525.0,67.97,53.62
2018,6,17,16,45,773.5,85.0,1.8,16.45,475.0,66.73,52.81
2018,6,17,17,0,749.0,82.0,1.8,16.2,425.0,65.45,51.95
2018,6,17,17,15,716.5,77.5,1.75,15.8,374.0,62.87,49.97
2018,6,17,17,30,684.0,73.0,1.7,15.4,323.0,55.22,43.47
2018,6,17,17,45,638.0,68.0,1.7,15.05,273.0,52.21,40.98
2018,6,17,18,0,592.0,63.0,1.7,14.7,223.0,49.17,38.36
2018,6,17,18,15,524.0,56.0,1.65,14.15,176.0,44.35,34.03
2018,6,17,18,30,456.0,49.0,1.6,13.6,129.0,39.5,29.46
2018,6,17,18,45,354.0,39.5,1.5,13.1,90.0,32.29,22.56
2018,6,17,19,0,252.0,30.0,1.4,12.6,51.0,25.0,14.21
2018,6,17,19,15,140.5,17.5,1.4,12.25,28.0,14.94,0.0
2018,6,17,19,30,29.0,5.0,1.4,11.9,5.0,4.27,0.0
2018,6,17,19,45,14.5,2.5,1.4,11.6,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,18,4,45,44.0,7.0,0.9,9.9,8.0,0.0,0.0
2018,6,18,5,0,88.0,14.0,0.9,10.1,16.0,30.99,0.0
2018,6,18,5,15,212.5,26.0,0.9,10.5,46.5,98.24,55.48
2018,6,18,5,30,337.0,38.0,0.9,10.9,77.0,169.73,127.05
2018,6,18,5,45,387.5,46.0,0.95,11.25,111.5,219.03,172.83
2018,6,18,6,0,438.0,54.0,1.0,11.6,146.0,273.15,221.32
2018,6,18,6,15,365.5,73.5,0.95,12.0,164.5,278.03,228.32
2018,6,18,6,30,293.0,93.0,0.9,12.4,183.0,279.23,230.37
2018,6,18,6,45,500.0,84.5,0.85,12.8,271.0,415.08,340.57
2018,6,18,7,0,707.0,76.0,0.8,13.2,359.0,560.46,451.97
2018,6,18,7,15,736.5,79.5,0.8,13.7,409.5,616.32,491.2
2018,6,18,7,30,766.0,83.0,0.8,14.2,460.0,672.32,529.33
2018,6,18,7,45,788.5,86.0,0.8,14.65,509.5,722.15,561.29
2018,6,18,8,0,811.0,89.0,0.8,15.1,559.0,770.89,591.76
2018,6,18,8,15,828.5,91.5,0.85,15.55,606.0,813.44,618.14
2018,6,18,8,30,846.0,94.0,0.9,16.0,653.0,845.49,637.17
2018,6,18,8,45,859.5,96.0,0.95,16.45,696.5,879.17,657.25
2018,6,18,9,0,873.0,98.0,1.0,16.9,740.0,910.13,675.34
2018,6,18,9,15,879.5,102.0,1.1,17.25,778.0,933.8,689.73
2018,6,18,9,30,886.0,106.0,1.2,17.6,816.0,954.03,702.0
2018,6,18,9,45,889.5,110.0,1.25,17.95,848.0,967.86,709.37
2018,6,18,10,0,893.0,114.0,1.3,18.3,880.0,977.96,714.51
2018,6,18,10,15,777.5,185.5,1.4,18.55,867.5,949.89,696.28
2018,6,18,10,30,662.0,257.0,1.5,18.8,855.0,913.05,671.58
2018,6,18,10,45,560.0,325.0,1.55,19.05,839.0,869.72,639.8
2018,6,18,11,0,458.0,393.0,1.6,19.3,823.0,826.16,607.62
2018,6,18,11,15,506.5,375.0,1.65,19.45,856.5,841.93,619.43
2018,6,18,11,30,555.0,357.0,1.7,19.6,890.0,853.8,627.96
2018,6,18,11,45,511.0,378.0,1.8,19.75,871.0,814.46,600.71
2018,6,18,12,0,467.0,399.0,1.9,19.9,852.0,774.02,572.88
2018,6,18,12,15,672.5,273.5,1.95,19.9,925.0,813.24,605.02
2018,6,18,12,30,878.0,148.0,2.0,19.9,998.0,825.81,616.75
2018,6,18,12,45,884.0,139.5,2.1,19.9,989.0,789.66,593.03
2018,6,18,13,0,890.0,131.0,2.2,19.9,980.0,750.59,566.1
2018,6,18,13,15,911.5,117.0,2.2,19.85,974.0,714.71,540.13
2018,6,18,13,30,933.0,103.0,2.2,19.8,968.0,674.54,510.27
2018,6,18,13,45,929.5,102.5,2.25,19.75,946.0,626.25,473.62
2018,6,18,14,0,926.0,102.0,2.3,19.7,924.0,576.08,434.42
2018,6,18,14,15,920.0,101.0,2.3,19.55,895.0,522.66,391.5
2018,6,18,14,30,914.0,100.0,2.3,19.4,866.0,468.05,346.25
2018,6,18,14,45,906.0,98.0,2.3,19.2,830.5,411.02,297.88
2018,6,18,15,0,898.0,96.0,2.3,19.0,795.0,353.51,247.98
2018,6,18,15,15,887.5,94.0,2.3,19.0,754.5,295.14,196.93
2018,6,18,15,30,877.0,92.0,2.3,19.0,714.0,237.06,147.39
2018,6,18,15,45,864.5,89.5,2.3,18.6,670.0,178.9,102.4
2018,6,18,16,0,852.0,87.0,2.3,18.2,626.0,121.75,68.12
2018,6,18,16,15,835.5,84.0,2.3,17.9,578.0,74.08,58.35
2018,6,18,16,30,819.0,81.0,2.3,17.6,530.0,63.47,49.54
2018,6,18,16,45,796.0,78.0,2.3,17.3,480.0,62.04,48.56
2018,6,18,17,0,773.0,75.0,2.3,17.0,430.0,60.55,47.52
2018,6,18,17,15,741.0,71.0,2.25,16.55,378.5,58.14,45.68
2018,6,18,17,30,709.0,67.0,2.2,16.1,327.0,55.67,43.74
2018,6,18,17,45,664.0,62.5,2.2,15.65,276.5,52.61,41.23
2018,6,18,18,0,619.0,58.0,2.2,15.2,226.0,45.47,34.99
2018,6,18,18,15,552.5,52.0,2.1,14.6,179.0,41.28,31.23
2018,6,18,18,30,486.0,46.0,2.0,14.0,132.0,37.09,27.29
2018,6,18,18,45,380.0,37.5,1.9,13.45,92.0,30.6,21.07
2018,6,18,19,0,274.0,29.0,1.8,12.9,52.0,24.1,13.57
2018,6,18,19,15,151.0,16.5,1.75,12.55,28.0,14.08,0.0
2018,6,18,19,30,28.0,4.0,1.7,12.2,4.0,3.41,0.0
2018,6,18,19,45,14.0,2.0,1.7,11.9,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,19,4,45,57.0,6.5,1.55,10.0,8.0,0.0,0.0
2018,6,19,5,0,114.0,13.0,1.6,10.1,16.0,35.67,0.0
2018,6,19,5,15,250.5,23.5,1.6,10.35,47.5,106.24,59.41
2018,6,19,5,30,387.0,34.0,1.6,10.6,79.0,182.28,136.48
2018,6,19,5,45,464.5,41.5,1.6,10.8,121.0,243.82,192.86
2018,6,19,6,0,542.0,49.0,1.6,11.0,163.0,313.3,254.61
2018,6,19,6,15,589.5,55.5,1.6,11.3,210.0,374.15,307.79
2018,6,19,6,30,637.0,62.0,1.6,11.6,257.0,438.69,361.92
2018,6,19,6,45,672.5,67.0,1.55,11.85,306.0,495.56,407.83
2018,6,19,7,0,708.0,72.0,1.5,12.1,355.0,556.1,454.68
2018,6,19,7,15,746.5,74.5,1.5,12.5,409.0,616.96,500.09
2018,6,19,7,30,785.0,77.0,1.5,12.9,463.0,678.71,543.52
2018,6,19,7,45,817.0,77.0,1.5,13.35,515.5,732.96,579.56
2018,6,19,8,0,849.0,77.0,1.5,13.8,568.0,779.68,609.43
2018,6,19,8,15,865.0,78.5,1.55,14.3,615.0,820.68,635.2
2018,6,19,8,30,881.0,80.0,1.6,14.8,662.0,859.52,659.17
2018,6,19,8,45,894.0,82.0,1.6,15.3,706.0,893.82,679.16
2018,6,19,9,0,907.0,84.0,1.6,15.8,750.0,925.28,697.04
2018,6,19,9,15,916.5,85.0,1.65,16.2,789.0,949.31,710.8
2018,6,19,9,30,926.0,86.0,1.7,16.6,828.0,969.97,722.4
2018,6,19,9,45,933.5,87.0,1.7,17.05,861.5,985.21,729.7
2018,6,19,10,0,941.0,88.0,1.7,17.5,895.0,996.75,734.7
2018,6,19,10,15,946.0,89.5,1.75,17.8,922.5,1002.6,737.27
2018,6,19,10,30,951.0,91.0,1.8,18.1,950.0,1004.54,737.49
2018,6,19,10,45,955.0,91.5,1.85,18.4,970.5,1000.58,734.05
2018,6,19,11,0,959.0,92.0,1.9,18.7,991.0,992.7,728.25
2018,6,19,11,15,961.5,92.0,2.0,18.85,1004.5,979.04,719.84
2018,6,19,11,30,964.0,92.0,2.1,19.0,1018.0,961.6,709.0
2018,6,19,11,45,965.0,92.5,2.15,19.15,1024.5,939.58,694.62
2018,6,19,12,0,966.0,93.0,2.2,19.3,1031.0,914.04,677.92
2018,6,19,12,15,963.5,94.5,2.25,19.35,1029.0,883.1,657.83
2018,6,19,12,30,961.0,96.0,2.3,19.4,1027.0,849.1,635.58
2018,6,19,12,45,956.0,98.5,2.4,19.45,1017.5,811.17,610.84
2018,6,19,13,0,951.0,101.0,2.5,19.5,1008.0,770.64,583.64
2018,6,19,13,15,948.0,100.5,2.55,19.45,992.0,726.62,551.69
2018,6,19,13,30,945.0,100.0,2.6,19.4,976.0,680.27,517.19
2018,6,19,13,45,941.0,99.0,2.65,19.4,953.0,630.8,479.32
2018,6,19,14,0,937.0,98.0,2.7,19.4,930.0,579.48,438.88
2018,6,19,14,15,930.5,97.0,2.75,19.2,900.5,525.32,395.31
2018,6,19,14,30,924.0,96.0,2.8,19.0,871.0,470.01,349.36
2018,6,19,14,45,915.5,95.0,2.85,18.85,835.5,413.04,300.66
2018,6,19,15,0,907.0,94.0,2.9,18.7,800.0,355.61,250.44
2018,6,19,15,15,896.5,92.0,2.9,18.7,759.5,296.76,198.65
2018,6,19,15,30,886.0,90.0,2.9,18.7,719.0,238.18,148.38
2018,6,19,15,45,872.5,87.5,2.95,18.2,674.0,179.39,102.69
2018,6,19,16,0,859.0,85.0,3.0,17.7,629.0,121.72,67.8
2018,6,19,16,15,841.0,82.5,3.0,17.3,580.5,73.21,57.76
2018,6,19,16,30,823.0,80.0,3.0,16.9,532.0,62.84,49.13
2018,6,19,16,45,799.5,77.5,3.0,16.5,482.0,61.72,48.44
2018,6,19,17,0,776.0,75.0,3.0,16.1,432.0,60.58,47.71
2018,6,19,17,15,744.5,71.0,2.95,15.55,380.5,58.17,45.88
2018,6,19,17,30,713.0,67.0,2.9,15.0,329.0,55.69,43.96
2018,6,19,17,45,669.0,62.5,2.85,14.4,278.5,52.64,41.46
2018,6,19,18,0,625.0,58.0,2.8,13.8,228.0,45.51,35.21
2018,6,19,18,15,560.5,52.0,2.75,13.25,181.0,41.32,31.44
2018,6,19,18,30,496.0,46.0,2.7,12.7,134.0,37.12,27.47
2018,6,19,18,45,394.5,37.5,2.6,12.15,94.0,30.64,21.23
2018,6,19,19,0,293.0,29.0,2.5,11.6,54.0,24.12,13.76
2018,6,19,19,15,165.5,17.0,2.5,11.25,29.5,14.51,0.0
2018,6,19,19,30,38.0,5.0,2.5,10.9,5.0,4.27,0.0
2018,6,19,19,45,19.0,2.5,2.45,10.6,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,20,4,45,65.5,7.0,2.05,8.7,8.5,0.0,0.0
2018,6,20,5,0,131.0,14.0,2.1,8.9,17.0,40.08,0.0
2018,6,20,5,15,278.0,24.0,2.15,9.25,50.0,113.81,63.35
2018,6,20,5,30,425.0,34.0,2.2,9.6,83.0,194.48,146.11
2018,6,20,5,45,502.0,40.0,2.25,10.0,125.5,256.26,203.48
2018,6,20,6,0,579.0,46.0,2.3,10.4,168.0,325.72,265.89
2018,6,20,6,15,599.5,55.0,2.25,10.7,210.5,378.03,312.8
2018,6,20,6,30,620.0,64.0,2.2,11.0,253.0,431.26,358.34
2018,6,20,6,45,704.0,62.5,2.2,11.35,314.5,508.75,421.67
2018,6,20,7,0,788.0,61.0,2.2,11.7,376.0,594.19,488.76
2018,6,20,7,15,815.0,64.5,2.2,12.15,428.5,646.14,527.39
2018,6,20,7,30,842.0,68.0,2.2,12.6,481.0,702.96,566.85
2018,6,20,7,45,862.5,69.5,2.2,13.0,531.5,751.9,599.56
2018,6,20,8,0,883.0,71.0,2.2,13.4,582.0,799.49,630.66
2018,6,20,8,15,898.5,73.0,2.2,13.8,630.0,841.83,657.43
2018,6,20,8,30,914.0,75.0,2.2,14.2,678.0,881.85,682.19
2018,6,20,8,45,926.0,76.5,2.2,14.6,722.5,915.62,702.31
2018,6,20,9,0,938.0,78.0,2.2,15.0,767.0,946.4,720.25
2018,6,20,9,15,941.5,82.5,2.25,15.35,805.0,969.43,733.54
2018,6,20,9,30,945.0,87.0,2.3,15.7,843.0,988.7,744.4
2018,6,20,9,45,945.0,92.0,2.35,16.0,875.0,1001.32,751.05
2018,6,20,10,0,945.0,97.0,2.4,16.3,907.0,1009.92,755.21
2018,6,20,10,15,951.0,98.0,2.45,16.5,935.0,1016.11,758.21
2018,6,20,10,30,957.0,99.0,2.5,16.7,963.0,1018.38,758.76
2018,6,20,10,45,962.0,99.0,2.55,16.95,984.5,1014.73,755.43
2018,6,20,11,0,967.0,99.0,2.6,17.2,1006.0,1007.14,749.66
2018,6,20,11,15,970.0,99.5,2.7,17.25,1020.0,994.22,741.54
2018,6,20,11,30,973.0,100.0,2.8,17.3,1034.0,977.44,730.9
2018,6,20,11,45,975.0,99.5,2.9,17.4,1040.5,955.09,716.4
2018,6,20,12,0,977.0,99.0,3.0,17.5,1047.0,929.16,699.47
2018,6,20,12,15,976.5,99.5,3.05,17.4,1046.0,898.6,679.47
2018,6,20,12,30,976.0,100.0,3.1,17.3,1045.0,864.86,657.17
2018,6,20,12,45,974.5,99.0,3.2,17.25,1035.5,826.06,631.34
2018,6,20,13,0,973.0,98.0,3.3,17.2,1026.0,784.46,603.05
2018,6,20,13,15,970.5,97.0,3.3,17.05,1010.0,739.52,569.7
2018,6,20,13,30,968.0,96.0,3.3,16.9,994.0,692.14,533.74
2018,6,20,13,45,964.0,95.5,3.35,16.8,971.0,642.05,494.81
2018,6,20,14,0,960.0,95.0,3.4,16.7,948.0,590.04,453.22
2018,6,20,14,15,954.5,93.5,3.4,16.5,918.0,534.84,407.9
2018,6,20,14,30,949.0,92.0,3.4,16.3,888.0,478.34,360.11
2018,6,20,14,45,941.5,90.0,3.4,16.15,852.0,419.66,309.15
2018,6,20,15,0,934.0,88.0,3.4,16.0,816.0,360.41,256.58
2018,6,20,15,15,924.0,86.5,3.4,16.0,775.0,300.55,203.1
2018,6,20,15,30,914.0,85.0,3.4,16.0,734.0,240.87,151.11
2018,6,20,15,45,901.0,82.5,3.35,15.6,688.5,180.53,103.44
2018,6,20,16,0,888.0,80.0,3.3,15.2,643.0,121.25,66.92
2018,6,20,16,15,872.5,77.5,3.25,14.9,594.5,70.53,56.0
2018,6,20,16,30,857.0,75.0,3.2,14.6,546.0,68.72,54.73
2018,6,20,16,45,835.5,72.0,3.15,14.3,495.0,66.34,52.92
2018,6,20,17,0,814.0,69.0,3.1,14.0,444.0,56.69,44.69
2018,6,20,17,15,784.5,65.5,3.05,13.55,392.0,54.47,42.98
2018,6,20,17,30,755.0,62.0,3.0,13.1,340.0,52.2,41.19
2018,6,20,17,45,713.0,58.0,2.9,12.7,288.5,49.37,38.82
2018,6,20,18,0,671.0,54.0,2.8,12.3,237.0,46.53,36.36
2018,6,20,18,15,608.0,48.5,2.75,11.85,188.5,42.25,32.47
2018,6,20,18,30,545.0,43.0,2.7,11.4,140.0,34.87,25.61
2018,6,20,18,45,443.0,36.0,2.65,11.0,99.0,29.5,20.36
2018,6,20,19,0,341.0,29.0,2.6,10.6,58.0,24.22,13.98
2018,6,20,19,15,195.5,17.5,2.55,10.35,32.0,14.94,0.0
2018,6,20,19,30,50.0,6.0,2.5,10.1,6.0,5.12,0.0
2018,6,20,19,45,25.0,3.0,2.45,9.85,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,6,21,4,45,66.0,7.0,2.25,9.0,8.5,0.0,0.0
2018,6,21,5,0,132.0,14.0,2.3,9.1,17.0,40.19,0.0
2018,6,21,5,15,280.0,24.0,2.35,9.35,50.0,113.93,62.53
2018,6,21,5,30,428.0,34.0,2.4,9.6,83.0,195.08,146.43
2018,6,21,5,45,475.0,41.5,2.45,9.85,120.5,247.06,196.41
2018,6,21,6,0,522.0,49.0,2.5,10.1,158.0,303.56,248.54
2018,6,21,6,15,321.5,79.0,2.45,10.45,152.0,261.65,217.73
2018,6,21,6,30,121.0,109.0,2.4,10.8,146.0,180.45,150.05
2018,6,21,6,45,152.0,129.0,2.4,11.15,184.0,225.14,188.15
2018,6,21,7,0,183.0,149.0,2.4,11.5,222.0,272.34,227.23
2018,6,21,7,15,423.0,128.5,2.4,11.9,327.5,448.94,372.73
2018,6,21,7,30,663.0,108.0,2.4,12.3,433.0,627.11,511.99
2018,6,21,7,45,772.0,91.0,2.35,12.75,508.0,713.84,573.76
2018,6,21,8,0,881.0,74.0,2.3,13.2,583.0,800.99,633.37
2018,6,21,8,15,895.5,76.5,2.3,13.6,631.0,843.01,659.62
2018,6,21,8,30,910.0,79.0,2.3,14.0,679.0,882.67,684.2
2018,6,21,8,45,921.5,80.5,2.3,14.4,723.0,915.89,704.02
2018,6,21,9,0,933.0,82.0,2.3,14.8,767.0,946.11,721.65
2018,6,21,9,15,943.5,83.0,2.3,15.2,807.0,971.64,736.0
2018,6,21,9,30,954.0,84.0,2.3,15.6,847.0,993.73,748.03
2018,6,21,9,45,962.0,84.0,2.3,15.95,881.0,1008.77,755.55
2018,6,21,10,0,970.0,84.0,2.3,16.3,915.0,1020.04,760.71
2018,6,21,10,15,975.5,85.0,2.3,16.65,943.0,1026.08,762.58
2018,6,21,10,30,981.0,86.0,2.3,17.0,971.0,1028.11,761.99
2018,6,21,10,45,984.5,86.5,2.3,17.35,992.0,1023.69,757.35
2018,6,21,11,0,988.0,87.0,2.3,17.7,1013.0,1015.24,750.29
2018,6,21,11,15,990.0,87.5,2.3,17.9,1026.5,1001.4,740.29
2018,6,21,11,30,992.0,88.0,2.3,18.1,1040.0,983.65,727.88
2018,6,21,11,45,993.0,88.0,2.35,18.3,1046.5,960.75,712.7
2018,6,21,12,0,994.0,88.0,2.4,18.5,1053.0,934.22,695.14
2018,6,21,12,15,991.5,90.0,2.5,18.55,1051.5,903.09,675.29
2018,6,21,12,30,989.0,92.0,2.6,18.6,1050.0,868.79,653.1
2018,6,21,12,45,983.5,94.5,2.65,18.7,1040.0,829.62,626.88
2018,6,21,13,0,978.0,97.0,2.7,18.8,1030.0,787.81,598.48
2018,6,21,13,15,975.5,96.5,2.75,18.8,1014.0,743.11,565.83
2018,6,21,13,30,973.0,96.0,2.8,18.8,998.0,695.96,530.54
2018,6,21,13,45,969.5,95.0,2.85,18.75,975.5,645.55,491.94
2018,6,21,14,0,966.0,94.0,2.9,18.7,953.0,593.18,450.64
2018,6,21,14,15,961.5,92.0,2.95,18.6,923.5,537.79,405.8
2018,6,21,14,30,957.0,90.0,3.0,18.5,894.0,480.99,358.36
2018,6,21,14,45,951.0,88.5,3.0,18.4,859.0,422.84,308.29
2018,6,21,15,0,945.0,87.0,3.0,18.3,824.0,363.91,256.43
2018,6,21,15,15,934.5,85.5,3.0,18.3,782.5,303.29,202.92
2018,6,21,15,30,924.0,84.0,3.0,18.3,741.0,242.91,150.88
2018,6,21,15,45,912.5,81.5,2.9,18.0,695.5,182.19,103.17
2018,6,21,16,0,901.0,79.0,2.8,17.7,650.0,122.33,66.41
2018,6,21,16,15,885.5,76.5,2.75,17.45,601.5,70.11,55.05
2018,6,21,16,30,870.0,74.0,2.7,17.2,553.0,68.26,53.76
2018,6,21,16,45,848.0,71.5,2.65,17.0,501.5,66.19,52.21
2018,6,21,17,0,826.0,69.0,2.6,16.8,450.0,56.85,44.31
2018,6,21,17,15,796.5,65.5,2.55,16.3,397.5,54.61,42.62
2018,6,21,17,30,767.0,62.0,2.5,15.8,345.0,52.32,40.84
2018,6,21,17,45,724.0,58.0,2.45,15.35,293.0,49.46,38.48
2018,6,21,18,0,681.0,54.0,2.4,14.9,241.0,46.59,36.03
2018,6,21,18,15,615.5,49.5,2.25,14.25,192.0,43.16,32.96
2018,6,21,18,30,550.0,45.0,2.1,13.6,143.0,36.54,26.86
2018,6,21,18,45,443.5,37.0,1.95,12.9,100.5,30.35,20.94
2018,6,21,19,0,337.0,29.0,1.8,12.2,58.0,24.19,13.92
2018,6,21,19,15,192.0,17.5,1.75,11.8,32.0,14.94,0.0
2018,6,21,19,30,47.0,6.0,1.7,11.4,6.0,5.12,0.0
2018,6,21,19,45,23.5,3.0,1.65,11.05,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,6,22,4,45,55.0,6.5,1.45,9.3,8.0,0.0,0.0
2018,6,22,5,0,110.0,13.0,1.4,9.6,16.0,34.54,0.0
2018,6,22,5,15,251.5,24.0,1.4,10.1,48.0,105.75,56.79
2018,6,22,5,30,393.0,35.0,1.4,10.6,80.0,184.13,137.31
2018,6,22,5,45,484.0,42.0,1.35,11.1,124.5,250.67,197.38
2018,6,22,6,0,575.0,49.0,1.3,11.6,169.0,326.51,263.61
2018,6,22,6,15,632.5,54.5,1.25,12.15,219.5,392.83,320.37
2018,6,22,6,30,690.0,60.0,1.2,12.7,270.0,461.81,376.85
2018,6,22,6,45,729.0,64.0,1.15,13.3,322.0,524.36,425.7
2018,6,22,7,0,768.0,68.0,1.1,13.9,374.0,588.61,473.57
2018,6,22,7,15,796.5,71.5,1.1,14.6,426.5,646.36,514.76
2018,6,22,7,30,825.0,75.0,1.1,15.3,479.0,704.08,553.1
2018,6,22,7,45,845.5,78.0,1.05,16.0,530.0,747.97,579.51
2018,6,22,8,0,866.0,81.0,1.0,16.7,581.0,796.71,608.61
2018,6,22,8,15,882.5,83.0,1.0,17.35,629.0,839.32,633.52
2018,6,22,8,30,899.0,85.0,1.0,18.0,677.0,879.72,656.51
2018,6,22,8,45,911.0,87.0,1.0,18.65,721.5,913.66,674.89
2018,6,22,9,0,923.0,89.0,1.0,19.3,766.0,944.63,691.17
2018,6,22,9,15,931.5,91.0,1.05,19.9,805.5,969.19,704.27
2018,6,22,9,30,940.0,93.0,1.1,20.5,845.0,990.26,715.22
2018,6,22,9,45,946.0,96.0,1.15,21.05,879.5,1006.38,723.25
2018,6,22,10,0,952.0,99.0,1.2,21.6,914.0,1018.65,729.0
2018,6,22,10,15,958.0,99.0,1.25,22.1,941.5,1023.92,730.66
2018,6,22,10,30,964.0,99.0,1.3,22.6,969.0,1025.26,730.08
2018,6,22,10,45,967.5,100.0,1.4,23.1,990.0,1021.25,727.16
2018,6,22,11,0,971.0,101.0,1.5,23.6,1011.0,1013.25,721.85
2018,6,22,11,15,973.5,101.5,1.55,23.9,1025.0,999.89,713.07
2018,6,22,11,30,976.0,102.0,1.6,24.2,1039.0,982.66,701.98
2018,6,22,11,45,977.0,102.5,1.65,24.5,1045.5,960.33,687.73
2018,6,22,12,0,978.0,103.0,1.7,24.8,1052.0,934.43,671.24
2018,6,22,12,15,977.0,103.5,1.8,24.9,1050.5,903.45,652.53
2018,6,22,12,30,976.0,104.0,1.9,25.0,1049.0,869.32,631.57
2018,6,22,12,45,973.5,104.0,2.0,25.05,1040.0,830.63,607.44
2018,6,22,13,0,971.0,104.0,2.1,25.1,1031.0,789.19,580.84
2018,6,22,13,15,968.0,104.0,2.2,25.05,1015.0,744.8,550.14
2018,6,22,13,30,965.0,104.0,2.3,25.0,999.0,698.01,516.8
2018,6,22,13,45,960.5,103.0,2.35,24.9,975.5,647.34,479.47
2018,6,22,14,0,956.0,102.0,2.4,24.8,952.0,594.82,439.57
2018,6,22,14,15,949.0,100.5,2.45,24.65,921.0,539.07,396.04
2018,6,22,14,30,942.0,99.0,2.5,24.5,890.0,482.19,350.15
2018,6,22,14,45,933.0,98.0,2.6,24.3,854.0,424.04,301.98
2018,6,22,15,0,924.0,97.0,2.7,24.1,818.0,365.44,252.19
2018,6,22,15,15,913.5,95.0,2.7,24.1,777.0,305.56,200.7
2018,6,22,15,30,903.0,93.0,2.7,24.1,736.0,245.93,150.58
2018,6,22,15,45,889.0,91.0,2.7,23.55,690.0,186.32,105.04
2018,6,22,16,0,875.0,89.0,2.7,23.0,644.0,127.85,69.91
2018,6,22,16,15,857.0,86.5,2.7,22.6,595.0,76.02,58.87
2018,6,22,16,30,839.0,84.0,2.7,22.2,546.0,65.78,50.55
2018,6,22,16,45,815.5,80.5,2.65,21.8,494.5,64.04,49.36
2018,6,22,17,0,792.0,77.0,2.6,21.4,443.0,62.22,48.07
2018,6,22,17,15,760.5,73.5,2.5,20.7,391.0,60.23,46.68
2018,6,22,17,30,729.0,70.0,2.4,20.0,339.0,58.2,45.23
2018,6,22,17,45,683.5,65.5,2.3,19.35,287.5,50.68,38.9
2018,6,22,18,0,638.0,61.0,2.2,18.7,236.0,47.89,36.59
2018,6,22,18,15,569.5,54.5,2.05,17.75,187.0,43.34,32.63
2018,6,22,18,30,501.0,48.0,1.9,16.8,138.0,38.78,28.46
2018,6,22,18,45,394.0,39.5,1.75,15.85,97.0,32.33,22.37
2018,6,22,19,0,287.0,31.0,1.6,14.9,56.0,25.88,15.14
2018,6,22,19,15,161.0,18.5,1.55,14.45,31.0,15.79,0.0
2018,6,22,19,30,35.0,6.0,1.5,14.0,6.0,5.12,0.0
2018,6,22,19,45,17.5,3.0,1.5,13.6,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,23,4,45,45.5,6.5,1.2,10.8,7.5,0.0,0.0
2018,6,23,5,0,91.0,13.0,1.2,11.0,15.0,30.42,0.0
