Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,5,15,225.5,24.5,1.2,11.5,46.0,98.69,51.6
2018,6,23,5,30,360.0,36.0,1.2,12.0,77.0,173.85,128.83
2018,6,23,5,45,455.0,43.0,1.2,12.45,120.5,240.18,188.08
2018,6,23,6,0,550.0,50.0,1.2,12.9,164.0,316.2,254.03
2018,6,23,6,15,611.0,55.0,1.2,13.5,214.0,382.35,310.41
2018,6,23,6,30,672.0,60.0,1.2,14.1,264.0,451.52,366.96
2018,6,23,6,45,715.0,63.5,1.15,14.75,316.0,514.99,416.36
2018,6,23,7,0,758.0,67.0,1.1,15.4,368.0,580.57,465.06
2018,6,23,7,15,787.5,70.0,1.2,16.25,420.0,637.98,506.5
2018,6,23,7,30,817.0,73.0,1.3,17.1,472.0,695.47,545.38
2018,6,23,7,45,840.0,74.5,1.35,17.95,522.5,739.3,572.7
2018,6,23,8,0,863.0,76.0,1.4,18.8,573.0,788.17,603.04
2018,6,23,8,15,879.0,78.0,1.45,19.5,621.0,830.36,628.44
2018,6,23,8,30,895.0,80.0,1.5,20.2,669.0,870.33,652.01
2018,6,23,8,45,908.0,81.5,1.55,20.9,713.5,904.59,671.46
2018,6,23,9,0,921.0,83.0,1.6,21.6,758.0,935.98,688.88
2018,6,23,9,15,931.5,83.5,1.65,22.2,797.5,960.84,702.22
2018,6,23,9,30,942.0,84.0,1.7,22.8,837.0,982.33,713.43
2018,6,23,9,45,950.0,84.5,1.75,23.4,871.0,997.9,720.91
2018,6,23,10,0,958.0,85.0,1.8,24.0,905.0,1009.74,726.15
2018,6,23,10,15,963.0,86.0,1.8,24.5,932.5,1015.38,727.21
2018,6,23,10,30,968.0,87.0,1.8,25.0,960.0,1017.07,725.96
2018,6,23,10,45,971.0,88.0,1.85,25.5,980.5,1012.85,721.86
2018,6,23,11,0,974.0,89.0,1.9,26.0,1001.0,1004.66,715.43
2018,6,23,11,15,975.5,90.0,1.95,26.2,1015.0,991.11,706.62
2018,6,23,11,30,977.0,91.0,2.0,26.4,1029.0,973.7,695.47
2018,6,23,11,45,978.0,91.0,2.05,26.65,1035.0,951.17,681.0
2018,6,23,12,0,979.0,91.0,2.1,26.9,1041.0,925.07,664.28
2018,6,23,12,15,978.0,92.0,2.15,26.95,1040.0,894.77,645.33
2018,6,23,12,30,977.0,93.0,2.2,27.0,1039.0,861.28,624.21
2018,6,23,12,45,974.5,93.0,2.25,27.0,1030.0,822.75,599.72
2018,6,23,13,0,972.0,93.0,2.3,27.0,1021.0,781.46,573.15
2018,6,23,13,15,969.0,93.0,2.3,26.9,1005.0,737.2,542.02
2018,6,23,13,30,966.0,93.0,2.3,26.8,989.0,690.54,508.39
2018,6,23,13,45,961.5,92.5,2.35,26.7,966.0,640.38,471.58
2018,6,23,14,0,957.0,92.0,2.4,26.6,943.0,588.34,432.21
2018,6,23,14,15,951.0,91.0,2.4,26.4,913.5,533.54,389.48
2018,6,23,14,30,945.0,90.0,2.4,26.2,884.0,477.48,344.37
2018,6,23,14,45,937.5,89.0,2.4,26.05,849.0,419.84,296.61
2018,6,23,15,0,930.0,88.0,2.4,25.9,814.0,361.6,247.2
2018,6,23,15,15,919.5,86.5,2.4,25.9,773.0,301.85,196.17
2018,6,23,15,30,909.0,85.0,2.4,25.9,732.0,242.35,146.45
2018,6,23,15,45,896.5,83.0,2.3,25.35,687.0,182.71,101.02
2018,6,23,16,0,884.0,81.0,2.2,24.8,642.0,124.04,65.8
2018,6,23,16,15,867.0,79.0,2.15,24.4,594.0,71.4,54.55
2018,6,23,16,30,850.0,77.0,2.1,24.0,546.0,69.93,53.65
2018,6,23,16,45,828.0,74.0,2.05,23.6,495.0,59.63,45.24
2018,6,23,17,0,806.0,71.0,2.0,23.2,444.0,58.01,44.12
2018,6,23,17,15,776.0,67.5,1.9,22.45,392.0,55.85,42.58
2018,6,23,17,30,746.0,64.0,1.8,21.7,340.0,53.64,40.96
2018,6,23,17,45,702.5,60.0,1.7,20.95,288.5,50.86,38.8
2018,6,23,18,0,659.0,56.0,1.6,20.2,237.0,48.08,36.53
2018,6,23,18,15,594.0,50.5,1.5,19.2,188.5,40.29,29.77
2018,6,23,18,30,529.0,45.0,1.4,18.2,140.0,36.4,26.23
2018,6,23,18,45,424.5,37.0,1.3,17.2,98.5,30.25,20.47
2018,6,23,19,0,320.0,29.0,1.2,16.2,57.0,24.12,13.69
2018,6,23,19,15,182.0,17.5,1.2,15.75,31.5,14.94,0.0
2018,6,23,19,30,44.0,6.0,1.2,15.3,6.0,5.12,0.0
2018,6,23,19,45,22.0,3.0,1.25,14.85,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,24,4,45,40.5,5.5,1.85,11.1,6.5,0.0,0.0
2018,6,24,5,0,81.0,11.0,1.9,11.3,13.0,26.52,0.0
2018,6,24,5,15,190.0,23.5,1.95,11.65,41.5,86.81,43.98
2018,6,24,5,30,299.0,36.0,2.0,12.0,70.0,153.56,113.92
2018,6,24,5,45,379.5,47.0,2.05,12.35,111.5,214.84,169.14
2018,6,24,6,0,460.0,58.0,2.1,12.7,153.0,284.73,230.65
2018,6,24,6,15,517.0,66.0,2.1,13.05,200.0,347.88,285.5
2018,6,24,6,30,574.0,74.0,2.1,13.4,247.0,415.78,342.37
2018,6,24,6,45,615.0,80.5,2.15,13.8,297.0,476.8,391.88
2018,6,24,7,0,656.0,87.0,2.2,14.2,347.0,540.06,441.41
2018,6,24,7,15,688.0,92.5,2.2,14.6,398.0,597.81,484.85
2018,6,24,7,30,720.0,98.0,2.2,15.0,449.0,656.13,527.32
2018,6,24,7,45,744.5,101.5,2.2,15.45,498.5,703.36,559.29
2018,6,24,8,0,769.0,105.0,2.2,15.9,548.0,753.03,592.12
2018,6,24,8,15,788.0,108.5,2.2,16.2,595.5,796.91,620.48
2018,6,24,8,30,807.0,112.0,2.2,16.5,643.0,838.94,647.12
2018,6,24,8,45,822.5,114.0,2.25,16.85,686.5,874.06,668.94
2018,6,24,9,0,838.0,116.0,2.3,17.2,730.0,906.59,688.87
2018,6,24,9,15,852.0,118.0,2.3,17.55,770.5,924.28,698.16
2018,6,24,9,30,866.0,120.0,2.3,17.9,811.0,949.15,712.46
2018,6,24,9,45,878.0,120.0,2.25,18.2,846.0,966.86,721.46
2018,6,24,10,0,890.0,120.0,2.2,18.5,881.0,981.13,728.27
2018,6,24,10,15,896.0,121.5,2.2,18.7,908.5,987.57,730.84
2018,6,24,10,30,902.0,123.0,2.2,18.9,936.0,990.27,731.16
2018,6,24,10,45,907.0,123.5,2.2,19.15,957.0,987.26,727.78
2018,6,24,11,0,912.0,124.0,2.2,19.4,978.0,980.48,722.11
2018,6,24,11,15,915.0,124.5,2.2,19.45,992.0,968.08,713.47
2018,6,24,11,30,918.0,125.0,2.2,19.5,1006.0,952.0,702.57
2018,6,24,11,45,919.5,125.0,2.25,19.6,1012.5,930.59,688.62
2018,6,24,12,0,921.0,125.0,2.3,19.7,1019.0,905.82,672.46
2018,6,24,12,15,923.5,123.5,2.3,19.7,1019.0,877.41,653.66
2018,6,24,12,30,926.0,122.0,2.3,19.7,1019.0,845.9,632.74
2018,6,24,12,45,928.0,119.0,2.3,19.75,1011.5,809.79,608.48
2018,6,24,13,0,930.0,116.0,2.3,19.8,1004.0,770.82,581.48
2018,6,24,13,15,926.5,115.5,2.25,19.7,988.0,727.33,549.65
2018,6,24,13,30,923.0,115.0,2.2,19.6,972.0,681.62,515.52
2018,6,24,13,45,918.0,114.5,2.2,19.55,949.0,632.96,478.56
2018,6,24,14,0,913.0,114.0,2.2,19.5,926.0,582.58,439.23
2018,6,24,14,15,905.5,112.5,2.2,19.35,896.0,528.73,396.27
2018,6,24,14,30,898.0,111.0,2.2,19.2,866.0,473.88,351.15
2018,6,24,14,45,889.0,109.5,2.2,19.0,830.5,417.68,303.71
2018,6,24,15,0,880.0,108.0,2.2,18.8,795.0,361.09,254.81
2018,6,24,15,15,868.5,106.0,2.2,18.8,754.5,303.38,204.5
2018,6,24,15,30,857.0,104.0,2.2,18.8,714.0,246.06,155.57
2018,6,24,15,45,841.5,101.5,2.2,18.3,669.0,180.51,104.39
2018,6,24,16,0,826.0,99.0,2.2,17.8,624.0,123.64,68.97
2018,6,24,16,15,806.5,96.0,2.2,17.45,575.5,72.07,56.72
2018,6,24,16,30,787.0,93.0,2.2,17.1,527.0,71.14,56.25
2018,6,24,16,45,761.5,89.5,2.2,16.75,477.0,69.67,55.27
2018,6,24,17,0,736.0,86.0,2.2,16.4,427.0,68.14,54.23
2018,6,24,17,15,702.0,82.0,2.15,16.0,376.0,60.5,47.83
2018,6,24,17,30,668.0,78.0,2.1,15.6,325.0,58.56,46.37
2018,6,24,17,45,621.5,72.0,2.1,15.15,274.5,54.95,43.38
2018,6,24,18,0,575.0,66.0,2.1,14.7,224.0,51.27,40.22
2018,6,24,18,15,509.5,58.5,2.0,14.3,177.5,46.16,35.63
2018,6,24,18,30,444.0,51.0,1.9,13.9,131.0,40.99,30.78
2018,6,24,18,45,348.0,41.0,1.85,13.45,92.0,33.44,23.6
2018,6,24,19,0,252.0,31.0,1.8,13.0,53.0,25.75,15.27
2018,6,24,19,15,142.5,18.0,1.75,12.8,29.0,15.36,0.0
2018,6,24,19,30,33.0,5.0,1.7,12.6,5.0,4.27,0.0
2018,6,24,19,45,16.5,2.5,1.6,12.4,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,25,4,45,25.0,4.5,1.95,10.8,5.0,0.0,0.0
2018,6,25,5,0,50.0,9.0,2.0,10.9,10.0,18.22,0.0
2018,6,25,5,15,128.5,20.5,2.05,11.1,32.5,66.16,31.84
2018,6,25,5,30,207.0,32.0,2.1,11.3,55.0,116.46,85.99
2018,6,25,5,45,267.5,40.5,2.15,11.5,86.0,160.54,126.47
2018,6,25,6,0,328.0,49.0,2.2,11.7,117.0,216.92,176.78
2018,6,25,6,15,164.0,44.0,2.2,11.95,78.0,141.09,115.89
2018,6,25,6,30,0.0,39.0,2.2,12.2,39.0,32.21,22.23
2018,6,25,6,45,0.0,49.0,2.15,12.45,49.0,40.52,29.38
2018,6,25,7,0,0.0,59.0,2.1,12.7,59.0,48.86,36.38
2018,6,25,7,15,0.0,85.0,2.0,13.15,85.0,70.87,54.85
2018,6,25,7,30,0.0,111.0,1.9,13.6,111.0,94.0,73.92
2018,6,25,7,45,1.0,131.5,1.85,14.05,132.0,113.02,89.29
2018,6,25,8,0,2.0,152.0,1.8,14.5,153.0,132.15,104.52
2018,6,25,8,15,14.0,189.0,1.8,14.9,198.0,175.94,139.95
2018,6,25,8,30,26.0,226.0,1.8,15.3,243.0,234.24,186.12
2018,6,25,8,45,57.5,267.5,1.8,15.7,308.5,303.62,240.49
2018,6,25,9,0,89.0,309.0,1.8,16.1,374.0,374.15,294.23
2018,6,25,9,15,426.0,234.5,1.85,16.5,571.5,661.73,514.79
2018,6,25,9,30,763.0,160.0,1.9,16.9,769.0,905.48,684.45
2018,6,25,9,45,828.0,137.5,1.9,17.25,823.5,949.43,709.04
2018,6,25,10,0,893.0,115.0,1.9,17.6,878.0,979.12,726.11
2018,6,25,10,15,899.5,116.5,2.0,17.8,906.0,986.19,730.13
2018,6,25,10,30,906.0,118.0,2.1,18.0,934.0,989.49,732.03
2018,6,25,10,45,911.5,118.0,2.15,18.25,955.0,986.6,729.29
2018,6,25,11,0,917.0,118.0,2.2,18.5,976.0,979.92,724.24
2018,6,25,11,15,920.5,118.5,2.3,18.55,990.5,968.07,716.99
2018,6,25,11,30,924.0,119.0,2.4,18.6,1005.0,952.52,707.35
2018,6,25,11,45,927.0,118.5,2.45,18.6,1012.5,932.02,694.1
2018,6,25,12,0,930.0,118.0,2.5,18.6,1020.0,908.07,678.56
2018,6,25,12,15,934.0,115.5,2.55,18.55,1020.5,879.94,660.3
2018,6,25,12,30,938.0,113.0,2.6,18.5,1021.0,848.59,639.76
2018,6,25,12,45,941.5,109.0,2.65,18.45,1014.0,812.49,615.81
2018,6,25,13,0,945.0,105.0,2.7,18.4,1007.0,773.37,589.26
2018,6,25,13,15,942.5,104.5,2.75,18.3,991.5,730.09,557.71
2018,6,25,13,30,940.0,104.0,2.8,18.2,976.0,684.44,523.61
2018,6,25,13,45,936.5,102.5,2.85,18.15,953.5,635.23,485.82
2018,6,25,14,0,933.0,101.0,2.9,18.1,931.0,584.12,445.43
2018,6,25,14,15,927.5,99.5,2.95,17.95,902.0,530.35,401.88
2018,6,25,14,30,922.0,98.0,3.0,17.8,873.0,475.32,355.88
2018,6,25,14,45,915.0,95.5,3.0,17.65,838.0,417.95,306.6
2018,6,25,15,0,908.0,93.0,3.0,17.5,803.0,359.98,255.66
2018,6,25,15,15,897.5,91.5,3.0,17.5,762.5,301.44,203.81
2018,6,25,15,30,887.0,90.0,3.0,17.5,722.0,243.16,153.3
2018,6,25,15,45,875.5,87.5,3.0,17.05,678.0,184.54,106.84
2018,6,25,16,0,864.0,85.0,3.0,16.6,634.0,126.77,70.48
2018,6,25,16,15,849.5,82.0,3.0,16.3,587.0,73.02,57.81
2018,6,25,16,30,835.0,79.0,3.0,16.0,540.0,71.0,56.38
2018,6,25,16,45,814.0,75.5,3.0,15.7,490.0,60.46,47.48
2018,6,25,17,0,793.0,72.0,3.0,15.4,440.0,58.54,46.05
2018,6,25,17,15,763.5,68.5,2.95,15.0,388.5,56.43,44.44
2018,6,25,17,30,734.0,65.0,2.9,14.6,337.0,54.27,42.76
2018,6,25,17,45,692.0,61.0,2.9,14.2,286.5,51.56,40.53
2018,6,25,18,0,650.0,57.0,2.9,13.8,236.0,48.84,38.2
2018,6,25,18,15,587.0,51.0,2.85,13.35,188.0,40.62,30.82
2018,6,25,18,30,524.0,45.0,2.8,12.9,140.0,36.36,26.79
2018,6,25,18,45,422.5,37.5,2.75,12.45,99.0,30.66,21.27
2018,6,25,19,0,321.0,30.0,2.7,12.0,58.0,25.0,14.75
2018,6,25,19,15,183.0,18.0,2.7,11.7,32.0,15.36,0.0
2018,6,25,19,30,45.0,6.0,2.7,11.4,6.0,5.12,0.0
2018,6,25,19,45,22.5,3.0,2.65,11.15,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,26,4,45,49.5,6.5,2.2,9.35,7.5,0.0,0.0
2018,6,26,5,0,99.0,13.0,2.2,9.6,15.0,31.9,0.0
2018,6,26,5,15,239.5,24.5,2.2,10.0,46.5,101.15,49.23
2018,6,26,5,30,380.0,36.0,2.2,10.4,78.0,179.42,133.41
2018,6,26,5,45,475.5,43.0,2.2,10.85,122.5,247.0,194.93
2018,6,26,6,0,571.0,50.0,2.2,11.3,167.0,324.25,263.17
2018,6,26,6,15,631.0,55.0,2.15,11.75,217.0,391.01,321.41
2018,6,26,6,30,691.0,60.0,2.1,12.2,267.0,460.58,379.71
2018,6,26,6,45,732.5,63.5,2.1,12.65,319.5,524.14,431.08
2018,6,26,7,0,774.0,67.0,2.1,13.1,372.0,589.63,481.89
2018,6,26,7,15,803.0,69.5,2.05,13.6,424.5,646.89,524.16
2018,6,26,7,30,832.0,72.0,2.0,14.1,477.0,704.15,563.5
2018,6,26,7,45,853.5,74.5,2.0,14.6,528.0,748.72,592.45
2018,6,26,8,0,875.0,77.0,2.0,15.1,579.0,798.15,624.34
2018,6,26,8,15,891.0,79.0,2.0,15.55,627.5,840.84,650.89
2018,6,26,8,30,907.0,81.0,2.0,16.0,676.0,881.28,675.5
2018,6,26,8,45,919.5,83.0,2.05,16.4,721.0,916.11,696.59
2018,6,26,9,0,932.0,85.0,2.1,16.8,766.0,947.98,715.56
2018,6,26,9,15,939.5,87.0,2.1,17.2,805.0,972.05,728.68
2018,6,26,9,30,947.0,89.0,2.1,17.6,844.0,992.58,739.51
2018,6,26,9,45,952.0,92.0,2.15,17.95,878.0,1008.12,747.84
2018,6,26,10,0,957.0,95.0,2.2,18.3,912.0,1019.78,753.77
2018,6,26,10,15,963.0,95.0,2.25,18.5,940.0,1025.34,756.29
2018,6,26,10,30,969.0,95.0,2.3,18.7,968.0,1026.97,756.44
2018,6,26,10,45,973.0,96.0,2.4,18.9,989.5,1023.7,754.13
2018,6,26,11,0,977.0,97.0,2.5,19.1,1011.0,1016.42,749.31
2018,6,26,11,15,979.5,97.0,2.55,19.1,1025.0,1002.79,740.5
2018,6,26,11,30,982.0,97.0,2.6,19.1,1039.0,985.28,729.25
2018,6,26,11,45,983.0,97.5,2.65,19.1,1045.5,963.12,714.98
2018,6,26,12,0,984.0,98.0,2.7,19.1,1052.0,937.35,698.31
2018,6,26,12,15,984.5,97.0,2.7,19.1,1051.0,906.38,677.72
2018,6,26,12,30,985.0,96.0,2.7,19.1,1050.0,872.17,654.89
2018,6,26,12,45,985.0,95.0,2.75,19.05,1042.0,834.46,630.03
2018,6,26,13,0,985.0,94.0,2.8,19.0,1034.0,793.79,602.87
2018,6,26,13,15,983.0,92.5,2.85,18.9,1018.0,748.5,570.21
2018,6,26,13,30,981.0,91.0,2.9,18.8,1002.0,700.7,534.7
2018,6,26,13,45,977.5,90.0,2.9,18.75,979.0,650.09,495.76
2018,6,26,14,0,974.0,89.0,2.9,18.7,956.0,597.48,454.16
2018,6,26,14,15,969.0,87.5,2.95,18.55,926.5,541.96,409.36
2018,6,26,14,30,964.0,86.0,3.0,18.4,897.0,485.04,361.95
2018,6,26,14,45,957.0,84.5,3.0,18.2,861.5,426.22,311.54
2018,6,26,15,0,950.0,83.0,3.0,18.0,826.0,366.7,259.32
2018,6,26,15,15,940.5,81.5,3.0,18.0,785.0,306.1,205.64
2018,6,26,15,30,931.0,80.0,3.0,18.0,744.0,245.6,153.16
2018,6,26,15,45,919.0,78.0,3.0,17.55,698.5,184.75,104.89
2018,6,26,16,0,907.0,76.0,3.0,17.1,653.0,124.79,67.07
2018,6,26,16,15,891.0,73.5,3.0,16.75,604.0,68.24,53.59
2018,6,26,16,30,875.0,71.0,3.0,16.4,555.0,66.34,52.26
2018,6,26,16,45,853.5,68.5,3.0,16.1,503.5,64.24,50.69
2018,6,26,17,0,832.0,66.0,3.0,15.8,452.0,62.02,49.01
2018,6,26,17,15,803.0,63.0,2.95,15.35,399.5,52.79,41.16
2018,6,26,17,30,774.0,60.0,2.9,14.9,347.0,50.81,39.64
2018,6,26,17,45,733.0,56.0,2.85,14.45,295.0,47.9,37.23
2018,6,26,18,0,692.0,52.0,2.8,14.0,243.0,44.97,34.71
2018,6,26,18,15,629.0,47.0,2.75,13.55,194.0,41.03,31.16
2018,6,26,18,30,566.0,42.0,2.7,13.1,145.0,37.12,27.45
2018,6,26,18,45,425.0,34.0,2.65,12.6,98.0,27.66,18.64
2018,6,26,19,0,284.0,26.0,2.6,12.1,51.0,21.31,11.76
2018,6,26,19,15,156.5,15.5,2.55,11.8,28.0,12.74,0.0
2018,6,26,19,30,29.0,5.0,2.5,11.5,5.0,4.27,0.0
2018,6,26,19,45,14.5,2.5,2.45,11.2,2.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,27,4,45,43.0,6.0,2.25,9.75,7.0,0.0,0.0
2018,6,27,5,0,86.0,12.0,2.3,9.8,14.0,28.25,0.0
2018,6,27,5,15,219.0,23.5,2.3,10.05,44.0,94.45,44.11
2018,6,27,5,30,352.0,35.0,2.3,10.3,74.0,169.14,125.6
2018,6,27,5,45,454.5,42.5,2.3,10.55,119.0,238.13,188.16
2018,6,27,6,0,557.0,50.0,2.3,10.8,164.0,317.77,258.54
2018,6,27,6,15,379.0,69.0,2.3,11.2,156.0,277.21,229.72
2018,6,27,6,30,201.0,88.0,2.3,11.6,148.0,209.65,174.73
2018,6,27,6,45,220.5,105.0,2.25,12.0,182.0,249.37,208.5
2018,6,27,7,0,240.0,122.0,2.2,12.4,216.0,290.31,242.07
2018,6,27,7,15,430.5,115.5,2.2,12.8,313.0,438.37,363.05
2018,6,27,7,30,621.0,109.0,2.2,13.2,410.0,596.04,485.59
2018,6,27,7,45,744.5,94.0,2.2,13.65,493.0,694.42,557.06
2018,6,27,8,0,868.0,79.0,2.2,14.1,576.0,794.69,626.38
2018,6,27,8,15,884.0,80.5,2.2,14.5,624.0,836.6,652.32
2018,6,27,8,30,900.0,82.0,2.2,14.9,672.0,876.31,676.85
2018,6,27,8,45,912.5,84.0,2.25,15.3,716.5,911.0,698.07
2018,6,27,9,0,925.0,86.0,2.3,15.7,761.0,942.76,717.18
2018,6,27,9,15,926.0,92.0,2.35,16.0,798.5,965.12,730.13
2018,6,27,9,30,927.0,98.0,2.4,16.3,836.0,983.64,740.61
2018,6,27,9,45,923.5,106.0,2.45,16.55,867.5,996.04,747.26
2018,6,27,10,0,920.0,114.0,2.5,16.8,899.0,1004.3,751.31
2018,6,27,10,15,927.5,114.0,2.55,17.0,927.5,1010.99,754.63
2018,6,27,10,30,935.0,114.0,2.6,17.2,956.0,1013.87,755.55
2018,6,27,10,45,940.5,114.0,2.65,17.35,977.5,1010.97,752.95
2018,6,27,11,0,946.0,114.0,2.7,17.5,999.0,1004.17,747.94
2018,6,27,11,15,949.5,114.0,2.75,17.5,1013.5,991.63,739.67
2018,6,27,11,30,953.0,114.0,2.8,17.5,1028.0,975.28,728.98
2018,6,27,11,45,956.0,113.5,2.9,17.5,1035.5,954.33,715.68
2018,6,27,12,0,959.0,113.0,3.0,17.5,1043.0,929.81,699.95
2018,6,27,12,15,959.0,112.5,3.0,17.4,1042.0,899.38,679.65
2018,6,27,12,30,959.0,112.0,3.0,17.3,1041.0,865.82,657.17
2018,6,27,12,45,956.5,112.5,3.05,17.2,1032.0,828.19,632.06
2018,6,27,13,0,954.0,113.0,3.1,17.1,1023.0,787.85,604.4
2018,6,27,13,15,952.5,111.0,3.15,17.0,1007.5,743.62,571.93
2018,6,27,13,30,951.0,109.0,3.2,16.9,992.0,696.94,536.81
2018,6,27,13,45,948.5,107.0,3.25,16.75,969.5,647.37,498.63
2018,6,27,14,0,946.0,105.0,3.3,16.6,947.0,595.79,457.71
2018,6,27,14,15,941.5,102.5,3.3,16.4,917.5,541.04,413.0
2018,6,27,14,30,937.0,100.0,3.3,16.2,888.0,484.9,365.76
2018,6,27,14,45,930.5,97.5,3.35,16.05,852.5,426.86,315.61
2018,6,27,15,0,924.0,95.0,3.4,15.9,817.0,368.12,263.66
2018,6,27,15,15,913.5,93.5,3.4,15.9,776.5,308.6,210.53
2018,6,27,15,30,903.0,92.0,3.4,15.9,736.0,249.3,158.7
2018,6,27,15,45,891.5,88.5,3.45,15.35,690.5,188.97,110.42
2018,6,27,16,0,880.0,85.0,3.5,14.8,645.0,129.51,72.24
2018,6,27,16,15,864.5,82.0,3.5,14.4,596.5,73.28,58.48
2018,6,27,16,30,849.0,79.0,3.5,14.0,548.0,71.22,57.03
2018,6,27,16,45,827.5,75.5,3.55,13.65,497.0,60.65,48.04
2018,6,27,17,0,806.0,72.0,3.6,13.3,446.0,58.71,46.58
2018,6,27,17,15,774.5,69.0,3.6,12.95,394.0,56.93,45.26
2018,6,27,17,30,743.0,66.0,3.6,12.6,342.0,55.14,43.88
2018,6,27,17,45,699.5,61.5,3.55,12.25,290.0,52.02,41.27
2018,6,27,18,0,656.0,57.0,3.5,11.9,238.0,48.88,38.52
2018,6,27,18,15,590.0,51.5,3.45,11.5,189.5,41.03,31.42
2018,6,27,18,30,524.0,46.0,3.4,11.1,141.0,37.18,27.73
2018,6,27,18,45,419.5,38.0,3.35,10.75,99.5,31.07,21.79
2018,6,27,19,0,315.0,30.0,3.3,10.4,58.0,24.97,14.88
2018,6,27,19,15,179.0,18.0,3.25,10.3,32.0,15.05,0.0
2018,6,27,19,30,43.0,6.0,3.2,10.2,6.0,5.12,0.0
2018,6,27,19,45,21.5,3.0,3.15,10.05,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,28,4,45,29.0,6.0,2.95,10.7,6.5,0.0,0.0
2018,6,28,5,0,58.0,12.0,3.0,10.8,13.0,22.35,0.0
2018,6,28,5,15,174.0,24.5,3.1,11.05,41.0,82.63,36.49
2018,6,28,5,30,290.0,37.0,3.2,11.3,69.0,150.4,111.29
2018,6,28,5,45,388.0,45.5,3.25,11.55,111.0,215.49,170.12
2018,6,28,6,0,486.0,54.0,3.3,11.8,153.0,290.74,236.79
2018,6,28,6,15,550.5,60.0,3.3,12.15,201.0,356.54,294.77
2018,6,28,6,30,615.0,66.0,3.3,12.5,249.0,427.79,355.42
2018,6,28,6,45,660.0,70.0,3.3,12.8,300.0,490.13,407.02
2018,6,28,7,0,705.0,74.0,3.3,13.1,351.0,552.84,457.22
2018,6,28,7,15,738.0,77.0,3.3,13.4,402.5,610.6,501.85
2018,6,28,7,30,771.0,80.0,3.3,13.7,454.0,668.83,544.76
2018,6,28,7,45,797.0,82.5,3.25,14.05,505.0,721.23,581.01
2018,6,28,8,0,823.0,85.0,3.2,14.4,556.0,772.8,615.84
2018,6,28,8,15,842.0,87.0,3.2,14.65,604.0,809.0,639.31
2018,6,28,8,30,861.0,89.0,3.2,14.9,652.0,850.64,666.51
2018,6,28,8,45,876.0,90.0,3.25,15.15,696.5,885.42,688.78
2018,6,28,9,0,891.0,91.0,3.3,15.4,741.0,917.54,709.09
2018,6,28,9,15,901.5,92.5,3.25,15.55,780.5,943.14,724.34
2018,6,28,9,30,912.0,94.0,3.2,15.7,820.0,965.45,737.31
2018,6,28,9,45,920.5,95.0,3.2,15.9,854.5,981.87,746.52
2018,6,28,10,0,929.0,96.0,3.2,16.1,889.0,994.66,753.37
2018,6,28,10,15,935.0,97.0,3.2,16.25,917.0,1001.29,756.32
2018,6,28,10,30,941.0,98.0,3.2,16.4,945.0,1004.06,756.84
2018,6,28,10,45,944.5,99.0,3.2,16.6,965.5,1000.55,753.15
2018,6,28,11,0,948.0,100.0,3.2,16.8,986.0,993.13,747.02
2018,6,28,11,15,950.5,100.5,3.2,16.8,1000.0,980.43,738.04
2018,6,28,11,30,953.0,101.0,3.2,16.8,1014.0,963.93,726.64
2018,6,28,11,45,954.5,100.5,3.2,16.85,1020.5,941.94,711.46
2018,6,28,12,0,956.0,100.0,3.2,16.9,1027.0,916.45,693.97
2018,6,28,12,15,956.0,99.5,3.25,16.9,1026.0,886.36,673.78
2018,6,28,12,30,956.0,99.0,3.3,16.9,1025.0,853.14,651.34
2018,6,28,12,45,956.0,98.0,3.35,16.85,1017.0,816.48,626.47
2018,6,28,13,0,956.0,97.0,3.4,16.8,1009.0,776.95,599.36
2018,6,28,13,15,953.5,96.0,3.4,16.75,993.5,732.96,566.45
2018,6,28,13,30,951.0,95.0,3.4,16.7,978.0,686.58,530.95
2018,6,28,13,45,947.0,94.0,3.45,16.65,955.5,637.08,492.35
2018,6,28,14,0,943.0,93.0,3.5,16.6,933.0,585.69,451.17
2018,6,28,14,15,937.0,92.5,3.5,16.45,904.0,532.04,406.99
2018,6,28,14,30,931.0,92.0,3.5,16.3,875.0,477.13,360.44
2018,6,28,14,45,924.0,90.5,3.5,16.15,840.5,420.07,310.85
2018,6,28,15,0,917.0,89.0,3.5,16.0,806.0,362.36,259.57
2018,6,28,15,15,906.5,87.5,3.5,16.0,765.5,303.32,206.76
2018,6,28,15,30,896.0,86.0,3.5,16.0,725.0,244.52,155.25
2018,6,28,15,45,883.0,84.0,3.5,15.6,680.5,185.5,107.87
2018,6,28,16,0,870.0,82.0,3.5,15.2,636.0,127.5,70.59
2018,6,28,16,15,852.0,80.0,3.5,14.9,587.5,71.78,57.06
2018,6,28,16,30,834.0,78.0,3.5,14.6,539.0,70.32,56.11
2018,6,28,16,45,811.0,75.0,3.5,14.3,488.5,60.05,47.38
2018,6,28,17,0,788.0,72.0,3.5,14.0,438.0,58.46,46.23
2018,6,28,17,15,756.0,69.0,3.5,13.6,386.5,56.7,44.93
2018,6,28,17,30,724.0,66.0,3.5,13.2,335.0,54.93,43.59
2018,6,28,17,45,678.5,62.0,3.5,12.75,284.0,52.23,41.36
2018,6,28,18,0,633.0,58.0,3.5,12.3,233.0,45.49,35.42
2018,6,28,18,15,565.5,53.0,3.4,11.9,185.5,42.06,32.3
2018,6,28,18,30,498.0,48.0,3.3,11.5,138.0,38.71,29.05
2018,6,28,18,45,391.5,39.5,3.25,11.1,97.0,32.26,22.81
2018,6,28,19,0,285.0,31.0,3.2,10.7,56.0,25.81,15.55
2018,6,28,19,15,160.0,18.5,3.15,10.6,31.0,15.49,0.0
2018,6,28,19,30,35.0,6.0,3.1,10.5,6.0,5.12,0.0
2018,6,28,19,45,17.5,3.0,3.05,10.35,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,6,29,4,45,47.0,5.5,1.6,9.85,6.5,0.0,0.0
2018,6,29,5,0,94.0,11.0,1.6,10.0,13.0,28.95,0.0
2018,6,29,5,15,230.0,22.5,1.55,10.3,43.0,95.69,40.48
2018,6,29,5,30,366.0,34.0,1.5,10.6,73.0,172.25,126.95
2018,6,29,5,45,459.5,41.0,1.45,10.95,116.0,237.89,186.76
2018,6,29,6,0,553.0,48.0,1.4,11.3,159.0,313.16,252.93
2018,6,29,6,15,612.0,52.5,1.35,11.8,207.5,377.75,308.85
2018,6,29,6,30,671.0,57.0,1.3,12.3,256.0,445.37,364.93
2018,6,29,6,45,712.5,60.5,1.25,12.75,307.5,507.89,414.63
2018,6,29,7,0,754.0,64.0,1.2,13.2,359.0,572.42,463.65
2018,6,29,7,15,783.0,66.5,1.2,13.75,410.5,628.83,504.75
2018,6,29,7,30,812.0,69.0,1.2,14.3,462.0,679.29,538.7
2018,6,29,7,45,834.0,71.5,1.2,14.9,512.5,729.72,571.26
2018,6,29,8,0,856.0,74.0,1.2,15.5,563.0,779.02,602.16
2018,6,29,8,15,872.0,76.0,1.25,16.05,610.5,821.27,628.26
2018,6,29,8,30,888.0,78.0,1.3,16.6,658.0,861.35,652.57
2018,6,29,8,45,900.5,80.0,1.3,17.2,702.5,895.9,672.03
2018,6,29,9,0,913.0,82.0,1.3,17.8,747.0,927.57,689.39
2018,6,29,9,15,920.5,84.0,1.4,18.25,785.5,951.52,703.49
2018,6,29,9,30,928.0,86.0,1.5,18.7,824.0,972.01,715.43
2018,6,29,9,45,932.5,89.0,1.6,19.15,857.5,987.12,723.95
2018,6,29,10,0,937.0,92.0,1.7,19.6,891.0,998.42,730.13
2018,6,29,10,15,942.5,93.5,1.8,19.9,919.0,1005.23,733.95
2018,6,29,10,30,948.0,95.0,1.9,20.2,947.0,1008.14,735.39
2018,6,29,10,45,952.0,95.5,2.0,20.5,968.0,1004.67,732.84
2018,6,29,11,0,956.0,96.0,2.1,20.8,989.0,997.28,727.9
2018,6,29,11,15,958.0,96.5,2.15,21.05,1003.0,984.13,718.88
2018,6,29,11,30,960.0,97.0,2.2,21.3,1017.0,967.17,707.53
2018,6,29,11,45,961.0,97.0,2.25,21.5,1023.0,945.16,693.08
2018,6,29,12,0,962.0,97.0,2.3,21.7,1029.0,919.63,676.35
2018,6,29,12,15,961.0,97.5,2.4,21.8,1028.0,889.49,657.23
2018,6,29,12,30,960.0,98.0,2.5,21.9,1027.0,856.23,635.86
2018,6,29,12,45,957.5,98.5,2.55,22.0,1018.5,818.84,611.12
2018,6,29,13,0,955.0,99.0,2.6,22.1,1010.0,778.7,584.31
2018,6,29,13,15,952.5,98.0,2.65,22.05,994.5,734.75,552.82
2018,6,29,13,30,950.0,97.0,2.7,22.0,979.0,688.39,518.74
2018,6,29,13,45,946.0,96.0,2.75,21.95,956.5,638.93,481.42
2018,6,29,14,0,942.0,95.0,2.8,21.9,934.0,587.57,441.54
2018,6,29,14,15,937.0,93.5,2.85,21.8,905.0,533.66,398.53
2018,6,29,14,30,932.0,92.0,2.9,21.7,876.0,478.41,353.04
2018,6,29,14,45,925.5,90.5,2.9,21.55,842.0,421.47,304.82
2018,6,29,15,0,919.0,89.0,2.9,21.4,808.0,363.82,254.85
2018,6,29,15,15,909.0,87.5,2.9,21.4,767.5,304.77,203.27
2018,6,29,15,30,899.0,86.0,2.9,21.4,727.0,245.9,152.83
2018,6,29,15,45,887.0,83.5,2.9,20.95,682.5,186.47,106.08
2018,6,29,16,0,875.0,81.0,2.9,20.5,638.0,127.95,69.05
2018,6,29,16,15,859.0,78.0,2.9,20.15,590.0,70.61,54.86
2018,6,29,16,30,843.0,75.0,2.9,19.8,542.0,68.49,53.37
2018,6,29,16,45,821.5,72.0,2.85,19.4,491.5,66.14,51.64
2018,6,29,17,0,800.0,69.0,2.8,19.0,441.0,56.44,43.54
2018,6,29,17,15,770.0,66.0,2.7,18.45,389.5,54.61,42.23
2018,6,29,17,30,740.0,63.0,2.6,17.9,338.0,52.76,40.85
2018,6,29,17,45,696.5,59.0,2.55,17.35,287.0,49.96,38.59
2018,6,29,18,0,653.0,55.0,2.5,16.8,236.0,47.16,36.24
2018,6,29,18,15,589.0,49.5,2.35,16.05,187.5,39.43,29.42
2018,6,29,18,30,525.0,44.0,2.2,15.3,139.0,35.52,25.79
2018,6,29,18,45,422.5,36.5,2.1,14.6,98.0,29.78,20.32
2018,6,29,19,0,320.0,29.0,2.0,13.9,57.0,24.08,13.92
2018,6,29,19,15,182.5,17.5,2.0,13.55,31.5,14.59,0.0
2018,6,29,19,30,45.0,6.0,2.0,13.2,6.0,5.12,0.0
2018,6,29,19,45,22.5,3.0,2.0,12.85,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,30,4,45,58.0,6.0,1.05,10.6,7.0,0.0,0.0
2018,6,30,5,0,116.0,12.0,1.1,10.9,14.0,34.31,0.0
2018,6,30,5,15,260.5,21.5,1.1,11.4,44.0,102.5,40.57
2018,6,30,5,30,405.0,31.0,1.1,11.9,74.0,181.77,132.58
2018,6,30,5,45,496.0,37.0,1.15,12.4,117.5,247.08,192.19
2018,6,30,6,0,587.0,43.0,1.2,12.9,161.0,319.76,256.01
2018,6,30,6,15,644.0,48.0,1.15,13.55,210.5,386.01,312.69
2018,6,30,6,30,701.0,53.0,1.1,14.2,260.0,456.77,370.35
2018,6,30,6,45,739.5,56.0,1.1,14.85,311.5,518.28,418.56
2018,6,30,7,0,778.0,59.0,1.1,15.5,363.0,581.5,465.94
2018,6,30,7,15,805.5,62.0,1.05,16.25,415.0,633.05,502.19
2018,6,30,7,30,833.0,65.0,1.0,17.0,467.0,689.56,538.63
2018,6,30,7,45,853.5,67.5,1.0,17.7,517.5,739.73,569.98
2018,6,30,8,0,874.0,70.0,1.0,18.4,568.0,788.62,599.64
2018,6,30,8,15,889.0,71.5,1.05,19.05,615.5,830.12,624.44
2018,6,30,8,30,904.0,73.0,1.1,19.7,663.0,869.36,647.43
2018,6,30,8,45,915.5,74.5,1.15,20.35,707.0,902.97,666.44
2018,6,30,9,0,927.0,76.0,1.2,21.0,751.0,933.62,683.41
2018,6,30,9,15,936.0,77.5,1.25,21.45,790.5,958.8,697.3
2018,6,30,9,30,945.0,79.0,1.3,21.9,830.0,980.52,709.05
2018,6,30,9,45,951.5,80.5,1.35,22.4,864.0,996.26,716.93
2018,6,30,10,0,958.0,82.0,1.4,22.9,898.0,1008.21,722.57
2018,6,30,10,15,962.5,83.0,1.5,23.2,925.5,1013.82,725.71
2018,6,30,10,30,967.0,84.0,1.6,23.5,953.0,1015.48,726.52
2018,6,30,10,45,969.5,85.5,1.65,23.8,974.0,1011.74,723.34
2018,6,30,11,0,972.0,87.0,1.7,24.1,995.0,1004.01,717.81
2018,6,30,11,15,974.0,87.0,1.75,24.2,1008.5,990.38,709.25
2018,6,30,11,30,976.0,87.0,1.8,24.3,1022.0,972.9,698.37
2018,6,30,11,45,976.0,88.0,1.85,24.45,1028.5,950.83,684.48
2018,6,30,12,0,976.0,89.0,1.9,24.6,1035.0,925.17,668.3
2018,6,30,12,15,974.0,90.5,1.95,24.6,1034.0,894.87,649.45
2018,6,30,12,30,972.0,92.0,2.0,24.6,1033.0,861.4,628.43
2018,6,30,12,45,968.0,93.5,2.05,24.6,1024.0,823.41,604.22
2018,6,30,13,0,964.0,95.0,2.1,24.6,1015.0,782.7,577.96
2018,6,30,13,15,961.0,95.0,2.1,24.55,999.5,738.91,547.14
2018,6,30,13,30,958.0,95.0,2.1,24.5,984.0,692.71,513.65
2018,6,30,13,45,953.0,94.5,2.15,24.4,961.0,642.71,476.9
2018,6,30,14,0,948.0,94.0,2.2,24.3,938.0,590.88,437.62
2018,6,30,14,15,941.5,93.0,2.2,24.2,908.5,536.32,394.83
2018,6,30,14,30,935.0,92.0,2.2,24.1,879.0,480.55,349.72
2018,6,30,14,45,927.0,90.5,2.15,23.95,843.5,422.87,301.73
2018,6,30,15,0,919.0,89.0,2.1,23.8,808.0,364.64,252.14
2018,6,30,15,15,908.5,87.5,2.1,23.8,767.5,305.44,201.29
2018,6,30,15,30,898.0,86.0,2.1,23.8,727.0,246.48,151.51
2018,6,30,15,45,883.5,85.0,2.1,23.3,682.0,187.75,106.0
2018,6,30,16,0,869.0,84.0,2.1,22.8,637.0,130.18,70.09
2018,6,30,16,15,851.0,82.0,2.1,22.35,589.0,73.27,56.58
2018,6,30,16,30,833.0,80.0,2.1,21.9,541.0,71.62,55.54
2018,6,30,16,45,810.5,77.0,2.1,21.45,490.5,61.44,47.18
2018,6,30,17,0,788.0,74.0,2.1,21.0,440.0,59.91,46.16
2018,6,30,17,15,756.5,70.0,2.05,20.3,388.0,57.46,44.36
2018,6,30,17,30,725.0,66.0,2.0,19.6,336.0,54.94,42.46
2018,6,30,17,45,681.0,62.0,1.95,18.9,285.0,52.25,40.35
2018,6,30,18,0,637.0,58.0,1.9,18.2,234.0,45.52,34.58
2018,6,30,18,15,570.5,52.0,1.8,17.4,186.0,41.29,30.89
2018,6,30,18,30,504.0,46.0,1.7,16.6,138.0,37.07,27.0
2018,6,30,18,45,401.0,38.0,1.65,15.8,97.0,30.99,21.26
2018,6,30,19,0,298.0,30.0,1.6,15.0,56.0,24.93,14.53
2018,6,30,19,15,169.5,18.0,1.6,14.65,31.0,15.04,0.0
2018,6,30,19,30,41.0,6.0,1.6,14.3,6.0,5.12,0.0
2018,6,30,19,45,20.5,3.0,1.55,13.95,3.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,7,1,4,45,33.5,4.5,1.7,11.4,5.0,0.0,0.0
2018,7,1,5,0,67.0,9.0,1.7,11.6,10.0,21.54,0.0
2018,7,1,5,15,189.5,21.0,1.7,12.0,38.0,82.82,29.59
2018,7,1,5,30,312.0,33.0,1.7,12.4,66.0,153.45,111.85
2018,7,1,5,45,400.0,42.5,1.75,12.8,107.5,216.37,168.91
2018,7,1,6,0,488.0,52.0,1.8,13.2,149.0,288.74,232.43
2018,7,1,6,15,548.0,59.0,1.75,13.6,197.0,353.46,288.46
2018,7,1,6,30,608.0,66.0,1.7,14.0,245.0,423.27,346.53
2018,7,1,6,45,650.0,71.0,1.65,14.35,295.0,484.74,395.86
2018,7,1,7,0,692.0,76.0,1.6,14.7,345.0,548.51,444.98
2018,7,1,7,15,722.5,80.5,1.6,15.15,396.0,603.41,485.66
2018,7,1,7,30,753.0,85.0,1.6,15.6,447.0,661.07,526.54
2018,7,1,7,45,776.0,88.0,1.55,16.05,496.5,711.26,559.29
2018,7,1,8,0,799.0,91.0,1.5,16.5,546.0,760.45,590.49
2018,7,1,8,15,816.5,94.5,1.5,16.95,593.5,804.33,617.74
2018,7,1,8,30,834.0,98.0,1.5,17.4,641.0,846.22,643.16
2018,7,1,8,45,848.0,100.0,1.5,17.85,685.0,871.96,657.3
2018,7,1,9,0,862.0,102.0,1.5,18.3,729.0,903.72,675.52
2018,7,1,9,15,873.0,104.0,1.55,18.7,768.5,929.82,690.57
2018,7,1,9,30,884.0,106.0,1.6,19.1,808.0,952.74,703.56
2018,7,1,9,45,893.0,107.0,1.6,19.45,842.0,969.35,711.93
2018,7,1,10,0,902.0,108.0,1.6,19.8,876.0,982.42,718.13
2018,7,1,10,15,908.0,109.5,1.65,20.1,904.0,989.46,721.43
2018,7,1,10,30,914.0,111.0,1.7,20.4,932.0,992.72,722.48
2018,7,1,10,45,918.5,111.5,1.75,20.65,953.0,989.74,719.82
2018,7,1,11,0,923.0,112.0,1.8,20.9,974.0,982.94,714.88
2018,7,1,11,15,925.5,113.5,1.85,21.0,988.5,971.41,707.45
2018,7,1,11,30,928.0,115.0,1.9,21.1,1003.0,956.14,697.7
2018,7,1,11,45,929.5,114.5,1.95,21.25,1009.5,934.54,683.77
2018,7,1,12,0,931.0,114.0,2.0,21.4,1016.0,909.54,667.65
2018,7,1,12,15,926.5,117.0,2.05,21.4,1014.0,879.27,648.39
2018,7,1,12,30,922.0,120.0,2.1,21.4,1012.0,846.12,627.12
2018,7,1,12,45,914.5,123.5,2.15,21.4,1002.0,808.4,602.57
2018,7,1,13,0,907.0,127.0,2.2,21.4,992.0,768.36,575.47
2018,7,1,13,15,903.5,126.5,2.2,21.25,976.5,725.81,545.06
2018,7,1,13,30,900.0,126.0,2.2,21.1,961.0,681.09,512.34
2018,7,1,13,45,895.5,124.5,2.25,20.95,938.5,632.99,476.56
2018,7,1,14,0,891.0,123.0,2.3,20.8,916.0,583.18,438.35
2018,7,1,14,15,884.0,121.5,2.25,20.55,887.0,530.62,396.65
2018,7,1,14,30,877.0,120.0,2.2,20.3,858.0,477.02,352.84
2018,7,1,14,45,868.5,117.5,2.2,20.1,823.0,421.3,306.21
2018,7,1,15,0,860.0,115.0,2.2,19.9,788.0,365.18,258.08
2018,7,1,15,15,848.0,113.0,2.2,19.9,748.0,308.3,208.74
2018,7,1,15,30,836.0,111.0,2.2,19.9,708.0,245.04,155.33
2018,7,1,15,45,821.5,108.0,2.2,19.35,663.5,187.48,110.09
2018,7,1,16,0,807.0,105.0,2.2,18.8,619.0,131.3,74.01
2018,7,1,16,15,789.5,101.5,2.15,18.45,572.0,76.3,60.08
2018,7,1,16,30,772.0,98.0,2.1,18.1,525.0,74.34,58.76
2018,7,1,16,45,748.0,93.5,2.05,17.8,475.0,72.33,57.32
2018,7,1,17,0,724.0,89.0,2.0,17.5,425.0,64.22,50.58
2018,7,1,17,15,691.5,84.0,2.0,17.0,374.5,61.74,48.71
2018,7,1,17,30,659.0,79.0,2.0,16.5,324.0,59.15,46.71
2018,7,1,17,45,614.5,73.0,1.95,16.0,274.5,55.61,43.81
2018,7,1,18,0,570.0,67.0,1.9,15.5,225.0,51.98,40.72
2018,7,1,18,15,504.0,59.0,1.85,14.95,178.0,46.5,35.84
2018,7,1,18,30,438.0,51.0,1.8,14.4,131.0,40.93,30.67
2018,7,1,18,45,341.5,41.0,1.75,13.85,92.0,33.38,23.53
2018,7,1,19,0,245.0,31.0,1.7,13.3,53.0,25.71,15.28
2018,7,1,19,15,137.5,18.0,1.65,13.0,29.0,15.36,0.0
2018,7,1,19,30,30.0,5.0,1.6,12.7,5.0,4.27,0.0
2018,7,1,19,45,15.0,2.5,1.6,12.4,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,2,4,45,18.0,3.5,1.15,11.25,4.0,0.0,0.0
2018,7,2,5,0,36.0,7.0,1.2,11.4,8.0,13.4,0.0
2018,7,2,5,15,119.0,22.0,1.2,11.75,33.0,64.0,19.86
2018,7,2,5,30,202.0,37.0,1.2,12.1,58.0,121.06,88.18
2018,7,2,5,45,280.0,51.0,1.25,12.45,97.0,177.5,138.78
2018,7,2,6,0,358.0,65.0,1.3,12.8,136.0,242.69,195.68
2018,7,2,6,15,417.5,76.5,1.3,13.15,182.0,304.07,248.57
2018,7,2,6,30,477.0,88.0,1.3,13.5,228.0,371.01,304.31
2018,7,2,6,45,521.0,97.5,1.25,13.9,277.0,437.15,357.07
2018,7,2,7,0,565.0,107.0,1.2,14.3,326.0,501.66,406.56
2018,7,2,7,15,599.5,114.0,1.2,14.7,375.5,559.37,449.37
2018,7,2,7,30,634.0,121.0,1.2,15.1,425.0,618.04,491.49
2018,7,2,7,45,661.0,127.0,1.2,15.5,474.5,670.47,527.71
2018,7,2,8,0,688.0,133.0,1.2,15.9,524.0,722.48,562.36
2018,7,2,8,15,709.5,138.0,1.2,16.25,571.5,768.06,591.21
2018,7,2,8,30,731.0,143.0,1.2,16.6,619.0,812.18,618.57
2018,7,2,8,45,747.5,147.0,1.2,17.0,662.5,848.98,640.4
2018,7,2,9,0,764.0,151.0,1.2,17.4,706.0,883.46,660.47
2018,7,2,9,15,754.0,166.0,1.25,17.75,738.5,902.82,671.26
2018,7,2,9,30,744.0,181.0,1.3,18.1,771.0,918.28,679.72
2018,7,2,9,45,724.0,201.0,1.3,18.4,795.5,925.5,682.29
2018,7,2,10,0,704.0,221.0,1.3,18.7,820.0,928.49,682.33
2018,7,2,10,15,712.5,225.0,1.35,18.95,848.0,939.14,688.39
2018,7,2,10,30,721.0,229.0,1.4,19.2,876.0,946.42,692.26
2018,7,2,10,45,726.5,232.5,1.45,19.4,897.5,946.9,692.01
2018,7,2,11,0,732.0,236.0,1.5,19.6,919.0,943.88,689.68
2018,7,2,11,15,736.0,237.5,1.55,19.65,933.0,934.08,683.47
2018,7,2,11,30,740.0,239.0,1.6,19.7,947.0,920.86,675.0
2018,7,2,11,45,742.0,240.5,1.65,19.75,954.5,902.5,663.06
2018,7,2,12,0,744.0,242.0,1.7,19.8,962.0,880.96,648.97
2018,7,2,12,15,744.0,241.5,1.8,19.8,961.5,852.99,631.11
2018,7,2,12,30,744.0,241.0,1.9,19.8,961.0,822.38,611.14
2018,7,2,12,45,742.0,239.5,1.95,19.75,952.5,786.94,587.14
2018,7,2,13,0,740.0,238.0,2.0,19.7,944.0,749.4,561.21
2018,7,2,13,15,735.0,236.5,2.05,19.55,928.0,707.85,532.08
2018,7,2,13,30,730.0,235.0,2.1,19.4,912.0,664.79,501.14
2018,7,2,13,45,723.0,232.5,2.15,19.25,889.5,618.42,466.97
2018,7,2,14,0,716.0,230.0,2.2,19.1,867.0,571.12,431.12
2018,7,2,14,15,706.5,226.5,2.2,18.85,838.0,521.13,392.19
2018,7,2,14,30,697.0,223.0,2.2,18.6,809.0,470.9,351.94
2018,7,2,14,45,685.5,218.5,2.25,18.35,775.0,419.17,309.59
2018,7,2,15,0,674.0,214.0,2.3,18.1,741.0,367.88,266.58
2018,7,2,15,15,659.0,208.0,2.3,18.1,701.5,315.3,221.95
2018,7,2,15,30,644.0,202.0,2.3,18.1,662.0,264.04,179.07
2018,7,2,15,45,626.5,194.5,2.3,17.45,618.5,212.94,139.46
2018,7,2,16,0,609.0,187.0,2.3,16.8,575.0,163.91,107.51
2018,7,2,16,15,588.5,178.0,2.25,16.4,529.0,116.06,94.56
2018,7,2,16,30,568.0,169.0,2.2,16.0,483.0,111.21,90.94
2018,7,2,16,45,541.5,159.0,2.2,15.65,435.5,106.6,87.44
2018,7,2,17,0,515.0,149.0,2.2,15.3,388.0,101.72,83.66
2018,7,2,17,15,481.5,136.5,2.15,14.8,339.5,94.84,78.14
2018,7,2,17,30,448.0,124.0,2.1,14.3,291.0,87.63,72.23
2018,7,2,17,45,405.5,110.5,2.1,13.85,244.0,79.32,65.21
2018,7,2,18,0,363.0,97.0,2.1,13.4,197.0,70.7,57.73
2018,7,2,18,15,308.5,80.5,2.0,13.0,153.5,59.53,47.73
2018,7,2,18,30,254.0,64.0,1.9,12.6,110.0,48.0,37.17
2018,7,2,18,45,189.0,46.5,1.85,12.2,75.0,35.32,25.39
2018,7,2,19,0,124.0,29.0,1.8,11.8,40.0,22.3,12.58
2018,7,2,19,15,68.5,16.0,1.8,11.6,21.5,13.66,0.0
2018,7,2,19,30,13.0,3.0,1.8,11.4,3.0,2.56,0.0
2018,7,2,19,45,6.5,1.5,1.8,11.2,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
