Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,3,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,7,3,4,45,21.5,4.0,2.0,10.55,4.5,0.0,0.0
2018,7,3,5,0,43.0,8.0,2.0,10.7,9.0,15.68,0.0
2018,7,3,5,15,155.0,22.5,2.05,10.95,36.5,73.86,20.54
2018,7,3,5,30,267.0,37.0,2.1,11.2,64.0,141.99,103.65
2018,7,3,5,45,367.0,46.5,2.1,11.5,106.0,207.29,162.7
2018,7,3,6,0,467.0,56.0,2.1,11.8,148.0,283.31,229.49
2018,7,3,6,15,386.0,74.5,2.1,12.05,165.0,286.34,236.09
2018,7,3,6,30,305.0,93.0,2.1,12.3,182.0,283.68,235.73
2018,7,3,6,45,373.5,101.0,2.05,12.6,231.0,348.42,289.86
2018,7,3,7,0,442.0,109.0,2.0,12.9,280.0,418.86,346.76
2018,7,3,7,15,400.0,135.0,2.0,13.3,306.0,439.03,360.9
2018,7,3,7,30,358.0,161.0,2.0,13.7,332.0,453.81,370.37
2018,7,3,7,45,257.0,198.0,2.0,14.1,327.5,414.62,336.44
2018,7,3,8,0,156.0,235.0,2.0,14.5,323.0,366.43,295.26
2018,7,3,8,15,112.0,245.0,2.0,14.9,311.0,343.56,275.23
2018,7,3,8,30,68.0,255.0,2.0,15.3,299.0,301.09,239.78
2018,7,3,8,45,48.5,256.0,2.05,15.7,288.5,284.47,225.42
2018,7,3,9,0,29.0,257.0,2.1,16.1,278.0,267.07,210.35
2018,7,3,9,15,41.0,294.0,2.1,16.4,325.5,314.47,246.77
2018,7,3,9,30,53.0,331.0,2.1,16.7,373.0,361.85,282.28
2018,7,3,9,45,98.5,369.5,2.15,16.95,451.5,442.28,343.21
2018,7,3,10,0,144.0,408.0,2.2,17.2,530.0,540.43,415.2
2018,7,3,10,15,169.0,423.0,2.2,17.45,571.0,576.16,440.04
2018,7,3,10,30,194.0,438.0,2.2,17.7,612.0,610.72,464.14
2018,7,3,10,45,219.0,437.0,2.25,17.9,638.0,628.18,476.42
2018,7,3,11,0,244.0,436.0,2.3,18.1,664.0,658.73,497.79
2018,7,3,11,15,434.0,342.0,2.35,18.2,754.5,750.26,566.94
2018,7,3,11,30,624.0,248.0,2.4,18.3,845.0,824.52,622.16
2018,7,3,11,45,735.0,207.5,2.4,18.4,915.5,866.65,651.44
2018,7,3,12,0,846.0,167.0,2.4,18.5,986.0,895.35,670.09
2018,7,3,12,15,896.5,140.5,2.4,18.55,1008.0,875.59,656.3
2018,7,3,12,30,947.0,114.0,2.4,18.6,1030.0,862.8,647.76
2018,7,3,12,45,945.0,114.0,2.4,18.65,1021.5,825.65,622.55
2018,7,3,13,0,943.0,114.0,2.4,18.7,1013.0,785.78,595.28
2018,7,3,13,15,941.0,113.0,2.4,18.7,998.0,742.52,563.7
2018,7,3,13,30,939.0,112.0,2.4,18.7,983.0,696.84,529.62
2018,7,3,13,45,936.0,110.0,2.4,18.7,960.5,647.54,492.03
2018,7,3,14,0,933.0,108.0,2.4,18.7,938.0,596.28,451.89
2018,7,3,14,15,927.0,106.5,2.4,18.65,909.0,542.17,408.46
2018,7,3,14,30,921.0,105.0,2.4,18.6,880.0,486.82,362.68
2018,7,3,14,45,913.5,103.0,2.4,18.5,845.0,429.52,314.09
2018,7,3,15,0,906.0,101.0,2.4,18.4,810.0,371.63,263.81
2018,7,3,15,15,895.0,99.5,2.4,18.4,769.5,312.81,212.23
2018,7,3,15,30,884.0,98.0,2.4,18.4,729.0,254.26,161.73
2018,7,3,15,45,870.5,95.5,2.35,18.1,684.0,195.19,114.65
2018,7,3,16,0,857.0,93.0,2.3,17.8,639.0,137.18,77.02
2018,7,3,16,15,839.0,90.5,2.3,17.55,590.5,71.13,55.86
2018,7,3,16,30,821.0,88.0,2.3,17.3,542.0,68.17,53.64
2018,7,3,16,45,797.0,84.5,2.25,17.05,491.0,66.56,52.5
2018,7,3,17,0,773.0,81.0,2.2,16.8,440.0,64.87,51.29
2018,7,3,17,15,739.5,77.5,2.2,16.4,388.0,62.99,49.93
2018,7,3,17,30,706.0,74.0,2.2,16.0,336.0,56.04,44.07
2018,7,3,17,45,659.5,68.5,2.2,15.6,284.5,52.65,41.26
2018,7,3,18,0,613.0,63.0,2.2,15.2,233.0,49.2,38.3
2018,7,3,18,15,544.0,56.5,2.1,14.65,184.5,44.75,34.32
2018,7,3,18,30,475.0,50.0,2.0,14.1,136.0,40.29,30.14
2018,7,3,18,45,369.5,41.0,1.95,13.55,95.5,33.51,23.66
2018,7,3,19,0,264.0,32.0,1.9,13.0,55.0,26.7,16.05
2018,7,3,19,15,147.5,19.0,1.9,12.65,30.5,16.22,0.0
2018,7,3,19,30,31.0,6.0,1.9,12.3,6.0,5.12,0.0
2018,7,3,19,45,15.5,3.0,1.9,12.0,3.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,7,4,4,45,9.5,2.5,1.6,10.35,2.5,0.0,0.0
2018,7,4,5,0,19.0,5.0,1.7,10.5,5.0,8.17,0.0
2018,7,4,5,15,45.5,11.5,1.75,10.75,15.0,26.23,2.55
2018,7,4,5,30,72.0,18.0,1.8,11.0,25.0,46.35,30.71
2018,7,4,5,45,36.0,26.0,1.8,11.3,29.5,40.02,27.98
2018,7,4,6,0,0.0,34.0,1.8,11.6,34.0,28.07,18.58
2018,7,4,6,15,0.0,45.5,1.8,11.95,45.5,37.63,26.96
2018,7,4,6,30,0.0,57.0,1.8,12.3,57.0,47.2,35.21
2018,7,4,6,45,0.0,64.5,1.8,12.65,64.5,53.45,40.46
2018,7,4,7,0,0.0,72.0,1.8,13.0,72.0,59.71,45.62
2018,7,4,7,15,0.0,90.5,1.8,13.35,90.5,75.93,59.11
2018,7,4,7,30,0.0,109.0,1.8,13.7,109.0,92.31,72.52
2018,7,4,7,45,0.0,114.5,1.8,14.05,114.5,96.84,75.9
2018,7,4,8,0,0.0,120.0,1.8,14.4,120.0,101.45,79.32
2018,7,4,8,15,1.0,136.5,1.8,14.8,137.0,116.83,91.59
2018,7,4,8,30,2.0,153.0,1.8,15.2,154.0,132.3,103.77
2018,7,4,8,45,4.0,164.0,1.8,15.55,166.5,143.71,112.61
2018,7,4,9,0,6.0,175.0,1.8,15.9,179.0,155.2,121.46
2018,7,4,9,15,8.5,196.0,1.85,16.25,202.5,176.24,137.87
2018,7,4,9,30,11.0,217.0,1.9,16.6,226.0,197.31,154.11
2018,7,4,9,45,13.5,239.0,1.9,16.9,250.5,219.25,170.87
2018,7,4,10,0,16.0,261.0,1.9,17.2,275.0,241.12,187.4
2018,7,4,10,15,22.0,300.5,1.95,17.45,320.0,282.12,218.65
2018,7,4,10,30,28.0,340.0,2.0,17.7,365.0,339.25,261.56
2018,7,4,10,45,46.5,377.0,2.05,17.95,420.0,390.06,299.45
2018,7,4,11,0,65.0,414.0,2.1,18.2,475.0,439.68,335.87
2018,7,4,11,15,93.5,437.0,2.1,18.35,526.0,483.72,368.12
2018,7,4,11,30,122.0,460.0,2.1,18.5,577.0,538.79,407.74
2018,7,4,11,45,128.5,468.0,2.15,18.6,592.0,543.63,410.74
2018,7,4,12,0,135.0,476.0,2.2,18.7,607.0,547.04,413.07
2018,7,4,12,15,219.5,457.5,2.2,18.75,670.0,590.89,446.35
2018,7,4,12,30,304.0,439.0,2.2,18.8,733.0,634.84,478.66
2018,7,4,12,45,549.5,312.5,2.25,18.85,838.5,703.54,531.9
2018,7,4,13,0,795.0,186.0,2.3,18.9,944.0,744.24,563.82
2018,7,4,13,15,878.0,140.5,2.25,18.9,965.0,721.77,547.43
2018,7,4,13,30,961.0,95.0,2.2,18.9,986.0,698.22,529.68
2018,7,4,13,45,958.5,93.0,2.2,18.95,964.0,648.33,491.52
2018,7,4,14,0,956.0,91.0,2.2,19.0,942.0,596.39,450.9
2018,7,4,14,15,951.0,89.5,2.15,18.95,913.0,541.74,406.97
2018,7,4,14,30,946.0,88.0,2.1,18.9,884.0,485.71,360.6
2018,7,4,14,45,939.5,86.5,2.1,18.9,849.5,427.96,311.57
2018,7,4,15,0,933.0,85.0,2.1,18.9,815.0,369.45,260.7
2018,7,4,15,15,923.0,84.0,2.1,18.9,774.5,309.87,208.47
2018,7,4,15,30,913.0,83.0,2.1,18.9,734.0,250.43,157.15
2018,7,4,15,45,901.5,80.5,2.1,18.65,689.5,190.1,108.95
2018,7,4,16,0,890.0,78.0,2.1,18.4,645.0,130.6,70.2
2018,7,4,16,15,874.5,75.5,2.1,18.15,596.5,72.08,56.55
2018,7,4,16,30,859.0,73.0,2.1,17.9,548.0,67.42,52.86
2018,7,4,16,45,838.0,70.5,2.1,17.65,497.5,65.37,51.35
2018,7,4,17,0,817.0,68.0,2.1,17.4,447.0,55.96,43.42
2018,7,4,17,15,788.0,64.5,2.1,17.0,395.0,53.72,41.7
2018,7,4,17,30,759.0,61.0,2.1,16.6,343.0,51.41,39.9
2018,7,4,17,45,718.0,57.0,2.1,16.15,291.5,48.56,37.55
2018,7,4,18,0,677.0,53.0,2.1,15.7,240.0,45.68,35.1
2018,7,4,18,15,615.0,47.5,2.05,15.05,191.0,41.37,31.27
2018,7,4,18,30,553.0,42.0,2.0,14.4,142.0,34.04,24.58
2018,7,4,18,45,453.0,35.0,1.95,13.8,100.5,28.64,19.39
2018,7,4,19,0,353.0,28.0,1.9,13.2,59.0,23.29,13.23
2018,7,4,19,15,203.5,17.0,1.85,12.9,32.5,14.51,0.0
2018,7,4,19,30,54.0,6.0,1.8,12.6,6.0,5.12,0.0
2018,7,4,19,45,27.0,3.0,1.8,12.3,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,5,4,45,46.5,4.5,0.9,9.75,5.0,0.0,0.0
2018,7,5,5,0,93.0,9.0,0.9,9.9,10.0,26.74,0.0
2018,7,5,5,15,246.0,19.0,0.95,10.35,39.5,94.27,17.51
2018,7,5,5,30,399.0,29.0,1.0,10.8,69.0,176.89,127.48
2018,7,5,5,45,492.5,36.0,1.05,11.25,112.5,243.65,189.43
2018,7,5,6,0,586.0,43.0,1.1,11.7,156.0,318.02,255.04
2018,7,5,6,15,645.0,47.0,1.1,12.15,205.5,384.22,312.45
2018,7,5,6,30,704.0,51.0,1.1,12.6,255.0,455.03,371.14
2018,7,5,6,45,743.0,55.0,1.05,13.0,307.0,518.29,421.21
2018,7,5,7,0,782.0,59.0,1.0,13.4,359.0,583.39,470.33
2018,7,5,7,15,809.5,61.5,0.95,13.9,411.0,634.71,507.04
2018,7,5,7,30,837.0,64.0,0.9,14.4,463.0,691.0,543.98
2018,7,5,7,45,857.5,66.0,0.85,14.9,513.5,740.99,575.11
2018,7,5,8,0,878.0,68.0,0.8,15.4,564.0,789.69,604.46
2018,7,5,8,15,893.5,69.5,0.75,15.95,612.0,832.03,628.54
2018,7,5,8,30,909.0,71.0,0.7,16.5,660.0,872.13,650.58
2018,7,5,8,45,921.0,72.5,0.65,17.05,704.5,906.62,668.45
2018,7,5,9,0,933.0,74.0,0.6,17.6,749.0,938.16,684.14
2018,7,5,9,15,942.0,75.5,0.6,18.15,789.0,963.76,696.93
2018,7,5,9,30,951.0,77.0,0.6,18.7,829.0,985.89,707.55
2018,7,5,9,45,958.0,78.5,0.6,19.25,863.5,1002.48,714.76
2018,7,5,10,0,965.0,80.0,0.6,19.8,898.0,1015.25,719.76
2018,7,5,10,15,970.5,80.0,0.65,20.3,926.0,1021.07,721.93
2018,7,5,10,30,976.0,80.0,0.7,20.8,954.0,1022.94,721.91
2018,7,5,10,45,979.5,80.5,0.75,21.3,975.5,1019.4,718.77
2018,7,5,11,0,983.0,81.0,0.8,21.8,997.0,1011.83,713.34
2018,7,5,11,15,985.0,81.0,0.9,22.15,1010.5,998.37,705.86
2018,7,5,11,30,987.0,81.0,1.0,22.5,1024.0,981.01,695.98
2018,7,5,11,45,988.0,81.5,1.1,22.85,1031.0,959.42,683.4
2018,7,5,12,0,989.0,82.0,1.2,23.2,1038.0,934.14,668.39
2018,7,5,12,15,985.0,84.0,1.35,23.3,1036.0,902.51,650.51
2018,7,5,12,30,981.0,86.0,1.5,23.4,1034.0,867.74,630.18
2018,7,5,12,45,974.5,89.0,1.6,23.55,1024.0,828.97,606.11
2018,7,5,13,0,968.0,92.0,1.7,23.7,1014.0,787.58,579.91
2018,7,5,13,15,965.5,91.0,1.8,23.65,998.5,743.19,550.1
2018,7,5,13,30,963.0,90.0,1.9,23.6,983.0,696.34,517.07
2018,7,5,13,45,959.0,88.5,2.0,23.55,960.0,645.92,480.37
2018,7,5,14,0,955.0,87.0,2.1,23.5,937.0,593.56,440.94
2018,7,5,14,15,949.0,86.0,2.1,23.35,907.5,538.9,398.14
2018,7,5,14,30,943.0,85.0,2.1,23.2,878.0,482.95,352.9
2018,7,5,14,45,936.0,83.5,2.15,23.1,843.0,425.18,304.89
2018,7,5,15,0,929.0,82.0,2.2,23.0,808.0,366.72,255.0
2018,7,5,15,15,919.5,80.5,2.2,23.0,768.0,307.16,203.48
2018,7,5,15,30,910.0,79.0,2.2,23.0,728.0,247.69,152.82
2018,7,5,15,45,896.0,77.0,2.15,22.55,682.0,187.55,105.53
2018,7,5,16,0,882.0,75.0,2.1,22.1,636.0,128.55,67.63
2018,7,5,16,15,863.5,73.0,2.05,21.8,587.0,70.8,54.63
2018,7,5,16,30,845.0,71.0,2.0,21.5,538.0,65.86,50.75
2018,7,5,16,45,821.5,68.5,2.0,21.15,487.0,63.76,49.23
2018,7,5,17,0,798.0,66.0,2.0,20.8,436.0,54.27,41.35
2018,7,5,17,15,758.5,64.0,1.95,20.25,382.5,52.99,40.51
2018,7,5,17,30,719.0,62.0,1.9,19.7,329.0,51.76,39.68
2018,7,5,17,45,648.0,60.5,1.85,19.1,273.5,50.73,38.99
2018,7,5,18,0,577.0,59.0,1.8,18.5,218.0,45.82,34.81
2018,7,5,18,15,517.5,52.0,1.75,17.9,173.0,40.96,30.53
2018,7,5,18,30,458.0,45.0,1.7,17.3,128.0,36.02,25.99
2018,7,5,18,45,352.5,37.0,1.65,16.7,89.0,29.97,20.27
2018,7,5,19,0,247.0,29.0,1.6,16.1,50.0,23.94,13.51
2018,7,5,19,15,145.0,17.0,1.6,15.75,27.5,14.51,0.0
2018,7,5,19,30,43.0,5.0,1.6,15.4,5.0,4.27,0.0
2018,7,5,19,45,21.5,2.5,1.6,15.05,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.4,13.1,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.5,13.2,1.0,0.85,0.0
2018,7,6,5,15,0.0,3.0,1.55,13.4,3.0,2.46,0.0
2018,7,6,5,30,0.0,5.0,1.6,13.6,5.0,4.1,0.0
2018,7,6,5,45,0.0,7.0,1.65,13.8,7.0,5.74,0.0
2018,7,6,6,0,0.0,9.0,1.7,14.0,9.0,7.39,0.68
2018,7,6,6,15,0.0,23.0,1.7,14.25,23.0,18.94,10.67
2018,7,6,6,30,0.0,37.0,1.7,14.5,37.0,30.54,20.65
2018,7,6,6,45,0.0,58.5,1.65,14.8,58.5,48.44,35.86
2018,7,6,7,0,0.0,80.0,1.6,15.1,80.0,66.9,51.32
2018,7,6,7,15,0.5,81.0,1.6,15.45,81.0,67.72,51.75
2018,7,6,7,30,1.0,82.0,1.6,15.8,82.0,68.81,52.4
2018,7,6,7,45,13.0,111.5,1.6,16.15,118.5,104.08,81.74
2018,7,6,8,0,25.0,141.0,1.6,16.5,155.0,149.08,118.42
2018,7,6,8,15,13.5,142.5,1.6,17.1,150.0,132.72,104.03
2018,7,6,8,30,2.0,144.0,1.6,17.7,145.0,124.19,96.19
2018,7,6,8,45,20.5,191.5,1.6,18.35,206.0,194.79,152.58
2018,7,6,9,0,39.0,239.0,1.6,19.0,267.0,258.29,201.64
2018,7,6,9,15,282.0,236.5,1.65,19.7,457.5,513.18,399.11
2018,7,6,9,30,525.0,234.0,1.7,20.4,648.0,761.05,575.32
2018,7,6,9,45,699.5,169.5,1.75,21.1,747.0,871.16,647.3
2018,7,6,10,0,874.0,105.0,1.8,21.8,846.0,955.2,699.06
2018,7,6,10,15,890.5,101.0,1.85,22.45,877.0,966.94,703.6
2018,7,6,10,30,907.0,97.0,1.9,23.1,908.0,975.11,706.74
2018,7,6,10,45,912.5,97.5,2.0,23.7,930.0,973.6,704.53
2018,7,6,11,0,918.0,98.0,2.1,24.3,952.0,968.28,700.04
2018,7,6,11,15,922.0,98.0,2.2,24.6,967.0,957.28,692.8
2018,7,6,11,30,926.0,98.0,2.3,24.9,982.0,942.55,683.23
2018,7,6,11,45,928.5,97.5,2.4,25.15,989.5,922.35,670.28
2018,7,6,12,0,931.0,97.0,2.5,25.4,997.0,898.67,655.05
2018,7,6,12,15,877.5,132.0,2.6,25.45,980.0,855.38,627.25
2018,7,6,12,30,824.0,167.0,2.7,25.5,963.0,820.61,604.97
2018,7,6,12,45,882.5,128.5,2.8,25.55,974.5,792.36,586.8
2018,7,6,13,0,941.0,90.0,2.9,25.6,986.0,767.18,570.52
2018,7,6,13,15,939.5,89.0,3.0,25.5,971.5,724.63,540.88
2018,7,6,13,30,938.0,88.0,3.1,25.4,957.0,679.6,508.22
2018,7,6,13,45,915.0,99.5,3.15,25.35,930.5,629.54,470.47
2018,7,6,14,0,892.0,111.0,3.2,25.3,904.0,578.97,431.37
2018,7,6,14,15,887.0,109.0,3.25,25.1,876.0,527.02,390.49
2018,7,6,14,30,882.0,107.0,3.3,24.9,848.0,473.8,347.29
2018,7,6,14,45,882.0,101.0,3.35,24.7,816.0,418.51,301.1
2018,7,6,15,0,882.0,95.0,3.4,24.5,784.0,361.89,252.59
2018,7,6,15,15,873.5,92.5,3.4,24.5,745.5,304.41,202.76
2018,7,6,15,30,865.0,90.0,3.4,24.5,707.0,246.96,153.77
2018,7,6,15,45,861.5,83.0,3.45,23.9,664.5,187.4,106.6
2018,7,6,16,0,858.0,76.0,3.5,23.3,622.0,127.85,67.53
2018,7,6,16,15,845.0,72.5,3.45,22.9,575.5,70.63,54.27
2018,7,6,16,30,832.0,69.0,3.4,22.5,529.0,64.3,49.24
2018,7,6,16,45,810.5,66.5,3.4,22.05,479.5,62.22,47.75
2018,7,6,17,0,789.0,64.0,3.4,21.6,430.0,60.04,46.15
2018,7,6,17,15,759.5,61.0,3.3,21.05,379.5,50.77,38.45
2018,7,6,17,30,730.0,58.0,3.2,20.5,329.0,48.79,36.96
2018,7,6,17,45,684.0,54.5,3.1,19.95,278.0,46.24,34.92
2018,7,6,18,0,638.0,51.0,3.0,19.4,227.0,43.71,32.82
2018,7,6,18,15,557.0,47.5,2.85,18.8,178.5,37.67,27.51
2018,7,6,18,30,476.0,44.0,2.7,18.2,130.0,35.3,25.24
2018,7,6,18,45,372.5,36.0,2.55,17.6,90.5,29.2,19.5
2018,7,6,19,0,269.0,28.0,2.4,17.0,51.0,23.11,12.72
2018,7,6,19,15,153.0,16.5,2.35,16.7,28.0,14.08,0.0
2018,7,6,19,30,37.0,5.0,2.3,16.4,5.0,4.27,0.0
2018,7,6,19,45,18.5,2.5,2.2,16.05,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,7,4,45,45.0,4.0,2.0,12.5,4.5,0.0,0.0
2018,7,7,5,0,90.0,8.0,2.1,12.7,9.0,25.19,0.0
2018,7,7,5,15,240.0,17.5,2.1,13.1,37.0,90.47,3.61
2018,7,7,5,30,390.0,27.0,2.1,13.5,65.0,171.71,121.7
2018,7,7,5,45,414.5,37.0,2.15,13.9,98.0,215.17,166.38
2018,7,7,6,0,439.0,47.0,2.2,14.3,131.0,261.2,209.45
2018,7,7,6,15,548.0,50.5,2.25,14.85,186.5,342.84,279.4
2018,7,7,6,30,657.0,54.0,2.3,15.4,242.0,432.96,354.18
2018,7,7,6,45,682.0,60.0,2.3,16.0,289.0,488.14,398.71
2018,7,7,7,0,707.0,66.0,2.3,16.6,336.0,543.95,441.96
2018,7,7,7,15,766.0,64.0,2.35,17.05,394.5,613.69,494.93
2018,7,7,7,30,825.0,62.0,2.4,17.5,453.0,680.05,541.92
2018,7,7,7,45,845.5,64.0,2.45,18.0,503.0,729.68,575.01
2018,7,7,8,0,866.0,66.0,2.5,18.5,553.0,778.09,606.64
2018,7,7,8,15,881.5,68.0,2.55,18.9,601.0,820.76,633.9
2018,7,7,8,30,897.0,70.0,2.6,19.3,649.0,861.24,659.27
2018,7,7,8,45,909.0,71.5,2.65,19.75,693.0,895.55,679.99
2018,7,7,9,0,921.0,73.0,2.7,20.2,737.0,926.96,698.62
2018,7,7,9,15,930.5,74.0,2.75,20.5,776.5,952.36,713.51
2018,7,7,9,30,940.0,75.0,2.8,20.8,816.0,974.37,726.18
2018,7,7,9,45,941.5,79.0,2.85,21.1,848.5,988.51,733.68
2018,7,7,10,0,943.0,83.0,2.9,21.4,881.0,998.71,738.73
2018,7,7,10,15,838.0,135.0,2.95,21.6,861.5,951.13,705.96
2018,7,7,10,30,733.0,187.0,3.0,21.8,842.0,910.67,678.31
2018,7,7,10,45,625.5,255.5,3.05,22.05,824.0,876.08,652.87
2018,7,7,11,0,518.0,324.0,3.1,22.3,806.0,826.2,615.1
2018,7,7,11,15,671.0,250.0,3.1,22.45,884.0,889.23,661.27
2018,7,7,11,30,824.0,176.0,3.1,22.6,962.0,934.57,691.39
2018,7,7,11,45,856.0,159.5,3.1,22.8,981.5,913.01,675.83
2018,7,7,12,0,888.0,143.0,3.1,23.0,1001.0,902.41,668.25
2018,7,7,12,15,924.0,118.0,3.15,23.1,1010.5,883.34,655.55
2018,7,7,12,30,960.0,93.0,3.2,23.2,1020.0,858.95,639.33
2018,7,7,12,45,913.5,125.0,3.2,23.3,1001.0,814.25,608.94
2018,7,7,13,0,867.0,157.0,3.2,23.4,982.0,767.83,575.88
2018,7,7,13,15,871.5,150.0,3.3,23.35,968.5,727.21,547.01
2018,7,7,13,30,876.0,143.0,3.4,23.3,955.0,683.9,515.35
2018,7,7,13,45,865.0,146.0,3.45,23.2,931.5,636.11,479.27
2018,7,7,14,0,854.0,149.0,3.5,23.1,908.0,588.73,442.44
2018,7,7,14,15,834.0,152.0,3.55,22.9,873.5,533.4,398.97
2018,7,7,14,30,814.0,155.0,3.6,22.7,839.0,478.43,354.57
2018,7,7,14,45,849.0,128.5,3.65,22.45,816.0,426.35,310.45
2018,7,7,15,0,884.0,102.0,3.7,22.2,793.0,368.36,260.02
2018,7,7,15,15,875.5,98.5,3.7,22.2,753.0,309.92,208.99
2018,7,7,15,30,867.0,95.0,3.7,22.2,713.0,251.53,158.78
2018,7,7,15,45,871.5,85.5,3.7,21.55,673.0,191.21,110.2
2018,7,7,16,0,876.0,76.0,3.7,20.9,633.0,129.94,69.11
2018,7,7,16,15,861.0,73.5,3.7,20.45,585.5,72.18,56.14
2018,7,7,16,30,846.0,71.0,3.7,20.0,538.0,65.87,51.1
2018,7,7,16,45,826.0,68.0,3.7,19.55,488.0,63.48,49.34
2018,7,7,17,0,806.0,65.0,3.7,19.1,438.0,60.96,47.44
2018,7,7,17,15,777.5,62.0,3.65,18.5,387.0,51.74,39.71
2018,7,7,17,30,749.0,59.0,3.6,17.9,336.0,49.78,38.24
2018,7,7,17,45,709.5,54.5,3.5,17.3,285.0,46.49,35.54
2018,7,7,18,0,670.0,50.0,3.4,16.7,234.0,43.15,32.7
2018,7,7,18,15,610.0,45.0,3.3,16.15,186.5,39.2,29.18
2018,7,7,18,30,550.0,40.0,3.2,15.6,139.0,35.27,25.5
2018,7,7,18,45,454.0,33.0,3.1,15.0,98.0,26.97,17.79
2018,7,7,19,0,358.0,26.0,3.0,14.4,57.0,21.56,11.59
2018,7,7,19,15,207.0,16.0,2.9,14.1,31.5,13.66,0.0
2018,7,7,19,30,56.0,6.0,2.8,13.8,6.0,5.12,0.0
2018,7,7,19,45,28.0,3.0,2.7,13.5,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,7,8,4,45,43.0,4.0,2.15,10.8,4.5,0.0,0.0
2018,7,8,5,0,86.0,8.0,2.2,11.0,9.0,24.35,0.0
2018,7,8,5,15,232.0,18.0,2.25,11.4,36.5,88.44,0.0
2018,7,8,5,30,378.0,28.0,2.3,11.8,64.0,168.86,119.96
2018,7,8,5,45,470.0,35.0,2.3,12.2,106.0,233.73,181.64
2018,7,8,6,0,562.0,42.0,2.3,12.6,148.0,306.11,246.37
2018,7,8,6,15,620.0,47.0,2.3,13.1,196.5,371.69,304.19
2018,7,8,6,30,678.0,52.0,2.3,13.6,245.0,441.93,363.57
2018,7,8,6,45,716.5,55.5,2.35,14.1,295.5,503.17,413.66
2018,7,8,7,0,755.0,59.0,2.4,14.6,346.0,566.23,463.2
2018,7,8,7,15,782.5,62.0,2.4,15.1,397.0,622.59,505.57
2018,7,8,7,30,810.0,65.0,2.4,15.6,448.0,672.98,540.51
2018,7,8,7,45,830.0,68.0,2.4,16.1,498.0,722.88,573.97
2018,7,8,8,0,850.0,71.0,2.4,16.6,548.0,771.53,605.74
2018,7,8,8,15,865.5,73.5,2.45,17.05,595.5,814.27,633.14
2018,7,8,8,30,881.0,76.0,2.5,17.5,643.0,854.85,658.67
2018,7,8,8,45,893.0,77.5,2.5,17.95,687.0,888.73,678.85
2018,7,8,9,0,905.0,79.0,2.5,18.4,731.0,919.76,696.92
2018,7,8,9,15,913.0,81.5,2.55,18.75,770.0,945.14,711.77
2018,7,8,9,30,921.0,84.0,2.6,19.1,809.0,967.09,724.34
2018,7,8,9,45,927.0,86.0,2.65,19.5,843.0,983.0,732.81
2018,7,8,10,0,933.0,88.0,2.7,19.9,877.0,995.17,738.93
2018,7,8,10,15,939.5,88.5,2.75,20.1,905.5,1002.42,742.5
2018,7,8,10,30,946.0,89.0,2.8,20.3,934.0,1005.8,743.68
2018,7,8,10,45,951.0,89.5,2.85,20.5,956.0,1003.82,741.48
2018,7,8,11,0,956.0,90.0,2.9,20.7,978.0,997.88,736.86
2018,7,8,11,15,959.5,90.0,2.9,20.85,993.0,986.11,728.24
2018,7,8,11,30,963.0,90.0,2.9,21.0,1008.0,970.48,717.23
2018,7,8,11,45,964.5,89.5,2.95,21.15,1015.0,948.8,702.72
2018,7,8,12,0,966.0,89.0,3.0,21.3,1022.0,923.54,685.87
2018,7,8,12,15,965.0,90.0,3.05,21.4,1021.5,894.08,666.32
2018,7,8,12,30,964.0,91.0,3.1,21.5,1021.0,861.39,644.52
2018,7,8,12,45,961.5,91.5,3.15,21.55,1013.0,824.05,619.54
2018,7,8,13,0,959.0,92.0,3.2,21.6,1005.0,783.91,592.43
2018,7,8,13,15,956.5,91.0,3.2,21.7,989.5,739.88,560.53
2018,7,8,13,30,954.0,90.0,3.2,21.8,974.0,693.39,525.55
2018,7,8,13,45,950.0,89.5,3.25,21.85,952.0,644.16,487.95
2018,7,8,14,0,946.0,89.0,3.3,21.9,930.0,592.97,447.79
2018,7,8,14,15,940.0,88.0,3.3,21.8,901.0,538.68,404.21
2018,7,8,14,30,934.0,87.0,3.3,21.7,872.0,483.1,358.27
2018,7,8,14,45,926.5,85.5,3.35,21.6,837.0,425.52,309.5
2018,7,8,15,0,919.0,84.0,3.4,21.5,802.0,367.31,258.98
2018,7,8,15,15,909.0,83.0,3.4,21.5,762.0,308.41,207.25
2018,7,8,15,30,899.0,82.0,3.4,21.5,722.0,249.65,156.45
2018,7,8,15,45,886.5,79.5,3.4,20.95,677.5,189.86,108.69
2018,7,8,16,0,874.0,77.0,3.4,20.4,633.0,131.02,70.02
2018,7,8,16,15,857.5,75.0,3.4,20.0,585.0,73.6,57.45
2018,7,8,16,30,841.0,73.0,3.4,19.6,537.0,67.13,52.26
2018,7,8,16,45,819.5,70.5,3.35,19.25,487.0,65.09,50.78
2018,7,8,17,0,798.0,68.0,3.3,18.9,437.0,55.72,42.94
2018,7,8,17,15,769.0,64.5,3.25,18.25,386.0,53.51,41.3
2018,7,8,17,30,740.0,61.0,3.2,17.6,335.0,51.23,39.57
2018,7,8,17,45,699.0,56.5,3.2,17.0,284.0,48.0,36.92
2018,7,8,18,0,658.0,52.0,3.2,16.4,233.0,44.72,34.14
2018,7,8,18,15,597.0,46.5,3.1,15.8,185.0,40.42,30.31
2018,7,8,18,30,536.0,41.0,3.0,15.2,137.0,33.17,23.69
2018,7,8,18,45,439.0,34.0,2.9,14.55,96.5,27.78,18.52
2018,7,8,19,0,342.0,27.0,2.8,13.9,56.0,22.43,12.25
2018,7,8,19,15,197.0,16.5,2.75,13.6,31.0,14.08,0.0
2018,7,8,19,30,52.0,6.0,2.7,13.3,6.0,5.12,0.0
2018,7,8,19,45,26.0,3.0,2.65,13.0,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,7,9,4,45,41.0,4.5,2.15,10.7,4.5,0.0,0.0
2018,7,9,5,0,82.0,9.0,2.2,10.9,9.0,24.36,0.0
2018,7,9,5,15,226.5,19.0,2.25,11.3,36.0,87.4,0.0
2018,7,9,5,30,371.0,29.0,2.3,11.7,63.0,167.52,118.44
2018,7,9,5,45,465.0,35.0,2.3,12.15,104.5,231.8,180.0
2018,7,9,6,0,559.0,41.0,2.3,12.6,146.0,303.67,244.32
2018,7,9,6,15,618.0,46.0,2.3,13.15,194.5,369.54,302.38
2018,7,9,6,30,677.0,51.0,2.3,13.7,243.0,440.21,362.1
2018,7,9,6,45,717.0,55.0,2.3,14.25,294.0,502.9,413.12
2018,7,9,7,0,757.0,59.0,2.3,14.8,345.0,567.59,463.58
2018,7,9,7,15,784.5,62.0,2.3,15.35,396.0,624.09,505.83
2018,7,9,7,30,812.0,65.0,2.3,15.9,447.0,674.61,540.63
2018,7,9,7,45,832.0,67.5,2.25,16.45,497.0,724.04,573.19
2018,7,9,8,0,852.0,70.0,2.2,17.0,547.0,772.23,603.98
2018,7,9,8,15,867.0,72.5,2.2,17.55,594.5,814.69,630.39
2018,7,9,8,30,882.0,75.0,2.2,18.1,642.0,854.96,654.84
2018,7,9,8,45,893.5,76.5,2.15,18.7,685.5,888.49,673.7
2018,7,9,9,0,905.0,78.0,2.1,19.3,729.0,919.15,690.38
2018,7,9,9,15,915.0,79.5,2.15,19.8,769.0,945.33,705.21
2018,7,9,9,30,925.0,81.0,2.2,20.3,809.0,968.16,717.82
2018,7,9,9,45,932.5,82.0,2.2,20.85,843.0,984.56,725.54
2018,7,9,10,0,940.0,83.0,2.2,21.4,877.0,997.25,730.97
2018,7,9,10,15,945.0,84.5,2.25,21.8,905.5,1004.26,733.81
2018,7,9,10,30,950.0,86.0,2.3,22.2,934.0,1007.35,734.29
2018,7,9,10,45,953.5,86.5,2.35,22.65,955.0,1004.01,730.63
2018,7,9,11,0,957.0,87.0,2.4,23.1,976.0,996.73,724.62
2018,7,9,11,15,959.0,88.0,2.45,23.45,990.5,984.62,715.91
2018,7,9,11,30,961.0,89.0,2.5,23.8,1005.0,968.65,704.83
2018,7,9,11,45,962.0,89.5,2.55,24.2,1012.0,947.55,690.37
2018,7,9,12,0,963.0,90.0,2.6,24.6,1019.0,922.85,673.63
2018,7,9,12,15,962.5,90.5,2.7,24.7,1019.0,893.43,654.96
2018,7,9,12,30,962.0,91.0,2.8,24.8,1019.0,860.78,634.0
2018,7,9,12,45,960.0,91.0,2.85,24.9,1010.5,823.46,609.4
2018,7,9,13,0,958.0,91.0,2.9,25.0,1002.0,783.32,582.71
2018,7,9,13,15,955.5,90.5,3.0,24.95,987.0,739.74,552.57
2018,7,9,13,30,953.0,90.0,3.1,24.9,972.0,693.7,519.16
2018,7,9,13,45,949.5,89.0,3.15,24.8,950.0,644.38,482.31
2018,7,9,14,0,946.0,88.0,3.2,24.7,928.0,593.08,442.86
2018,7,9,14,15,940.5,87.0,3.3,24.55,899.5,539.01,400.28
2018,7,9,14,30,935.0,86.0,3.4,24.4,871.0,483.6,355.2
2018,7,9,14,45,928.0,84.5,3.45,24.2,836.5,426.13,307.07
2018,7,9,15,0,921.0,83.0,3.5,24.0,802.0,367.96,257.13
2018,7,9,15,15,911.0,81.0,3.5,24.0,761.5,308.19,205.16
2018,7,9,15,30,901.0,79.0,3.5,24.0,721.0,248.57,154.11
2018,7,9,15,45,890.0,77.0,3.55,23.4,677.0,189.22,107.01
2018,7,9,16,0,879.0,75.0,3.6,22.8,633.0,130.63,68.74
2018,7,9,16,15,865.0,72.5,3.6,22.35,586.0,72.61,56.07
2018,7,9,16,30,851.0,70.0,3.6,21.9,539.0,65.28,50.2
2018,7,9,16,45,830.5,67.0,3.6,21.45,489.0,62.86,48.42
2018,7,9,17,0,810.0,64.0,3.6,21.0,439.0,60.31,46.51
2018,7,9,17,15,782.0,61.0,3.5,20.35,387.5,51.07,38.82
2018,7,9,17,30,754.0,58.0,3.4,19.7,336.0,49.07,37.34
2018,7,9,17,45,714.5,53.5,3.3,19.1,285.0,45.75,34.63
2018,7,9,18,0,675.0,49.0,3.2,18.5,234.0,42.38,31.77
2018,7,9,18,15,614.5,44.5,3.05,17.85,186.0,38.82,28.63
2018,7,9,18,30,554.0,40.0,2.9,17.2,138.0,35.32,25.35
2018,7,9,18,45,457.0,33.0,2.75,16.55,97.0,27.01,17.68
2018,7,9,19,0,360.0,26.0,2.6,15.9,56.0,21.6,11.38
2018,7,9,19,15,208.5,16.0,2.5,15.55,31.0,13.66,0.0
2018,7,9,19,30,57.0,6.0,2.4,15.2,6.0,5.12,0.0
2018,7,9,19,45,28.5,3.0,2.3,14.85,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,10,4,45,35.5,3.5,1.7,11.5,3.5,0.0,0.0
2018,7,10,5,0,71.0,7.0,1.8,11.7,7.0,20.4,0.0
2018,7,10,5,15,237.0,16.5,1.9,12.1,35.0,87.58,0.0
2018,7,10,5,30,403.0,26.0,2.0,12.5,63.0,170.96,119.22
2018,7,10,5,45,496.5,32.5,2.05,12.85,105.5,238.1,183.85
2018,7,10,6,0,590.0,39.0,2.1,13.2,148.0,314.84,252.2
2018,7,10,6,15,647.5,43.5,2.15,13.8,197.0,380.98,310.4
2018,7,10,6,30,705.0,48.0,2.2,14.4,246.0,451.75,370.04
2018,7,10,6,45,743.5,51.0,2.25,14.95,297.5,513.69,420.43
2018,7,10,7,0,782.0,54.0,2.3,15.5,349.0,572.44,466.47
2018,7,10,7,15,809.0,57.0,2.3,16.05,401.0,629.27,508.68
2018,7,10,7,30,836.0,60.0,2.3,16.6,453.0,686.1,547.74
2018,7,10,7,45,856.0,62.5,2.35,17.15,503.5,736.58,581.39
2018,7,10,8,0,876.0,65.0,2.4,17.7,554.0,785.76,613.41
2018,7,10,8,15,891.5,66.5,2.4,18.2,602.0,828.35,639.93
2018,7,10,8,30,907.0,68.0,2.4,18.7,650.0,868.73,664.49
2018,7,10,8,45,918.5,70.0,2.4,19.15,694.5,903.63,685.08
2018,7,10,9,0,930.0,72.0,2.4,19.6,739.0,935.57,703.47
2018,7,10,9,15,936.5,74.5,2.4,20.05,778.5,960.24,716.88
2018,7,10,9,30,943.0,77.0,2.4,20.5,818.0,981.35,727.94
2018,7,10,9,45,947.0,80.5,2.45,20.95,852.0,997.46,736.27
2018,7,10,10,0,951.0,84.0,2.5,21.4,886.0,1009.66,742.16
2018,7,10,10,15,956.5,85.0,2.55,21.8,915.0,1016.67,744.95
2018,7,10,10,30,962.0,86.0,2.6,22.2,944.0,1019.73,745.34
2018,7,10,10,45,966.5,86.5,2.65,22.6,966.0,1017.31,742.34
2018,7,10,11,0,971.0,87.0,2.7,23.0,988.0,1010.88,736.92
2018,7,10,11,15,974.0,87.5,2.8,23.2,1003.0,999.05,729.16
2018,7,10,11,30,977.0,88.0,2.9,23.4,1018.0,983.29,718.92
2018,7,10,11,45,978.0,88.0,2.95,23.55,1025.0,961.41,704.46
2018,7,10,12,0,979.0,88.0,3.0,23.7,1032.0,935.89,687.65
2018,7,10,12,15,978.5,88.0,3.1,23.7,1031.5,905.61,668.4
2018,7,10,12,30,978.0,88.0,3.2,23.7,1031.0,872.04,646.81
2018,7,10,12,45,975.5,89.0,3.25,23.65,1023.0,834.68,622.28
2018,7,10,13,0,973.0,90.0,3.3,23.6,1015.0,794.44,595.58
2018,7,10,13,15,970.5,89.0,3.4,23.4,999.5,749.8,564.81
2018,7,10,13,30,968.0,88.0,3.5,23.2,984.0,702.68,530.56
2018,7,10,13,45,964.0,87.5,3.55,23.0,961.5,652.75,493.03
2018,7,10,14,0,960.0,87.0,3.6,22.8,939.0,600.84,452.85
2018,7,10,14,15,954.5,86.0,3.65,22.55,910.0,546.02,409.26
2018,7,10,14,30,949.0,85.0,3.7,22.3,881.0,489.82,363.13
2018,7,10,14,45,942.5,83.0,3.75,22.0,846.0,431.34,313.82
2018,7,10,15,0,936.0,81.0,3.8,21.7,811.0,372.11,262.57
2018,7,10,15,15,926.0,79.5,3.8,21.7,770.5,311.79,209.55
2018,7,10,15,30,916.0,78.0,3.8,21.7,730.0,251.61,157.43
2018,7,10,15,45,904.0,76.0,3.8,20.9,685.0,191.16,109.04
2018,7,10,16,0,892.0,74.0,3.8,20.1,640.0,131.58,69.69
2018,7,10,16,15,877.0,71.5,3.75,19.6,592.0,72.71,56.79
2018,7,10,16,30,862.0,69.0,3.7,19.1,544.0,64.79,50.36
2018,7,10,16,45,841.5,66.5,3.7,18.6,493.5,62.68,48.84
2018,7,10,17,0,821.0,64.0,3.7,18.1,443.0,60.46,47.21
2018,7,10,17,15,793.0,60.5,3.65,17.45,391.0,50.84,39.1
2018,7,10,17,30,765.0,57.0,3.6,16.8,339.0,48.43,37.24
2018,7,10,17,45,725.5,53.5,3.55,16.2,288.0,45.87,35.16
2018,7,10,18,0,686.0,50.0,3.5,15.6,237.0,43.3,32.99
2018,7,10,18,15,626.0,45.0,3.4,15.05,188.5,39.34,29.44
2018,7,10,18,30,566.0,40.0,3.3,14.5,140.0,35.4,25.72
2018,7,10,18,45,467.5,32.5,3.2,14.0,98.0,26.65,17.56
2018,7,10,19,0,369.0,25.0,3.1,13.5,56.0,20.76,10.76
2018,7,10,19,15,213.5,15.0,3.0,13.2,30.5,12.8,0.0
2018,7,10,19,30,58.0,5.0,2.9,12.9,5.0,4.27,0.0
2018,7,10,19,45,29.0,2.5,2.8,12.6,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,7,11,4,45,33.5,3.0,1.45,10.55,3.0,0.0,0.0
2018,7,11,5,0,67.0,6.0,1.5,10.8,6.0,18.72,0.0
2018,7,11,5,15,229.5,16.5,1.5,11.25,34.0,85.24,0.0
2018,7,11,5,30,392.0,27.0,1.5,11.7,62.0,172.19,119.73
2018,7,11,5,45,487.5,33.0,1.5,12.2,104.0,235.1,181.41
2018,7,11,6,0,583.0,39.0,1.5,12.7,146.0,311.77,249.31
2018,7,11,6,15,641.5,43.5,1.45,13.1,195.0,378.07,307.33
2018,7,11,6,30,700.0,48.0,1.4,13.5,244.0,449.11,366.68
2018,7,11,6,45,738.5,51.5,1.35,13.95,295.0,511.47,416.56
2018,7,11,7,0,777.0,55.0,1.3,14.4,346.0,575.67,465.52
2018,7,11,7,15,805.0,57.5,1.3,14.95,398.0,627.36,503.19
2018,7,11,7,30,833.0,60.0,1.3,15.5,450.0,684.18,541.46
2018,7,11,7,45,853.5,62.0,1.25,16.0,500.5,734.37,573.38
2018,7,11,8,0,874.0,64.0,1.2,16.5,551.0,783.32,603.52
2018,7,11,8,15,890.0,65.5,1.2,17.05,599.0,826.33,629.32
2018,7,11,8,30,906.0,67.0,1.2,17.6,647.0,867.17,653.2
2018,7,11,8,45,918.0,69.0,1.2,18.15,692.0,902.57,673.08
2018,7,11,9,0,930.0,71.0,1.2,18.7,737.0,935.02,690.82
2018,7,11,9,15,934.5,74.5,1.25,19.25,776.0,959.05,703.77
2018,7,11,9,30,939.0,78.0,1.3,19.8,815.0,979.41,714.46
2018,7,11,9,45,940.5,83.0,1.3,20.3,848.5,994.76,721.34
2018,7,11,10,0,942.0,88.0,1.3,20.8,882.0,1006.12,725.81
2018,7,11,10,15,947.5,89.0,1.4,21.2,910.5,1013.08,729.61
2018,7,11,10,30,953.0,90.0,1.5,21.6,939.0,1016.12,731.05
2018,7,11,10,45,957.5,90.5,1.55,22.0,961.0,1013.71,728.41
2018,7,11,11,0,962.0,91.0,1.6,22.4,983.0,1007.32,723.44
2018,7,11,11,15,964.5,92.0,1.65,22.65,998.0,995.58,715.64
2018,7,11,11,30,967.0,93.0,1.7,22.9,1013.0,979.93,705.5
2018,7,11,11,45,968.0,93.0,1.75,23.15,1020.0,958.19,691.54
2018,7,11,12,0,969.0,93.0,1.8,23.4,1027.0,932.83,675.31
2018,7,11,12,15,969.0,93.5,1.85,23.45,1027.0,903.62,657.08
2018,7,11,12,30,969.0,94.0,1.9,23.5,1027.0,871.11,636.59
2018,7,11,12,45,968.0,93.0,1.95,23.55,1019.0,833.38,612.49
2018,7,11,13,0,967.0,92.0,2.0,23.6,1011.0,792.76,586.23
2018,7,11,13,15,964.0,91.5,2.05,23.55,995.5,748.4,556.04
2018,7,11,13,30,961.0,91.0,2.1,23.5,980.0,701.6,522.53
2018,7,11,13,45,956.5,90.5,2.15,23.4,957.5,651.64,485.85
2018,7,11,14,0,952.0,90.0,2.2,23.3,935.0,599.76,446.56
2018,7,11,14,15,945.5,89.5,2.25,23.1,906.0,545.18,404.1
2018,7,11,14,30,939.0,89.0,2.3,22.9,877.0,489.33,359.14
2018,7,11,14,45,930.5,87.5,2.3,22.7,841.0,430.93,310.64
2018,7,11,15,0,922.0,86.0,2.3,22.5,805.0,372.0,260.4
2018,7,11,15,15,911.5,84.5,2.3,22.5,764.5,312.24,208.66
2018,7,11,15,30,901.0,83.0,2.3,22.5,724.0,252.69,157.74
2018,7,11,15,45,887.5,82.0,2.3,21.8,679.5,193.48,110.83
2018,7,11,16,0,874.0,81.0,2.3,21.1,635.0,135.29,72.75
2018,7,11,16,15,855.5,78.5,2.3,20.65,586.0,77.22,60.34
2018,7,11,16,30,837.0,76.0,2.3,20.2,537.0,69.06,53.77
2018,7,11,16,45,813.5,73.5,2.25,19.75,486.0,59.09,45.52
2018,7,11,17,0,790.0,71.0,2.2,19.3,435.0,57.82,44.7
2018,7,11,17,15,758.0,68.0,2.15,18.7,383.5,56.04,43.44
2018,7,11,17,30,726.0,65.0,2.1,18.1,332.0,54.25,42.13
2018,7,11,17,45,680.5,60.5,2.05,17.55,280.5,51.11,39.58
2018,7,11,18,0,635.0,56.0,2.0,17.0,229.0,44.06,33.47
2018,7,11,18,15,568.5,50.5,1.9,16.4,181.0,40.19,30.03
2018,7,11,18,30,502.0,45.0,1.8,15.8,133.0,36.36,26.42
2018,7,11,18,45,398.0,36.5,1.7,15.15,92.5,29.84,20.23
2018,7,11,19,0,294.0,28.0,1.6,14.5,52.0,23.3,12.6
2018,7,11,19,15,166.0,16.5,1.5,14.2,28.5,14.08,0.0
2018,7,11,19,30,38.0,5.0,1.4,13.9,5.0,4.27,0.0
2018,7,11,19,45,19.0,2.5,1.35,13.6,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,12,4,45,16.0,2.5,1.0,11.65,2.5,0.0,0.0
2018,7,12,5,0,32.0,5.0,1.0,11.8,5.0,10.76,0.0
2018,7,12,5,15,143.5,18.0,1.05,12.2,29.0,52.42,0.0
2018,7,12,5,30,255.0,31.0,1.1,12.6,53.0,132.05,90.83
2018,7,12,5,45,351.0,41.0,1.1,13.05,92.5,195.16,150.33
2018,7,12,6,0,447.0,51.0,1.1,13.5,132.0,268.81,214.51
2018,7,12,6,15,511.5,58.0,1.15,14.0,178.5,333.8,270.69
2018,7,12,6,30,576.0,65.0,1.2,14.5,225.0,404.45,329.47
2018,7,12,6,45,620.0,70.5,1.25,15.0,274.5,466.49,379.32
2018,7,12,7,0,664.0,76.0,1.3,15.5,324.0,531.16,429.27
2018,7,12,7,15,665.5,87.0,1.3,15.95,366.5,575.54,461.53
2018,7,12,7,30,667.0,98.0,1.3,16.4,409.0,617.96,491.23
2018,7,12,7,45,544.0,142.0,1.35,16.9,414.5,590.98,467.58
2018,7,12,8,0,421.0,186.0,1.4,17.4,420.0,560.16,441.0
2018,7,12,8,15,339.5,232.0,1.4,17.8,431.5,537.7,421.1
2018,7,12,8,30,258.0,278.0,1.4,18.2,443.0,525.67,408.3
2018,7,12,8,45,309.5,288.5,1.45,18.65,500.0,587.47,452.82
2018,7,12,9,0,361.0,299.0,1.5,19.1,557.0,650.4,496.54
2018,7,12,9,15,404.5,298.5,1.5,19.4,603.0,712.06,538.04
2018,7,12,9,30,448.0,298.0,1.5,19.7,649.0,756.94,567.51
2018,7,12,9,45,430.5,322.0,1.55,20.0,671.5,766.53,571.62
2018,7,12,10,0,413.0,346.0,1.6,20.3,694.0,773.15,574.13
2018,7,12,10,15,365.0,379.5,1.6,20.5,694.5,742.21,550.57
2018,7,12,10,30,317.0,413.0,1.6,20.7,695.0,724.81,536.29
2018,7,12,10,45,339.0,417.0,1.6,20.95,725.0,743.31,548.32
2018,7,12,11,0,361.0,421.0,1.6,21.2,755.0,759.64,558.48
2018,7,12,11,15,411.0,398.5,1.6,21.4,784.5,786.18,576.37
2018,7,12,11,30,461.0,376.0,1.6,21.6,814.0,798.2,584.56
2018,7,12,11,45,417.5,404.5,1.65,21.8,803.5,767.55,562.3
2018,7,12,12,0,374.0,433.0,1.7,22.0,793.0,728.96,535.14
2018,7,12,12,15,408.5,414.5,1.75,22.05,807.5,729.87,536.82
2018,7,12,12,30,443.0,396.0,1.8,22.1,822.0,720.74,531.33
2018,7,12,12,45,530.5,341.0,1.8,22.15,847.5,719.04,531.74
2018,7,12,13,0,618.0,286.0,1.8,22.2,873.0,707.99,525.28
2018,7,12,13,15,726.0,213.5,1.8,22.0,892.5,691.99,515.8
2018,7,12,13,30,834.0,141.0,1.8,21.8,912.0,659.88,494.35
2018,7,12,13,45,674.5,229.5,1.8,21.6,843.5,595.71,445.65
2018,7,12,14,0,515.0,318.0,1.8,21.4,775.0,537.13,401.21
2018,7,12,14,15,478.0,321.5,1.8,21.2,735.0,487.2,363.81
2018,7,12,14,30,441.0,325.0,1.8,21.0,695.0,440.08,327.81
2018,7,12,14,45,519.5,274.5,1.75,20.8,692.5,403.48,297.43
2018,7,12,15,0,598.0,224.0,1.7,20.6,690.0,357.0,257.61
2018,7,12,15,15,456.5,264.5,1.7,20.6,609.5,306.34,219.55
2018,7,12,15,30,315.0,305.0,1.7,20.6,529.0,274.82,198.53
2018,7,12,15,45,254.5,290.5,1.65,20.3,464.0,230.84,167.21
2018,7,12,16,0,194.0,276.0,1.6,20.0,399.0,203.31,150.62
2018,7,12,16,15,373.5,208.5,1.6,19.7,422.0,133.21,107.52
2018,7,12,16,30,553.0,141.0,1.6,19.4,445.0,92.77,74.06
2018,7,12,16,45,596.5,120.0,1.6,19.1,419.5,81.85,65.15
2018,7,12,17,0,640.0,99.0,1.6,18.8,394.0,70.1,55.38
2018,7,12,17,15,550.5,102.0,1.6,18.4,334.0,73.15,58.35
2018,7,12,17,30,461.0,105.0,1.6,18.0,274.0,75.17,60.39
2018,7,12,17,45,493.0,85.5,1.6,17.6,241.0,64.34,51.16
2018,7,12,18,0,525.0,66.0,1.6,17.2,208.0,51.0,39.56
2018,7,12,18,15,457.5,58.0,1.55,16.75,163.0,45.57,34.72
2018,7,12,18,30,390.0,50.0,1.5,16.3,118.0,40.04,29.59
2018,7,12,18,45,283.5,39.5,1.45,15.85,80.5,30.51,20.72
2018,7,12,19,0,177.0,29.0,1.4,15.4,43.0,22.46,11.75
2018,7,12,19,15,98.5,16.5,1.35,15.25,23.5,14.08,0.0
2018,7,12,19,30,20.0,4.0,1.3,15.1,4.0,0.0,0.0
2018,7,12,19,45,10.0,2.0,1.2,14.9,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
