Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,23,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,13,4,45,5.5,2.0,1.1,12.8,2.0,0.0,0.0
2018,7,13,5,0,11.0,4.0,1.1,12.9,4.0,3.41,0.0
2018,7,13,5,15,63.0,17.0,1.1,13.2,22.0,30.76,0.0
2018,7,13,5,30,115.0,30.0,1.1,13.5,40.0,78.39,52.08
2018,7,13,5,45,183.5,44.5,1.1,13.8,72.0,134.44,103.16
2018,7,13,6,0,252.0,59.0,1.1,14.1,104.0,190.54,152.2
2018,7,13,6,15,274.5,73.5,1.1,14.5,137.0,231.66,188.45
2018,7,13,6,30,297.0,88.0,1.1,14.9,170.0,274.7,225.05
2018,7,13,6,45,189.5,112.5,1.1,15.25,168.5,241.29,197.65
2018,7,13,7,0,82.0,137.0,1.1,15.6,167.0,184.8,150.12
2018,7,13,7,15,142.5,162.0,1.15,16.0,224.0,267.14,217.45
2018,7,13,7,30,203.0,187.0,1.2,16.4,281.0,342.72,276.99
2018,7,13,7,45,282.5,197.0,1.2,16.8,344.5,435.41,348.09
2018,7,13,8,0,362.0,207.0,1.2,17.2,408.0,518.96,410.01
2018,7,13,8,15,467.0,189.5,1.25,17.6,472.5,616.39,481.04
2018,7,13,8,30,572.0,172.0,1.3,18.0,537.0,709.98,547.05
2018,7,13,8,45,690.5,139.5,1.35,18.4,611.0,794.79,603.91
2018,7,13,9,0,809.0,107.0,1.4,18.8,685.0,876.28,656.16
2018,7,13,9,15,817.0,111.5,1.4,19.1,723.0,891.93,663.35
2018,7,13,9,30,825.0,116.0,1.4,19.4,761.0,914.35,675.82
2018,7,13,9,45,626.5,216.0,1.45,19.75,718.5,854.49,634.25
2018,7,13,10,0,428.0,316.0,1.5,20.1,676.0,759.14,564.24
2018,7,13,10,15,554.5,266.0,1.5,20.4,748.5,833.9,617.29
2018,7,13,10,30,681.0,216.0,1.5,20.7,821.0,903.35,663.36
2018,7,13,10,45,724.0,201.0,1.5,21.05,858.5,922.05,673.14
2018,7,13,11,0,767.0,186.0,1.5,21.4,896.0,928.94,675.9
2018,7,13,11,15,610.5,284.5,1.55,21.65,855.0,869.46,634.21
2018,7,13,11,30,454.0,383.0,1.6,21.9,814.0,798.86,583.24
2018,7,13,11,45,372.5,422.5,1.65,22.2,778.0,735.12,538.75
2018,7,13,12,0,291.0,462.0,1.7,22.5,742.0,683.48,501.57
2018,7,13,12,15,318.0,450.5,1.75,22.65,756.5,679.82,499.98
2018,7,13,12,30,345.0,439.0,1.8,22.8,771.0,673.53,496.07
2018,7,13,12,45,561.0,313.0,1.85,22.95,847.5,720.06,532.5
2018,7,13,13,0,777.0,187.0,1.9,23.1,924.0,740.29,549.59
2018,7,13,13,15,832.5,148.5,1.95,23.1,927.0,704.79,525.32
2018,7,13,13,30,888.0,110.0,2.0,23.1,930.0,671.69,502.01
2018,7,13,13,45,884.0,108.5,2.05,23.1,908.5,624.4,466.89
2018,7,13,14,0,880.0,107.0,2.1,23.1,887.0,575.34,429.47
2018,7,13,14,15,874.0,105.5,2.1,23.0,859.0,523.71,388.91
2018,7,13,14,30,868.0,104.0,2.1,22.9,831.0,470.91,346.17
2018,7,13,14,45,860.0,102.5,2.15,22.8,797.5,416.4,300.92
2018,7,13,15,0,852.0,101.0,2.2,22.7,764.0,361.38,254.04
2018,7,13,15,15,840.5,99.0,2.2,22.7,724.5,304.8,205.26
2018,7,13,15,30,829.0,97.0,2.2,22.7,685.0,248.61,157.39
2018,7,13,15,45,815.5,94.0,2.2,22.3,642.0,192.04,112.52
2018,7,13,16,0,802.0,91.0,2.2,21.9,599.0,128.05,69.05
2018,7,13,16,15,784.5,88.0,2.2,21.6,552.5,73.21,56.73
2018,7,13,16,30,767.0,85.0,2.2,21.3,506.0,65.36,50.39
2018,7,13,16,45,743.0,82.0,2.25,21.0,457.5,64.1,49.57
2018,7,13,17,0,719.0,79.0,2.3,20.7,409.0,62.78,48.7
2018,7,13,17,15,686.5,74.5,2.3,20.25,359.0,60.17,46.73
2018,7,13,17,30,654.0,70.0,2.3,19.8,309.0,52.72,40.51
2018,7,13,17,45,609.0,65.0,2.3,19.3,260.5,49.69,38.05
2018,7,13,18,0,564.0,60.0,2.3,18.8,212.0,46.62,35.46
2018,7,13,18,15,498.0,53.0,2.25,18.2,166.5,41.78,31.18
2018,7,13,18,30,432.0,46.0,2.2,17.6,121.0,36.89,26.65
2018,7,13,18,45,334.0,36.5,2.2,17.05,83.5,29.66,19.84
2018,7,13,19,0,236.0,27.0,2.2,16.5,46.0,22.33,11.4
2018,7,13,19,15,131.0,15.5,2.15,16.15,25.0,13.23,0.0
2018,7,13,19,30,26.0,4.0,2.1,15.8,4.0,0.0,0.0
2018,7,13,19,45,13.0,2.0,2.05,15.4,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,14,4,45,17.5,2.5,1.55,12.3,2.5,0.0,0.0
2018,7,14,5,0,35.0,5.0,1.6,12.4,5.0,4.27,0.0
2018,7,14,5,15,153.5,16.0,1.6,12.7,27.5,53.23,0.0
2018,7,14,5,30,272.0,27.0,1.6,13.0,50.0,133.09,89.25
2018,7,14,5,45,370.0,36.0,1.6,13.3,89.0,197.36,151.64
2018,7,14,6,0,468.0,45.0,1.6,13.6,128.0,271.6,217.03
2018,7,14,6,15,532.5,50.5,1.6,14.0,174.0,335.69,273.13
2018,7,14,6,30,597.0,56.0,1.6,14.4,220.0,405.48,331.88
2018,7,14,6,45,641.0,60.5,1.55,14.8,269.5,465.23,380.35
2018,7,14,7,0,685.0,65.0,1.5,15.2,319.0,529.82,430.45
2018,7,14,7,15,717.0,68.5,1.5,15.65,369.0,587.15,473.19
2018,7,14,7,30,749.0,72.0,1.5,16.1,419.0,645.05,513.92
2018,7,14,7,45,772.5,75.0,1.5,16.6,468.5,696.04,547.66
2018,7,14,8,0,796.0,78.0,1.5,17.1,518.0,746.17,579.99
2018,7,14,8,15,814.0,80.5,1.55,17.55,565.0,782.21,602.37
2018,7,14,8,30,832.0,83.0,1.6,18.0,612.0,823.68,628.35
2018,7,14,8,45,845.5,85.0,1.65,18.45,655.5,858.45,649.36
2018,7,14,9,0,859.0,87.0,1.7,18.9,699.0,890.59,668.47
2018,7,14,9,15,869.5,88.5,1.75,19.25,738.0,916.52,683.59
2018,7,14,9,30,880.0,90.0,1.8,19.6,777.0,939.29,696.65
2018,7,14,9,45,756.0,165.5,1.85,19.95,774.5,919.23,681.59
2018,7,14,10,0,632.0,241.0,1.9,20.3,772.0,886.98,658.04
2018,7,14,10,15,672.0,227.5,1.95,20.55,809.0,911.25,674.4
2018,7,14,10,30,712.0,214.0,2.0,20.8,846.0,932.13,687.0
2018,7,14,10,45,708.0,216.5,2.1,21.05,858.0,923.18,680.59
2018,7,14,11,0,704.0,219.0,2.2,21.3,870.0,911.0,672.4
2018,7,14,11,15,616.0,283.5,2.25,21.3,859.5,874.64,645.93
2018,7,14,11,30,528.0,348.0,2.3,21.3,849.0,835.98,617.5
2018,7,14,11,45,637.5,280.0,2.35,21.35,889.5,855.26,633.71
2018,7,14,12,0,747.0,212.0,2.4,21.4,930.0,867.58,644.44
2018,7,14,12,15,810.5,173.0,2.45,21.3,952.0,853.07,635.15
2018,7,14,12,30,874.0,134.0,2.5,21.2,974.0,831.4,621.27
2018,7,14,12,45,890.5,122.0,2.55,21.15,972.0,801.02,601.32
2018,7,14,13,0,907.0,110.0,2.6,21.1,970.0,766.82,578.64
2018,7,14,13,15,912.5,104.0,2.6,20.95,957.5,726.06,549.55
2018,7,14,13,30,918.0,98.0,2.6,20.8,945.0,682.36,517.42
2018,7,14,13,45,914.0,97.0,2.65,20.7,923.5,634.14,481.12
2018,7,14,14,0,910.0,96.0,2.7,20.6,902.0,584.07,442.31
2018,7,14,14,15,904.5,95.0,2.7,20.4,874.0,531.59,400.44
2018,7,14,14,30,899.0,94.0,2.7,20.2,846.0,477.81,356.2
2018,7,14,14,45,891.5,92.0,2.7,19.95,812.0,421.45,308.67
2018,7,14,15,0,884.0,90.0,2.7,19.7,778.0,364.51,259.39
2018,7,14,15,15,873.0,89.0,2.7,19.7,738.5,306.99,208.84
2018,7,14,15,30,862.0,88.0,2.7,19.7,699.0,249.75,159.16
2018,7,14,15,45,849.5,85.5,2.7,18.95,655.5,191.76,112.47
2018,7,14,16,0,837.0,83.0,2.7,18.2,612.0,134.72,74.22
2018,7,14,16,15,820.5,80.0,2.7,17.75,565.0,78.42,62.11
2018,7,14,16,30,804.0,77.0,2.7,17.3,518.0,60.52,47.05
2018,7,14,16,45,781.5,74.5,2.65,16.8,469.0,59.37,46.34
2018,7,14,17,0,759.0,72.0,2.6,16.3,420.0,58.18,45.58
2018,7,14,17,15,729.0,68.0,2.6,15.9,369.5,55.74,43.69
2018,7,14,17,30,699.0,64.0,2.6,15.5,319.0,53.22,41.69
2018,7,14,17,45,656.5,59.5,2.55,15.15,269.5,50.13,39.11
2018,7,14,18,0,614.0,55.0,2.5,14.8,220.0,43.18,33.0
2018,7,14,18,15,550.5,49.0,2.45,14.5,173.5,38.94,29.14
2018,7,14,18,30,487.0,43.0,2.4,14.2,127.0,34.69,25.1
2018,7,14,18,45,387.0,35.0,2.4,13.95,88.0,28.58,19.18
2018,7,14,19,0,287.0,27.0,2.4,13.7,49.0,22.48,11.51
2018,7,14,19,15,162.0,16.0,2.4,13.5,26.5,13.66,0.0
2018,7,14,19,30,37.0,5.0,2.4,13.3,4.0,0.0,0.0
2018,7,14,19,45,18.5,2.5,2.35,13.15,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,7,15,4,45,25.5,3.0,1.5,10.65,2.5,0.0,0.0
2018,7,15,5,0,51.0,6.0,1.5,10.8,5.0,0.0,0.0
2018,7,15,5,15,198.0,16.0,1.55,11.2,29.5,64.68,0.0
2018,7,15,5,30,345.0,26.0,1.6,11.6,54.0,154.77,102.97
2018,7,15,5,45,447.0,33.0,1.6,11.95,95.5,223.0,171.69
2018,7,15,6,0,549.0,40.0,1.6,12.3,137.0,298.18,238.74
2018,7,15,6,15,602.5,45.5,1.6,12.7,183.5,361.68,295.02
2018,7,15,6,30,656.0,51.0,1.6,13.1,230.0,429.47,352.5
2018,7,15,6,45,655.5,61.5,1.6,13.5,271.5,475.12,389.99
2018,7,15,7,0,655.0,72.0,1.6,13.9,313.0,521.47,426.15
2018,7,15,7,15,717.5,71.5,1.6,14.4,372.0,591.37,479.23
2018,7,15,7,30,780.0,71.0,1.6,14.9,431.0,666.76,533.02
2018,7,15,7,45,823.0,69.0,1.6,15.4,487.5,721.2,569.03
2018,7,15,8,0,866.0,67.0,1.6,15.9,544.0,782.44,609.07
2018,7,15,8,15,882.5,68.0,1.65,16.35,592.0,825.21,635.81
2018,7,15,8,30,899.0,69.0,1.7,16.8,640.0,865.87,660.88
2018,7,15,8,45,912.0,70.5,1.7,17.3,685.0,901.59,681.6
2018,7,15,9,0,925.0,72.0,1.7,17.8,730.0,934.44,700.17
2018,7,15,9,15,931.0,75.5,1.75,18.15,770.0,959.96,714.8
2018,7,15,9,30,937.0,79.0,1.8,18.5,810.0,981.86,727.13
2018,7,15,9,45,940.5,83.0,1.85,18.9,844.5,998.17,735.74
2018,7,15,10,0,944.0,87.0,1.9,19.3,879.0,1010.55,741.94
2018,7,15,10,15,950.0,87.5,1.95,19.6,907.5,1017.64,745.15
2018,7,15,10,30,956.0,88.0,2.0,19.9,936.0,1020.8,746.0
2018,7,15,10,45,960.5,89.0,2.05,20.2,958.5,1019.05,743.85
2018,7,15,11,0,965.0,90.0,2.1,20.5,981.0,1013.27,739.29
2018,7,15,11,15,968.5,90.0,2.2,20.6,996.5,1001.54,732.17
2018,7,15,11,30,972.0,90.0,2.3,20.7,1012.0,985.9,722.57
2018,7,15,11,45,974.0,89.5,2.35,20.75,1019.5,964.57,708.91
2018,7,15,12,0,976.0,89.0,2.4,20.8,1027.0,939.55,692.88
2018,7,15,12,15,974.5,90.0,2.45,20.75,1026.5,909.39,673.65
2018,7,15,12,30,973.0,91.0,2.5,20.7,1026.0,875.96,652.14
2018,7,15,12,45,969.5,92.5,2.55,20.65,1017.5,838.3,627.6
2018,7,15,13,0,966.0,94.0,2.6,20.6,1009.0,797.82,600.91
2018,7,15,13,15,963.5,93.0,2.65,20.5,993.5,753.29,570.04
2018,7,15,13,30,961.0,92.0,2.7,20.4,978.0,706.27,535.66
2018,7,15,13,45,957.0,91.5,2.75,20.25,956.0,656.45,498.31
2018,7,15,14,0,953.0,91.0,2.8,20.1,934.0,604.64,458.28
2018,7,15,14,15,947.5,89.5,2.8,19.9,905.0,549.52,414.38
2018,7,15,14,30,942.0,88.0,2.8,19.7,876.0,493.04,367.96
2018,7,15,14,45,934.5,86.5,2.8,19.5,840.5,434.65,318.59
2018,7,15,15,0,927.0,85.0,2.8,19.3,805.0,375.6,267.35
2018,7,15,15,15,917.0,83.5,2.8,19.3,764.5,315.47,214.38
2018,7,15,15,30,907.0,82.0,2.8,19.3,724.0,255.46,162.15
2018,7,15,15,45,894.5,79.5,2.8,18.8,679.0,194.75,112.98
2018,7,15,16,0,882.0,77.0,2.8,18.3,634.0,134.98,72.7
2018,7,15,16,15,866.0,75.0,2.75,17.9,586.0,76.62,60.54
2018,7,15,16,30,850.0,73.0,2.7,17.5,538.0,67.28,52.85
2018,7,15,16,45,828.5,70.0,2.65,17.1,487.0,64.88,51.06
2018,7,15,17,0,807.0,67.0,2.6,16.7,436.0,55.2,42.91
2018,7,15,17,15,777.0,63.5,2.55,16.35,384.0,52.94,41.16
2018,7,15,17,30,747.0,60.0,2.5,16.0,332.0,50.62,39.32
2018,7,15,17,45,704.0,56.0,2.5,15.6,280.5,47.74,36.93
2018,7,15,18,0,661.0,52.0,2.5,15.2,229.0,44.86,34.43
2018,7,15,18,15,596.5,46.5,2.4,14.85,180.5,40.54,30.52
2018,7,15,18,30,532.0,41.0,2.3,14.5,132.0,33.28,23.81
2018,7,15,18,45,426.5,33.5,2.25,14.1,91.5,27.46,18.17
2018,7,15,19,0,321.0,26.0,2.2,13.7,51.0,21.69,10.7
2018,7,15,19,15,179.5,15.5,2.15,13.5,27.5,13.23,0.0
2018,7,15,19,30,38.0,5.0,2.1,13.3,4.0,0.0,0.0
2018,7,15,19,45,19.0,2.5,2.05,13.1,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,7,16,4,45,25.5,3.0,1.6,10.7,2.5,0.0,0.0
2018,7,16,5,0,51.0,6.0,1.6,10.9,5.0,0.0,0.0
2018,7,16,5,15,200.0,16.0,1.6,11.35,29.5,65.18,0.0
2018,7,16,5,30,349.0,26.0,1.6,11.8,54.0,155.49,101.69
2018,7,16,5,45,453.0,33.0,1.6,12.2,95.5,225.37,173.09
2018,7,16,6,0,557.0,40.0,1.6,12.6,137.0,301.68,241.09
2018,7,16,6,15,621.0,45.0,1.55,13.05,186.0,370.24,301.23
2018,7,16,6,30,685.0,50.0,1.5,13.5,235.0,444.14,363.15
2018,7,16,6,45,727.5,53.5,1.45,13.9,287.0,508.48,414.97
2018,7,16,7,0,770.0,57.0,1.4,14.3,339.0,575.04,466.11
2018,7,16,7,15,800.0,59.5,1.4,14.85,391.5,628.01,504.93
2018,7,16,7,30,830.0,62.0,1.4,15.4,444.0,686.35,544.46
2018,7,16,7,45,851.5,64.5,1.4,16.0,495.5,738.07,577.87
2018,7,16,8,0,873.0,67.0,1.4,16.6,547.0,788.63,609.62
2018,7,16,8,15,889.5,68.5,1.45,17.15,595.5,832.3,636.56
2018,7,16,8,30,906.0,70.0,1.5,17.7,644.0,873.81,661.68
2018,7,16,8,45,918.5,71.5,1.5,18.3,689.0,909.31,681.65
2018,7,16,9,0,931.0,73.0,1.5,18.9,734.0,941.89,699.49
2018,7,16,9,15,938.5,75.5,1.55,19.35,774.5,967.8,713.94
2018,7,16,9,30,946.0,78.0,1.6,19.8,815.0,990.16,726.13
2018,7,16,9,45,950.5,81.0,1.65,20.25,849.5,1006.49,734.51
2018,7,16,10,0,955.0,84.0,1.7,20.7,884.0,1018.9,740.53
2018,7,16,10,15,960.5,84.5,1.75,21.05,912.5,1025.62,743.35
2018,7,16,10,30,966.0,85.0,1.8,21.4,941.0,1028.36,743.83
2018,7,16,10,45,970.0,86.0,1.85,21.75,963.5,1026.16,741.32
2018,7,16,11,0,974.0,87.0,1.9,22.1,986.0,1019.89,736.42
2018,7,16,11,15,976.5,87.5,1.95,22.25,1001.0,1007.68,728.44
2018,7,16,11,30,979.0,88.0,2.0,22.4,1016.0,991.51,718.06
2018,7,16,11,45,980.0,88.5,2.05,22.6,1023.5,970.12,704.27
2018,7,16,12,0,981.0,89.0,2.1,22.8,1031.0,945.03,688.12
2018,7,16,12,15,979.0,90.5,2.15,22.9,1030.5,914.74,668.83
2018,7,16,12,30,977.0,92.0,2.2,23.0,1030.0,881.17,647.31
2018,7,16,12,45,973.5,93.0,2.25,23.05,1021.5,842.9,622.61
2018,7,16,13,0,970.0,94.0,2.3,23.1,1013.0,801.8,595.79
2018,7,16,13,15,968.0,93.5,2.3,23.1,998.0,757.83,565.39
2018,7,16,13,30,966.0,93.0,2.3,23.1,983.0,711.3,531.51
2018,7,16,13,45,961.5,92.5,2.35,23.05,960.5,660.88,494.3
2018,7,16,14,0,957.0,92.0,2.4,23.0,938.0,608.5,454.47
2018,7,16,14,15,951.5,91.0,2.4,22.85,909.0,553.5,411.36
2018,7,16,14,30,946.0,90.0,2.4,22.7,880.0,497.12,365.74
2018,7,16,14,45,938.5,88.5,2.45,22.55,845.0,438.42,317.0
2018,7,16,15,0,931.0,87.0,2.5,22.4,810.0,379.05,266.33
2018,7,16,15,15,921.0,85.0,2.5,22.4,769.0,318.21,213.58
2018,7,16,15,30,911.0,83.0,2.5,22.4,728.0,257.51,161.51
2018,7,16,15,45,898.0,81.0,2.5,21.9,682.5,196.74,112.95
2018,7,16,16,0,885.0,79.0,2.5,21.4,637.0,136.95,73.16
2018,7,16,16,15,868.0,77.0,2.45,21.05,588.5,78.26,51.64
2018,7,16,16,30,851.0,75.0,2.4,20.7,540.0,68.62,53.31
2018,7,16,16,45,828.5,72.0,2.4,20.35,488.5,66.23,51.55
2018,7,16,17,0,806.0,69.0,2.4,20.0,437.0,56.66,43.58
2018,7,16,17,15,775.0,65.5,2.35,19.45,384.5,54.44,41.93
2018,7,16,17,30,744.0,62.0,2.3,18.9,332.0,52.17,40.19
2018,7,16,17,45,700.0,57.5,2.25,18.35,280.0,48.94,37.55
2018,7,16,18,0,656.0,53.0,2.2,17.8,228.0,45.69,34.78
2018,7,16,18,15,589.5,47.5,2.1,17.15,179.5,38.04,28.01
2018,7,16,18,30,523.0,42.0,2.0,16.5,131.0,34.09,24.3
2018,7,16,18,45,415.5,34.0,1.95,15.8,90.0,27.89,18.37
2018,7,16,19,0,308.0,26.0,1.9,15.1,49.0,21.71,10.38
2018,7,16,19,15,165.5,14.5,1.85,14.7,26.0,12.38,0.0
2018,7,16,19,30,23.0,3.0,1.8,14.3,3.0,0.0,0.0
2018,7,16,19,45,11.5,1.5,1.75,13.95,1.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,7,17,4,45,23.0,3.0,1.4,11.0,2.5,0.0,0.0
2018,7,17,5,0,46.0,6.0,1.4,11.2,5.0,0.0,0.0
2018,7,17,5,15,189.5,16.0,1.45,11.7,28.5,62.47,0.0
2018,7,17,5,30,333.0,26.0,1.5,12.2,52.0,149.87,95.93
2018,7,17,5,45,437.5,33.5,1.5,12.65,93.0,220.26,168.63
2018,7,17,6,0,542.0,41.0,1.5,13.1,134.0,299.35,238.6
2018,7,17,6,15,571.0,48.0,1.5,13.55,175.0,351.98,286.04
2018,7,17,6,30,600.0,55.0,1.5,14.0,216.0,406.62,332.9
2018,7,17,6,45,620.5,64.0,1.5,14.5,261.5,460.34,376.65
2018,7,17,7,0,641.0,73.0,1.5,15.0,307.0,514.49,418.71
2018,7,17,7,15,709.0,73.5,1.5,15.5,368.5,588.67,474.74
2018,7,17,7,30,777.0,74.0,1.5,16.0,430.0,669.13,531.99
2018,7,17,7,45,819.5,71.5,1.5,16.5,486.0,722.58,566.93
2018,7,17,8,0,862.0,69.0,1.5,17.0,542.0,782.84,605.97
2018,7,17,8,15,878.5,71.5,1.55,17.5,591.0,827.36,633.61
2018,7,17,8,30,895.0,74.0,1.6,18.0,640.0,869.75,659.52
2018,7,17,8,45,907.5,76.0,1.65,18.55,685.0,905.55,680.53
2018,7,17,9,0,920.0,78.0,1.7,19.1,730.0,938.45,699.46
2018,7,17,9,15,927.5,80.5,1.7,19.5,770.0,964.12,713.29
2018,7,17,9,30,935.0,83.0,1.7,19.9,810.0,986.27,724.85
2018,7,17,9,45,939.5,85.5,1.75,20.3,844.0,1001.87,732.92
2018,7,17,10,0,944.0,88.0,1.8,20.7,878.0,1013.61,738.66
2018,7,17,10,15,950.0,89.0,1.8,21.05,907.0,1021.28,741.4
2018,7,17,10,30,956.0,90.0,1.8,21.4,936.0,1024.99,741.78
2018,7,17,10,45,960.0,91.0,1.85,21.7,958.5,1022.76,739.39
2018,7,17,11,0,964.0,92.0,1.9,22.0,981.0,1016.51,734.63
2018,7,17,11,15,967.5,92.5,1.95,22.2,996.5,1005.28,727.12
2018,7,17,11,30,971.0,93.0,2.0,22.4,1012.0,990.1,717.21
2018,7,17,11,45,972.5,93.0,2.0,22.6,1019.5,968.76,702.86
2018,7,17,12,0,974.0,93.0,2.0,22.8,1027.0,943.74,686.24
2018,7,17,12,15,970.5,95.5,2.05,22.9,1026.0,913.19,666.85
2018,7,17,12,30,967.0,98.0,2.1,23.0,1025.0,879.44,645.28
2018,7,17,12,45,961.0,100.5,2.15,23.15,1016.0,840.73,620.13
2018,7,17,13,0,955.0,103.0,2.2,23.3,1007.0,799.38,592.99
2018,7,17,13,15,952.0,102.5,2.2,23.3,991.5,755.19,562.31
2018,7,17,13,30,949.0,102.0,2.2,23.3,976.0,708.57,528.49
2018,7,17,13,45,944.5,101.5,2.25,23.35,953.5,658.79,491.69
2018,7,17,14,0,940.0,101.0,2.3,23.4,931.0,607.1,452.35
2018,7,17,14,15,934.0,99.5,2.35,23.25,902.0,552.18,409.7
2018,7,17,14,30,928.0,98.0,2.4,23.1,873.0,495.98,364.56
2018,7,17,14,45,919.5,97.0,2.45,23.0,837.5,438.11,316.58
2018,7,17,15,0,911.0,96.0,2.5,22.9,802.0,379.69,266.83
2018,7,17,15,15,900.5,94.0,2.5,22.9,761.5,319.7,215.01
2018,7,17,15,30,890.0,92.0,2.5,22.9,721.0,259.92,163.91
2018,7,17,15,45,875.5,90.0,2.55,22.35,675.5,199.97,116.25
2018,7,17,16,0,861.0,88.0,2.6,21.8,630.0,141.19,77.22
2018,7,17,16,15,842.0,85.5,2.6,21.4,581.0,83.34,55.72
2018,7,17,16,30,823.0,83.0,2.6,21.0,532.0,64.98,50.14
2018,7,17,16,45,798.5,80.0,2.6,20.6,480.5,63.59,49.24
2018,7,17,17,0,774.0,77.0,2.6,20.2,429.0,62.14,48.27
2018,7,17,17,15,741.0,73.0,2.55,19.6,377.0,59.78,46.53
2018,7,17,17,30,708.0,69.0,2.5,19.0,325.0,57.36,44.71
2018,7,17,17,45,660.5,64.0,2.45,18.4,273.5,49.53,38.05
2018,7,17,18,0,613.0,59.0,2.4,17.8,222.0,46.34,35.36
2018,7,17,18,15,542.5,52.0,2.35,17.1,173.5,41.39,30.95
2018,7,17,18,30,472.0,45.0,2.3,16.4,125.0,36.39,26.3
2018,7,17,18,45,361.5,36.0,2.2,15.75,85.5,29.48,19.7
2018,7,17,19,0,251.0,27.0,2.1,15.1,46.0,22.55,10.69
2018,7,17,19,15,133.5,14.5,2.05,14.75,24.0,12.38,0.0
2018,7,17,19,30,16.0,2.0,2.0,14.4,2.0,0.0,0.0
2018,7,17,19,45,8.0,1.0,1.95,14.05,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,7,18,4,45,9.0,1.0,1.45,11.4,1.0,0.0,0.0
2018,7,18,5,0,18.0,2.0,1.5,11.6,2.0,0.0,0.0
2018,7,18,5,15,141.5,14.5,1.55,12.0,24.5,48.83,0.0
2018,7,18,5,30,265.0,27.0,1.6,12.4,47.0,128.56,80.21
2018,7,18,5,45,373.0,36.0,1.65,12.8,87.0,198.85,152.21
2018,7,18,6,0,481.0,45.0,1.7,13.2,127.0,277.76,221.84
2018,7,18,6,15,537.0,52.5,1.65,13.65,172.5,341.01,277.55
2018,7,18,6,30,593.0,60.0,1.6,14.1,218.0,409.15,335.01
2018,7,18,6,45,639.0,66.0,1.5,14.55,269.5,474.03,387.25
2018,7,18,7,0,685.0,72.0,1.4,15.0,321.0,541.77,439.23
2018,7,18,7,15,731.0,73.5,1.35,15.4,375.5,604.17,485.45
2018,7,18,7,30,777.0,75.0,1.3,15.8,430.0,670.85,531.88
2018,7,18,7,45,801.0,78.0,1.25,16.25,481.0,723.63,565.83
2018,7,18,8,0,825.0,81.0,1.2,16.7,532.0,775.47,598.22
2018,7,18,8,15,843.0,83.5,1.25,17.15,580.5,812.48,620.8
2018,7,18,8,30,861.0,86.0,1.3,17.6,629.0,855.02,647.01
2018,7,18,8,45,875.0,87.5,1.3,18.05,673.5,890.6,667.43
2018,7,18,9,0,889.0,89.0,1.3,18.5,718.0,923.47,685.88
2018,7,18,9,15,896.5,92.5,1.35,19.0,758.0,949.54,700.38
2018,7,18,9,30,904.0,96.0,1.4,19.5,798.0,972.16,712.68
2018,7,18,9,45,909.0,99.0,1.45,19.95,831.5,988.24,720.98
2018,7,18,10,0,914.0,102.0,1.5,20.4,865.0,1000.57,727.02
2018,7,18,10,15,840.0,137.0,1.55,20.8,857.0,964.59,702.48
2018,7,18,10,30,766.0,172.0,1.6,21.2,849.0,937.66,684.33
2018,7,18,10,45,784.0,168.5,1.6,21.6,876.5,944.31,687.18
2018,7,18,11,0,802.0,165.0,1.6,22.0,904.0,947.29,687.37
2018,7,18,11,15,842.0,153.0,1.7,22.2,939.5,945.08,686.21
2018,7,18,11,30,882.0,141.0,1.8,22.4,975.0,953.6,692.06
2018,7,18,11,45,747.0,222.0,1.85,22.6,932.5,905.31,660.48
2018,7,18,12,0,612.0,303.0,1.9,22.8,890.0,834.24,610.5
2018,7,18,12,15,511.0,359.5,2.0,22.8,849.5,774.93,569.37
2018,7,18,12,30,410.0,416.0,2.1,22.8,809.0,715.43,527.31
2018,7,18,12,45,534.0,340.5,2.15,22.8,848.0,726.61,538.27
2018,7,18,13,0,658.0,265.0,2.2,22.8,887.0,726.29,540.22
2018,7,18,13,15,778.5,195.5,2.2,22.75,920.0,716.25,534.5
2018,7,18,13,30,899.0,126.0,2.2,22.7,953.0,696.06,520.83
2018,7,18,13,45,914.0,114.5,2.15,22.6,938.0,651.55,487.45
2018,7,18,14,0,929.0,103.0,2.1,22.5,923.0,603.41,450.56
2018,7,18,14,15,911.5,107.0,2.1,22.4,889.5,547.46,406.9
2018,7,18,14,30,894.0,111.0,2.1,22.3,856.0,491.31,361.78
2018,7,18,14,45,897.0,104.0,2.1,22.15,825.0,435.19,315.15
2018,7,18,15,0,900.0,97.0,2.1,22.0,794.0,377.35,265.74
2018,7,18,15,15,889.0,95.0,2.1,22.0,753.5,317.79,214.34
2018,7,18,15,30,878.0,93.0,2.1,22.0,713.0,258.51,163.67
2018,7,18,15,45,863.5,91.5,2.2,21.55,668.0,199.55,116.69
2018,7,18,16,0,849.0,90.0,2.3,21.1,623.0,141.73,78.21
2018,7,18,16,15,830.0,87.5,2.35,20.65,574.5,75.5,49.47
2018,7,18,16,30,811.0,85.0,2.4,20.2,526.0,66.2,51.36
2018,7,18,16,45,785.5,82.0,2.45,19.75,475.0,64.86,50.51
2018,7,18,17,0,760.0,79.0,2.5,19.3,424.0,63.47,49.61
2018,7,18,17,15,726.0,74.5,2.45,18.6,371.5,60.79,47.61
2018,7,18,17,30,692.0,70.0,2.4,17.9,319.0,58.03,45.5
2018,7,18,17,45,643.5,65.0,2.4,17.2,268.0,50.15,38.8
2018,7,18,18,0,595.0,60.0,2.4,16.5,217.0,47.02,36.15
2018,7,18,18,15,523.5,53.0,2.25,15.9,169.5,42.12,31.75
2018,7,18,18,30,452.0,46.0,2.1,15.3,122.0,37.18,27.12
2018,7,18,18,45,342.0,36.5,2.0,14.65,83.0,29.91,20.13
2018,7,18,19,0,232.0,27.0,1.9,14.0,44.0,22.57,10.4
2018,7,18,19,15,123.0,14.5,1.75,13.75,23.0,12.38,0.0
2018,7,18,19,30,14.0,2.0,1.6,13.5,2.0,0.0,0.0
2018,7,18,19,45,7.0,1.0,1.5,13.25,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,19,4,45,4.0,1.0,1.95,11.3,1.0,0.0,0.0
2018,7,19,5,0,8.0,2.0,2.0,11.5,2.0,0.0,0.0
2018,7,19,5,15,73.5,15.0,1.95,11.9,20.0,31.74,0.0
2018,7,19,5,30,139.0,28.0,1.9,12.3,38.0,89.21,53.54
2018,7,19,5,45,244.0,42.0,1.85,12.7,76.5,155.65,119.17
2018,7,19,6,0,349.0,56.0,1.8,13.1,115.0,230.25,184.45
2018,7,19,6,15,411.5,67.5,1.65,13.55,160.0,292.72,239.01
2018,7,19,6,30,474.0,79.0,1.5,14.0,205.0,365.57,299.99
2018,7,19,6,45,517.0,89.5,1.35,14.45,253.5,428.26,350.39
2018,7,19,7,0,560.0,100.0,1.2,14.9,302.0,493.74,400.57
2018,7,19,7,15,597.5,106.5,1.15,15.4,352.0,553.59,444.76
2018,7,19,7,30,635.0,113.0,1.1,15.9,402.0,614.69,488.13
2018,7,19,7,45,611.0,130.5,1.05,16.45,435.0,641.32,503.99
2018,7,19,8,0,587.0,148.0,1.0,17.0,468.0,663.68,516.49
2018,7,19,8,15,554.0,174.0,0.95,17.65,498.0,675.64,520.91
2018,7,19,8,30,521.0,200.0,0.9,18.3,528.0,691.26,527.56
2018,7,19,8,45,531.5,213.0,0.9,18.95,568.5,727.52,549.74
2018,7,19,9,0,542.0,226.0,0.9,19.6,609.0,761.91,569.95
2018,7,19,9,15,673.0,183.5,0.9,20.2,686.5,856.94,632.05
2018,7,19,9,30,804.0,141.0,0.9,20.8,764.0,937.84,680.15
2018,7,19,9,45,835.5,131.0,0.95,21.45,804.0,964.31,693.72
2018,7,19,10,0,867.0,121.0,1.0,22.1,844.0,975.83,698.66
2018,7,19,10,15,875.0,122.0,1.1,22.55,873.0,984.75,703.7
2018,7,19,10,30,883.0,123.0,1.2,23.0,902.0,989.97,706.52
2018,7,19,10,45,888.5,123.5,1.35,23.4,924.0,988.53,706.21
2018,7,19,11,0,894.0,124.0,1.5,23.8,946.0,983.31,703.55
2018,7,19,11,15,897.0,125.0,1.6,23.95,961.0,972.42,697.27
2018,7,19,11,30,900.0,126.0,1.7,24.1,976.0,957.83,688.69
2018,7,19,11,45,900.5,126.0,1.85,24.25,982.5,936.47,676.36
2018,7,19,12,0,901.0,126.0,2.0,24.4,989.0,911.75,661.72
2018,7,19,12,15,899.0,127.5,2.1,24.35,988.5,882.97,644.24
2018,7,19,12,30,897.0,129.0,2.2,24.3,988.0,851.21,624.63
2018,7,19,12,45,893.0,130.0,2.3,24.25,979.5,814.67,601.57
2018,7,19,13,0,889.0,131.0,2.4,24.2,971.0,775.63,576.32
2018,7,19,13,15,884.5,131.0,2.45,23.95,955.5,733.1,546.79
2018,7,19,13,30,880.0,131.0,2.5,23.7,940.0,688.46,514.97
2018,7,19,13,45,874.0,130.5,2.6,23.5,917.5,640.58,480.0
2018,7,19,14,0,868.0,130.0,2.7,23.3,895.0,591.11,442.7
2018,7,19,14,15,860.0,129.0,2.65,23.0,866.5,538.86,401.79
2018,7,19,14,30,852.0,128.0,2.6,22.7,838.0,485.66,358.88
2018,7,19,14,45,842.0,126.0,2.6,22.4,803.0,430.23,313.11
2018,7,19,15,0,832.0,124.0,2.6,22.1,768.0,370.45,262.87
2018,7,19,15,15,819.5,121.5,2.6,22.1,728.0,312.71,213.18
2018,7,19,15,30,807.0,119.0,2.6,22.1,688.0,255.61,164.51
2018,7,19,15,45,791.5,115.5,2.5,21.5,643.5,198.24,118.85
2018,7,19,16,0,776.0,112.0,2.4,20.9,599.0,142.37,81.37
2018,7,19,16,15,756.5,108.0,2.35,20.5,551.5,87.8,59.97
2018,7,19,16,30,737.0,104.0,2.3,20.1,504.0,71.58,55.97
2018,7,19,16,45,711.5,99.0,2.25,19.75,454.5,69.62,54.6
2018,7,19,17,0,686.0,94.0,2.2,19.4,405.0,67.53,53.09
2018,7,19,17,15,651.5,88.5,2.1,18.9,354.5,64.86,51.09
2018,7,19,17,30,617.0,83.0,2.0,18.4,304.0,62.08,48.94
2018,7,19,17,45,569.0,76.0,1.95,17.95,255.0,57.93,45.51
2018,7,19,18,0,521.0,69.0,1.9,17.5,206.0,53.67,41.84
2018,7,19,18,15,452.5,59.5,1.85,16.95,160.0,47.09,35.98
2018,7,19,18,30,384.0,50.0,1.8,16.4,114.0,40.35,29.74
2018,7,19,18,45,286.5,38.5,1.7,15.85,77.0,29.81,19.9
2018,7,19,19,0,189.0,27.0,1.6,15.3,40.0,21.0,8.82
2018,7,19,19,15,100.0,14.5,1.55,15.0,21.0,12.38,0.0
2018,7,19,19,30,11.0,2.0,1.5,14.7,2.0,0.0,0.0
2018,7,19,19,45,5.5,1.0,1.5,14.4,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,20,4,45,2.5,0.5,1.3,12.0,0.5,0.0,0.0
2018,7,20,5,0,5.0,1.0,1.3,12.2,1.0,0.0,0.0
2018,7,20,5,15,63.0,14.0,1.35,12.65,18.5,28.19,0.0
2018,7,20,5,30,121.0,27.0,1.4,13.1,36.0,81.98,47.04
2018,7,20,5,45,202.5,42.5,1.45,13.55,70.5,141.09,107.3
2018,7,20,6,0,284.0,58.0,1.5,14.0,105.0,204.93,163.4
2018,7,20,6,15,358.0,69.0,1.5,14.5,149.5,268.82,218.76
2018,7,20,6,30,432.0,80.0,1.5,15.0,194.0,340.22,278.75
2018,7,20,6,45,488.0,87.5,1.55,15.55,242.5,409.46,335.0
2018,7,20,7,0,544.0,95.0,1.6,16.1,291.0,478.73,389.33
2018,7,20,7,15,584.5,101.0,1.55,16.65,340.5,539.26,434.56
2018,7,20,7,30,625.0,107.0,1.5,17.2,390.0,601.38,479.27
2018,7,20,7,45,657.0,110.5,1.5,17.8,439.0,655.31,516.58
2018,7,20,8,0,689.0,114.0,1.5,18.4,488.0,709.26,551.84
2018,7,20,8,15,712.0,117.5,1.5,19.0,535.0,755.3,580.64
2018,7,20,8,30,735.0,121.0,1.5,19.6,582.0,800.04,607.98
2018,7,20,8,45,753.5,123.0,1.5,20.15,625.5,832.91,626.87
2018,7,20,9,0,772.0,125.0,1.5,20.7,669.0,868.11,647.19
2018,7,20,9,15,789.5,125.0,1.55,21.2,709.0,897.69,664.26
2018,7,20,9,30,807.0,125.0,1.6,21.7,749.0,924.48,679.45
2018,7,20,9,45,822.5,123.0,1.6,22.15,784.0,932.34,681.84
2018,7,20,10,0,838.0,121.0,1.6,22.6,819.0,948.8,690.08
2018,7,20,10,15,845.0,122.5,1.65,22.9,847.0,957.19,694.17
2018,7,20,10,30,852.0,124.0,1.7,23.2,875.0,962.0,696.15
2018,7,20,10,45,856.5,125.0,1.75,23.45,896.0,960.24,694.21
2018,7,20,11,0,861.0,126.0,1.8,23.7,917.0,954.83,690.12
2018,7,20,11,15,864.0,127.0,1.9,23.8,931.5,944.36,683.89
2018,7,20,11,30,867.0,128.0,2.0,23.9,946.0,930.31,675.4
2018,7,20,11,45,868.5,128.0,2.05,24.0,953.0,910.51,662.69
2018,7,20,12,0,870.0,128.0,2.1,24.1,960.0,887.42,647.88
2018,7,20,12,15,872.5,126.0,2.15,24.0,960.5,860.3,630.89
2018,7,20,12,30,875.0,124.0,2.2,23.9,961.0,830.13,611.78
2018,7,20,12,45,877.0,121.5,2.25,23.85,954.5,796.2,589.89
2018,7,20,13,0,879.0,119.0,2.3,23.8,948.0,759.45,565.9
2018,7,20,13,15,876.0,117.5,2.3,23.6,933.0,717.31,536.25
2018,7,20,13,30,873.0,116.0,2.3,23.4,918.0,672.97,504.24
2018,7,20,13,45,868.5,115.0,2.35,23.25,896.5,626.09,469.64
2018,7,20,14,0,864.0,114.0,2.4,23.1,875.0,577.49,432.69
2018,7,20,14,15,857.5,112.5,2.4,22.85,847.0,525.98,392.39
2018,7,20,14,30,851.0,111.0,2.4,22.6,819.0,473.37,349.91
2018,7,20,14,45,842.5,109.0,2.4,22.4,785.0,418.74,304.52
2018,7,20,15,0,834.0,107.0,2.4,22.2,751.0,363.69,257.58
2018,7,20,15,15,822.0,105.0,2.4,22.2,712.0,307.49,209.0
2018,7,20,15,30,810.0,103.0,2.4,22.2,673.0,245.08,156.17
2018,7,20,15,45,795.5,100.0,2.35,21.6,629.5,188.14,110.7
2018,7,20,16,0,781.0,97.0,2.3,21.0,586.0,132.57,73.29
2018,7,20,16,15,761.0,94.5,2.25,20.65,539.5,78.76,52.51
2018,7,20,16,30,741.0,92.0,2.2,20.3,493.0,70.05,54.63
2018,7,20,16,45,715.0,88.0,2.15,19.95,444.0,68.25,53.39
2018,7,20,17,0,689.0,84.0,2.1,19.6,395.0,60.76,47.21
2018,7,20,17,15,654.0,79.5,2.05,19.15,345.5,58.51,45.54
2018,7,20,17,30,619.0,75.0,2.0,18.7,296.0,56.21,43.77
2018,7,20,17,45,570.0,69.0,1.95,18.3,247.5,52.59,40.77
2018,7,20,18,0,521.0,63.0,1.9,17.9,199.0,48.91,37.59
2018,7,20,18,15,452.5,55.0,1.85,17.45,154.5,43.4,32.66
2018,7,20,18,30,384.0,47.0,1.8,17.0,110.0,37.82,27.43
2018,7,20,18,45,286.0,36.0,1.75,16.55,74.0,29.38,19.43
2018,7,20,19,0,188.0,25.0,1.7,16.1,38.0,19.48,7.27
2018,7,20,19,15,99.5,13.5,1.65,15.9,20.0,11.52,0.0
2018,7,20,19,30,11.0,2.0,1.6,15.7,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,1.55,15.5,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,0.95,13.45,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,1.0,13.5,2.0,0.0,0.0
2018,7,21,5,15,84.5,14.0,1.05,13.9,19.5,33.74,0.0
2018,7,21,5,30,161.0,26.0,1.1,14.3,37.0,93.1,51.12
2018,7,21,5,45,255.0,38.0,1.15,14.65,72.0,155.43,117.29
2018,7,21,6,0,349.0,50.0,1.2,15.0,107.0,223.63,177.15
2018,7,21,6,15,407.0,60.0,1.25,15.5,149.0,286.65,231.81
2018,7,21,6,30,465.0,70.0,1.3,16.0,191.0,352.22,286.89
2018,7,21,6,45,526.0,75.5,1.3,16.45,241.0,419.52,341.34
2018,7,21,7,0,587.0,81.0,1.3,16.9,291.0,491.24,397.09
2018,7,21,7,15,622.5,86.5,1.3,17.4,340.0,549.43,440.29
2018,7,21,7,30,658.0,92.0,1.3,17.9,389.0,608.79,482.86
2018,7,21,7,45,670.5,100.5,1.35,18.4,434.0,654.78,513.84
2018,7,21,8,0,683.0,109.0,1.4,18.9,479.0,699.35,542.95
2018,7,21,8,15,640.5,136.0,1.4,19.35,508.0,717.06,552.28
2018,7,21,8,30,598.0,163.0,1.4,19.8,537.0,728.34,557.15
2018,7,21,8,45,492.0,216.5,1.4,20.25,539.5,697.39,530.59
2018,7,21,9,0,386.0,270.0,1.4,20.7,542.0,647.66,491.47
2018,7,21,9,15,549.0,216.5,1.45,21.05,627.5,768.74,578.08
2018,7,21,9,30,712.0,163.0,1.5,21.4,713.0,882.29,652.83
2018,7,21,9,45,692.5,180.5,1.55,21.75,735.5,888.2,653.95
2018,7,21,10,0,673.0,198.0,1.6,22.1,758.0,890.08,653.78
2018,7,21,10,15,644.5,225.5,1.65,22.3,776.5,889.35,652.22
2018,7,21,10,30,616.0,253.0,1.7,22.5,795.0,884.26,647.05
2018,7,21,10,45,651.5,239.5,1.8,22.75,825.5,898.44,656.98
2018,7,21,11,0,687.0,226.0,1.9,23.0,856.0,908.9,664.09
2018,7,21,11,15,532.0,311.5,1.95,23.05,804.0,827.05,605.85
2018,7,21,11,30,377.0,397.0,2.0,23.1,752.0,735.77,540.99
2018,7,21,11,45,595.5,279.0,2.05,23.2,845.5,823.66,606.43
2018,7,21,12,0,814.0,161.0,2.1,23.3,939.0,880.25,646.05
2018,7,21,12,15,841.0,144.5,2.15,23.3,948.0,850.28,626.04
2018,7,21,12,30,868.0,128.0,2.2,23.3,957.0,828.82,612.45
2018,7,21,12,45,876.0,121.5,2.2,23.25,952.5,796.42,591.09
2018,7,21,13,0,884.0,115.0,2.2,23.2,948.0,760.82,567.51
2018,7,21,13,15,882.5,113.5,2.2,23.1,934.0,719.51,538.38
2018,7,21,13,30,881.0,112.0,2.2,23.0,920.0,675.85,506.65
2018,7,21,13,45,877.5,110.5,2.2,22.9,899.0,628.79,471.63
2018,7,21,14,0,874.0,109.0,2.2,22.8,878.0,579.9,434.26
2018,7,21,14,15,869.0,107.0,2.2,22.6,850.5,528.23,393.82
2018,7,21,14,30,864.0,105.0,2.2,22.4,823.0,475.29,351.07
2018,7,21,14,45,856.5,102.5,2.2,22.25,789.0,419.95,305.08
2018,7,21,15,0,849.0,100.0,2.2,22.1,755.0,364.07,257.43
2018,7,21,15,15,827.0,102.5,2.2,22.1,712.5,307.48,208.79
2018,7,21,15,30,805.0,105.0,2.2,22.1,670.0,245.8,156.9
2018,7,21,15,45,802.5,97.5,2.15,21.6,630.0,187.71,110.0
2018,7,21,16,0,800.0,90.0,2.1,21.1,590.0,129.62,70.17
2018,7,21,16,15,783.5,87.0,2.1,20.75,544.0,74.4,48.72
2018,7,21,16,30,767.0,84.0,2.1,20.4,498.0,64.91,50.24
2018,7,21,16,45,743.5,80.0,2.1,20.05,449.0,62.91,48.79
2018,7,21,17,0,720.0,76.0,2.1,19.7,400.0,60.81,47.24
2018,7,21,17,15,687.5,71.5,2.05,19.2,350.0,58.12,45.19
2018,7,21,17,30,655.0,67.0,2.0,18.7,300.0,50.8,39.05
2018,7,21,17,45,609.5,62.0,1.95,18.25,251.5,47.69,36.48
2018,7,21,18,0,564.0,57.0,1.9,17.8,203.0,44.55,33.77
2018,7,21,18,15,495.5,50.0,1.85,17.3,157.5,39.62,29.35
2018,7,21,18,30,427.0,43.0,1.8,16.8,112.0,34.66,24.69
2018,7,21,18,45,323.5,33.5,1.75,16.3,75.5,27.35,17.68
2018,7,21,19,0,220.0,24.0,1.7,15.8,39.0,19.96,7.04
2018,7,21,19,15,116.5,13.0,1.65,15.55,20.5,11.1,0.0
2018,7,21,19,30,13.0,2.0,1.6,15.3,2.0,0.0,0.0
2018,7,21,19,45,6.5,1.0,1.55,15.05,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,0.9,13.25,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,0.9,13.4,2.0,0.0,0.0
2018,7,22,5,15,127.5,13.0,0.9,13.7,21.0,44.01,0.0
2018,7,22,5,30,240.0,24.0,0.9,14.0,40.0,116.05,60.94
2018,7,22,5,45,346.0,32.5,0.95,14.35,77.0,185.9,139.92
2018,7,22,6,0,452.0,41.0,1.0,14.7,114.0,261.83,206.76
2018,7,22,6,15,520.0,47.5,1.0,15.1,160.0,328.16,264.4
2018,7,22,6,30,588.0,54.0,1.0,15.5,206.0,400.79,324.92
2018,7,22,6,45,633.5,58.5,1.05,15.95,255.5,461.17,373.75
2018,7,22,7,0,679.0,63.0,1.1,16.4,305.0,526.88,424.61
2018,7,22,7,15,711.0,67.0,1.1,16.85,355.0,585.02,467.4
2018,7,22,7,30,743.0,71.0,1.1,17.3,405.0,643.79,507.96
2018,7,22,7,45,767.0,74.0,1.15,17.75,454.5,695.42,542.19
2018,7,22,8,0,791.0,77.0,1.2,18.2,504.0,746.26,575.14
2018,7,22,8,15,808.5,79.5,1.25,18.65,551.0,781.99,597.02
2018,7,22,8,30,826.0,82.0,1.3,19.1,598.0,823.33,622.58
2018,7,22,8,45,839.5,84.0,1.35,19.5,641.5,858.35,643.62
2018,7,22,9,0,853.0,86.0,1.4,19.9,685.0,890.76,662.79
2018,7,22,9,15,860.5,89.5,1.45,20.25,723.5,916.38,677.52
2018,7,22,9,30,868.0,93.0,1.5,20.6,762.0,938.68,690.15
2018,7,22,9,45,873.0,96.5,1.5,21.0,795.5,955.09,698.18
2018,7,22,10,0,878.0,100.0,1.5,21.4,829.0,967.87,703.99
2018,7,22,10,15,884.5,101.5,1.6,21.65,857.5,976.29,708.97
2018,7,22,10,30,891.0,103.0,1.7,21.9,886.0,980.96,711.68
2018,7,22,10,45,896.0,103.0,1.75,22.2,907.5,978.88,709.39
2018,7,22,11,0,901.0,103.0,1.8,22.5,929.0,973.01,704.87
2018,7,22,11,15,904.0,104.0,1.85,22.65,944.0,962.46,697.89
2018,7,22,11,30,907.0,105.0,1.9,22.8,959.0,948.17,688.62
2018,7,22,11,45,909.0,104.5,1.95,23.0,966.5,927.92,675.44
2018,7,22,12,0,911.0,104.0,2.0,23.2,974.0,904.19,660.05
2018,7,22,12,15,912.0,103.5,2.1,23.25,974.0,876.26,642.74
2018,7,22,12,30,913.0,103.0,2.2,23.3,974.0,845.15,623.16
2018,7,22,12,45,913.5,101.0,2.25,23.35,967.0,809.3,599.81
2018,7,22,13,0,914.0,99.0,2.3,23.4,960.0,770.59,574.33
2018,7,22,13,15,911.5,98.0,2.35,23.35,945.0,727.87,545.0
2018,7,22,13,30,909.0,97.0,2.4,23.3,930.0,682.79,512.37
2018,7,22,13,45,904.5,96.5,2.45,23.3,908.5,634.71,476.54
2018,7,22,14,0,900.0,96.0,2.5,23.3,887.0,584.8,438.28
2018,7,22,14,15,894.0,94.5,2.55,23.1,858.5,531.73,396.79
2018,7,22,14,30,888.0,93.0,2.6,22.9,830.0,477.44,352.92
2018,7,22,14,45,879.5,92.0,2.65,22.75,796.0,421.56,306.33
2018,7,22,15,0,871.0,91.0,2.7,22.6,762.0,365.2,258.05
2018,7,22,15,15,860.5,89.0,2.7,22.6,722.5,307.3,207.73
2018,7,22,15,30,850.0,87.0,2.7,22.6,683.0,249.65,158.15
2018,7,22,15,45,836.5,85.0,2.7,22.05,639.5,192.03,111.93
2018,7,22,16,0,823.0,83.0,2.7,21.5,596.0,135.48,73.98
2018,7,22,16,15,805.5,80.5,2.7,21.1,549.0,79.76,52.84
2018,7,22,16,30,788.0,78.0,2.7,20.7,502.0,61.15,46.96
2018,7,22,16,45,764.5,74.5,2.7,20.3,452.5,59.32,45.67
2018,7,22,17,0,741.0,71.0,2.7,19.9,403.0,57.41,44.28
2018,7,22,17,15,708.5,67.0,2.65,19.35,352.5,54.94,42.41
