Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,17,30,676.0,63.0,2.6,18.8,302.0,52.41,40.44
2018,7,22,17,45,630.5,58.5,2.6,18.25,253.0,45.3,34.38
2018,7,22,18,0,585.0,54.0,2.6,17.7,204.0,42.41,31.89
2018,7,22,18,15,517.0,47.5,2.5,17.2,158.5,37.78,27.72
2018,7,22,18,30,449.0,41.0,2.4,16.7,113.0,33.12,23.33
2018,7,22,18,45,343.5,32.5,2.35,16.2,76.0,26.6,16.98
2018,7,22,19,0,238.0,24.0,2.3,15.7,39.0,20.05,6.42
2018,7,22,19,15,126.5,13.0,2.25,15.4,20.5,11.1,0.0
2018,7,22,19,30,15.0,2.0,2.2,15.1,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,2.15,14.8,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,23,4,45,9.5,1.5,1.6,12.15,1.0,0.0,0.0
2018,7,23,5,0,19.0,3.0,1.6,12.2,2.0,0.0,0.0
2018,7,23,5,15,146.5,12.5,1.6,12.55,21.0,48.53,0.0
2018,7,23,5,30,274.0,22.0,1.6,12.9,40.0,124.67,61.61
2018,7,23,5,45,381.5,30.5,1.6,13.25,78.5,197.33,149.06
2018,7,23,6,0,489.0,39.0,1.6,13.6,117.0,275.83,219.18
2018,7,23,6,15,556.5,44.5,1.6,14.1,163.5,342.68,278.13
2018,7,23,6,30,624.0,50.0,1.6,14.6,210.0,413.56,338.18
2018,7,23,6,45,668.5,54.5,1.55,15.05,260.5,477.71,390.27
2018,7,23,7,0,713.0,59.0,1.5,15.5,311.0,544.45,441.95
2018,7,23,7,15,744.5,61.5,1.5,16.05,361.5,601.96,484.58
2018,7,23,7,30,776.0,64.0,1.5,16.6,412.0,659.97,524.38
2018,7,23,7,45,799.0,67.0,1.5,17.15,462.5,705.4,553.76
2018,7,23,8,0,822.0,70.0,1.5,17.7,513.0,756.24,586.33
2018,7,23,8,15,839.5,72.0,1.55,18.3,560.5,799.99,613.54
2018,7,23,8,30,857.0,74.0,1.6,18.9,608.0,841.82,639.03
2018,7,23,8,45,870.0,76.0,1.6,19.45,652.5,877.36,659.45
2018,7,23,9,0,883.0,78.0,1.6,20.0,697.0,910.16,677.82
2018,7,23,9,15,894.0,79.0,1.65,20.5,737.0,936.96,692.86
2018,7,23,9,30,905.0,80.0,1.7,21.0,777.0,960.52,705.79
2018,7,23,9,45,913.0,81.5,1.75,21.45,812.0,978.3,715.16
2018,7,23,10,0,921.0,83.0,1.8,21.9,847.0,992.42,722.28
2018,7,23,10,15,925.5,85.0,1.85,22.25,875.5,999.87,725.54
2018,7,23,10,30,930.0,87.0,1.9,22.6,904.0,1003.41,726.48
2018,7,23,10,45,932.5,89.0,1.95,22.9,925.5,1001.04,723.96
2018,7,23,11,0,935.0,91.0,2.0,23.2,947.0,994.73,719.1
2018,7,23,11,15,937.0,92.0,2.05,23.3,961.5,983.01,711.48
2018,7,23,11,30,939.0,93.0,2.1,23.4,976.0,967.46,701.52
2018,7,23,11,45,938.5,94.5,2.2,23.5,983.0,946.36,688.56
2018,7,23,12,0,938.0,96.0,2.3,23.6,990.0,921.7,673.25
2018,7,23,12,15,936.0,97.5,2.35,23.55,989.5,892.36,654.72
2018,7,23,12,30,934.0,99.0,2.4,23.5,989.0,859.86,634.0
2018,7,23,12,45,930.5,100.0,2.5,23.5,981.0,822.74,610.26
2018,7,23,13,0,927.0,101.0,2.6,23.5,973.0,782.91,584.39
2018,7,23,13,15,925.0,100.0,2.65,23.45,958.5,739.91,554.78
2018,7,23,13,30,923.0,99.0,2.7,23.4,944.0,694.46,521.77
2018,7,23,13,45,919.5,98.0,2.8,23.35,922.5,645.81,485.73
2018,7,23,14,0,916.0,97.0,2.9,23.3,901.0,595.22,447.07
2018,7,23,14,15,909.5,96.5,2.9,23.15,872.5,541.75,404.85
2018,7,23,14,30,903.0,96.0,2.9,23.0,844.0,487.06,360.34
2018,7,23,14,45,894.5,94.5,2.95,22.85,809.0,429.84,312.61
2018,7,23,15,0,886.0,93.0,3.0,22.7,774.0,372.11,263.17
2018,7,23,15,15,875.0,91.0,3.0,22.7,734.0,313.07,211.85
2018,7,23,15,30,864.0,89.0,3.0,22.7,694.0,254.32,161.3
2018,7,23,15,45,846.5,88.0,3.0,22.05,648.5,195.8,114.55
2018,7,23,16,0,829.0,87.0,3.0,21.4,603.0,138.79,76.47
2018,7,23,16,15,810.5,84.5,3.0,20.95,555.0,73.57,47.78
2018,7,23,16,30,792.0,82.0,3.0,20.5,507.0,64.0,49.45
2018,7,23,16,45,592.0,100.5,2.95,20.0,400.5,69.13,54.16
2018,7,23,17,0,392.0,119.0,2.9,19.5,294.0,81.47,65.12
2018,7,23,17,15,284.0,102.5,2.85,18.95,221.0,70.72,56.18
2018,7,23,17,30,176.0,86.0,2.8,18.4,148.0,63.78,50.44
2018,7,23,17,45,240.0,75.0,2.75,17.85,145.0,53.82,41.92
2018,7,23,18,0,304.0,64.0,2.7,17.3,142.0,47.38,36.33
2018,7,23,18,15,217.0,51.5,2.6,16.75,101.0,38.41,28.32
2018,7,23,18,30,130.0,39.0,2.5,16.2,60.0,30.64,21.19
2018,7,23,18,45,82.5,27.0,2.4,15.7,38.5,21.42,12.57
2018,7,23,19,0,35.0,15.0,2.3,15.2,17.0,12.07,1.13
2018,7,23,19,15,24.0,8.5,2.25,14.95,9.5,7.26,0.0
2018,7,23,19,30,13.0,2.0,2.2,14.7,2.0,0.0,0.0
2018,7,23,19,45,6.5,1.0,2.15,14.45,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.5,1.7,12.6,1.0,0.0,0.0
2018,7,24,5,0,14.0,3.0,1.7,12.7,2.0,0.0,0.0
2018,7,24,5,15,102.0,13.0,1.75,13.0,18.5,37.49,0.0
2018,7,24,5,30,190.0,23.0,1.8,13.3,35.0,98.36,43.78
2018,7,24,5,45,305.0,33.5,1.8,13.55,72.5,171.97,129.57
2018,7,24,6,0,420.0,44.0,1.8,13.8,110.0,251.87,200.37
2018,7,24,6,15,509.5,49.0,1.8,14.25,158.5,325.63,264.77
2018,7,24,6,30,599.0,54.0,1.8,14.7,207.0,407.71,333.91
2018,7,24,6,45,647.5,58.0,1.85,15.15,257.0,469.87,385.04
2018,7,24,7,0,696.0,62.0,1.9,15.6,307.0,537.75,438.53
2018,7,24,7,15,730.5,65.5,1.9,16.1,358.5,597.91,483.71
2018,7,24,7,30,765.0,69.0,1.9,16.6,410.0,658.87,526.45
2018,7,24,7,45,790.5,71.0,1.95,17.1,460.5,711.42,561.81
2018,7,24,8,0,816.0,73.0,2.0,17.6,511.0,755.86,590.62
2018,7,24,8,15,834.0,75.0,2.05,18.05,559.0,799.85,618.75
2018,7,24,8,30,852.0,77.0,2.1,18.5,607.0,841.96,645.12
2018,7,24,8,45,866.0,79.0,2.15,19.0,651.5,878.27,667.04
2018,7,24,9,0,880.0,81.0,2.2,19.5,696.0,911.91,686.97
2018,7,24,9,15,889.0,83.5,2.25,19.9,736.0,938.47,702.3
2018,7,24,9,30,898.0,86.0,2.3,20.3,776.0,961.69,715.43
2018,7,24,9,45,904.0,89.0,2.35,20.7,810.5,979.04,724.74
2018,7,24,10,0,910.0,92.0,2.4,21.1,845.0,992.67,731.71
2018,7,24,10,15,916.5,93.0,2.45,21.3,874.0,1000.82,735.81
2018,7,24,10,30,923.0,94.0,2.5,21.5,903.0,1005.12,737.56
2018,7,24,10,45,928.0,94.5,2.55,21.75,925.5,1003.53,735.51
2018,7,24,11,0,933.0,95.0,2.6,22.0,948.0,998.03,731.08
2018,7,24,11,15,936.0,95.5,2.65,22.05,963.0,986.7,723.56
2018,7,24,11,30,939.0,96.0,2.7,22.1,978.0,971.53,713.65
2018,7,24,11,45,941.0,95.5,2.75,22.15,985.5,950.72,700.11
2018,7,24,12,0,943.0,95.0,2.8,22.2,993.0,926.3,684.23
2018,7,24,12,15,941.5,96.5,2.8,22.15,993.0,897.23,665.13
2018,7,24,12,30,940.0,98.0,2.8,22.1,993.0,864.93,643.82
2018,7,24,12,45,937.0,99.0,2.85,22.05,985.0,827.96,619.58
2018,7,24,13,0,934.0,100.0,2.9,22.0,977.0,788.21,593.21
2018,7,24,13,15,932.0,98.5,2.9,21.95,962.0,744.45,562.58
2018,7,24,13,30,930.0,97.0,2.9,21.9,947.0,698.22,528.48
2018,7,24,13,45,927.0,95.5,2.9,21.8,925.5,649.1,491.48
2018,7,24,14,0,924.0,94.0,2.9,21.7,904.0,597.96,451.91
2018,7,24,14,15,919.0,93.0,2.9,21.6,876.0,544.4,409.27
2018,7,24,14,30,914.0,92.0,2.9,21.5,848.0,489.45,364.18
2018,7,24,14,45,906.5,90.0,2.9,21.35,813.0,431.58,315.55
2018,7,24,15,0,899.0,88.0,2.9,21.2,778.0,373.1,265.11
2018,7,24,15,15,888.0,86.5,2.9,21.2,737.5,313.64,213.09
2018,7,24,15,30,877.0,85.0,2.9,21.2,697.0,254.45,161.83
2018,7,24,15,45,865.0,82.5,2.9,20.7,653.0,194.92,113.66
2018,7,24,16,0,853.0,80.0,2.9,20.2,609.0,136.27,73.93
2018,7,24,16,15,836.5,77.0,2.85,19.85,561.0,78.29,51.69
2018,7,24,16,30,820.0,74.0,2.8,19.5,513.0,67.47,52.64
2018,7,24,16,45,797.5,71.0,2.8,19.15,463.0,57.38,44.23
2018,7,24,17,0,775.0,68.0,2.8,18.8,413.0,55.71,43.03
2018,7,24,17,15,743.5,64.5,2.75,18.3,361.5,53.51,41.36
2018,7,24,17,30,712.0,61.0,2.7,17.8,310.0,51.26,39.61
2018,7,24,17,45,667.0,56.0,2.65,17.25,259.5,47.64,36.59
2018,7,24,18,0,622.0,51.0,2.6,16.7,209.0,43.98,33.41
2018,7,24,18,15,553.5,45.0,2.5,16.3,162.0,36.06,26.29
2018,7,24,18,30,485.0,39.0,2.4,15.9,115.0,31.7,22.12
2018,7,24,18,45,366.5,30.5,2.3,15.45,76.0,25.03,15.59
2018,7,24,19,0,248.0,22.0,2.2,15.0,37.0,18.36,3.73
2018,7,24,19,15,124.0,11.0,2.15,14.8,18.5,9.39,0.0
2018,7,24,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,25,5,15,141.5,10.5,1.7,12.55,19.0,45.63,0.0
2018,7,25,5,30,283.0,21.0,1.7,13.0,38.0,125.75,50.56
2018,7,25,5,45,405.5,28.0,1.7,13.4,77.5,204.17,153.2
2018,7,25,6,0,528.0,35.0,1.7,13.8,117.0,285.83,226.57
2018,7,25,6,15,594.5,40.0,1.7,14.35,164.5,354.35,287.19
2018,7,25,6,30,661.0,45.0,1.7,14.9,212.0,428.66,350.05
2018,7,25,6,45,704.5,48.5,1.7,15.45,263.0,492.83,402.28
2018,7,25,7,0,748.0,52.0,1.7,16.0,314.0,559.47,454.02
2018,7,25,7,15,778.0,55.5,1.75,16.55,366.0,613.07,493.66
2018,7,25,7,30,808.0,59.0,1.8,17.1,418.0,672.33,534.67
2018,7,25,7,45,829.5,61.5,1.85,17.7,468.5,723.74,568.68
2018,7,25,8,0,851.0,64.0,1.9,18.3,519.0,774.08,601.16
2018,7,25,8,15,867.0,66.5,1.95,18.8,567.5,818.33,628.95
2018,7,25,8,30,883.0,69.0,2.0,19.3,616.0,860.45,654.86
2018,7,25,8,45,895.5,70.5,2.05,19.8,660.5,895.8,675.84
2018,7,25,9,0,908.0,72.0,2.1,20.3,705.0,928.3,694.76
2018,7,25,9,15,915.0,75.0,2.15,20.7,745.0,954.28,709.52
2018,7,25,9,30,922.0,78.0,2.2,21.1,785.0,976.73,722.0
2018,7,25,9,45,925.5,81.5,2.25,21.5,819.0,992.68,730.28
2018,7,25,10,0,929.0,85.0,2.3,21.9,853.0,1004.73,736.17
2018,7,25,10,15,934.5,86.5,2.35,22.2,882.0,1012.63,739.79
2018,7,25,10,30,940.0,88.0,2.4,22.5,911.0,1016.59,741.03
2018,7,25,10,45,944.0,89.0,2.45,22.85,933.5,1014.58,738.44
2018,7,25,11,0,948.0,90.0,2.5,23.2,956.0,1008.57,733.46
2018,7,25,11,15,950.0,91.5,2.55,23.3,971.0,997.17,725.85
2018,7,25,11,30,952.0,93.0,2.6,23.4,986.0,981.87,715.84
2018,7,25,11,45,953.0,93.5,2.65,23.5,993.5,960.86,702.19
2018,7,25,12,0,954.0,94.0,2.7,23.6,1001.0,936.2,686.21
2018,7,25,12,15,954.0,94.5,2.8,23.6,1001.5,907.16,667.96
2018,7,25,12,30,954.0,95.0,2.9,23.6,1002.0,874.79,647.35
2018,7,25,12,45,953.5,94.0,2.95,23.55,994.5,837.52,623.06
2018,7,25,13,0,953.0,93.0,3.0,23.5,987.0,797.28,596.53
2018,7,25,13,15,922.5,110.5,3.05,23.35,964.5,748.67,562.9
2018,7,25,13,30,892.0,128.0,3.1,23.2,942.0,699.13,526.61
2018,7,25,13,45,890.0,123.5,3.1,23.05,919.0,649.67,489.77
2018,7,25,14,0,888.0,119.0,3.1,22.9,896.0,598.24,450.38
2018,7,25,14,15,869.0,123.0,3.15,22.6,862.5,542.87,407.17
2018,7,25,14,30,850.0,127.0,3.2,22.3,829.0,487.53,362.62
2018,7,25,14,45,859.5,115.5,3.2,21.95,799.5,432.6,316.7
2018,7,25,15,0,869.0,104.0,3.2,21.6,770.0,375.26,267.37
2018,7,25,15,15,859.5,101.5,3.2,21.6,730.5,316.96,216.44
2018,7,25,15,30,850.0,99.0,3.2,21.6,691.0,258.78,166.15
2018,7,25,15,45,755.5,122.5,3.15,20.75,623.0,199.23,121.78
2018,7,25,16,0,661.0,146.0,3.1,19.9,555.0,149.21,91.39
2018,7,25,16,15,595.5,149.5,3.05,19.3,495.5,104.18,74.9
2018,7,25,16,30,530.0,153.0,3.0,18.7,436.0,101.72,82.13
2018,7,25,16,45,585.5,124.5,2.95,18.15,408.0,85.8,68.94
2018,7,25,17,0,641.0,96.0,2.9,17.6,380.0,68.7,54.53
2018,7,25,17,15,576.5,88.0,2.85,17.1,319.0,63.98,50.73
2018,7,25,17,30,512.0,80.0,2.8,16.6,258.0,59.11,46.72
2018,7,25,17,45,440.5,67.0,2.75,16.1,202.5,50.18,39.01
2018,7,25,18,0,369.0,54.0,2.7,15.6,147.0,40.93,30.86
2018,7,25,18,15,286.0,46.0,2.6,15.25,108.0,34.89,25.36
2018,7,25,18,30,203.0,38.0,2.5,14.9,69.0,28.92,19.77
2018,7,25,18,45,157.5,28.5,2.4,14.55,47.5,21.92,12.96
2018,7,25,19,0,112.0,19.0,2.3,14.2,26.0,14.76,0.98
2018,7,25,19,15,56.0,9.5,2.25,14.0,13.0,8.11,0.0
2018,7,25,19,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,26,5,15,105.5,11.0,1.85,12.6,17.0,36.78,0.0
2018,7,26,5,30,211.0,22.0,1.8,13.0,34.0,103.2,34.56
2018,7,26,5,45,330.0,31.5,1.8,13.35,72.0,179.93,134.74
2018,7,26,6,0,449.0,41.0,1.8,13.7,110.0,261.92,208.02
2018,7,26,6,15,489.0,48.5,1.8,14.2,149.5,315.92,256.9
2018,7,26,6,30,529.0,56.0,1.8,14.7,189.0,373.28,306.46
2018,7,26,6,45,562.0,64.0,1.75,15.25,234.0,430.04,353.13
2018,7,26,7,0,595.0,72.0,1.7,15.8,279.0,488.66,399.08
2018,7,26,7,15,643.5,78.5,1.7,16.25,335.0,557.58,451.43
2018,7,26,7,30,692.0,85.0,1.7,16.7,391.0,628.86,503.25
2018,7,26,7,45,750.0,82.0,1.7,17.1,450.5,695.1,548.59
2018,7,26,8,0,808.0,79.0,1.7,17.5,510.0,765.96,595.86
2018,7,26,8,15,827.0,81.5,1.7,18.0,558.5,803.54,618.35
2018,7,26,8,30,846.0,84.0,1.7,18.5,607.0,846.92,644.76
2018,7,26,8,45,861.0,86.0,1.7,19.0,652.5,883.98,666.36
2018,7,26,9,0,876.0,88.0,1.7,19.5,698.0,918.41,685.96
2018,7,26,9,15,886.0,90.5,1.7,20.0,738.5,945.79,700.72
2018,7,26,9,30,896.0,93.0,1.7,20.5,779.0,969.86,713.3
2018,7,26,9,45,903.0,96.0,1.75,20.95,814.5,988.08,722.9
2018,7,26,10,0,910.0,99.0,1.8,21.4,850.0,1002.56,730.23
2018,7,26,10,15,916.5,100.5,1.85,21.75,879.5,1011.15,734.19
2018,7,26,10,30,923.0,102.0,1.9,22.1,909.0,1015.84,735.84
2018,7,26,10,45,927.5,103.0,1.95,22.45,931.5,1014.14,733.58
2018,7,26,11,0,932.0,104.0,2.0,22.8,954.0,1008.48,728.99
2018,7,26,11,15,935.5,104.5,2.1,22.9,969.5,997.45,722.4
2018,7,26,11,30,939.0,105.0,2.2,23.0,985.0,982.54,713.39
2018,7,26,11,45,941.0,105.0,2.3,23.1,993.0,961.98,700.75
2018,7,26,12,0,943.0,105.0,2.4,23.2,1001.0,937.8,685.73
2018,7,26,12,15,941.0,106.5,2.45,23.1,1000.5,908.02,667.03
2018,7,26,12,30,939.0,108.0,2.5,23.0,1000.0,875.05,646.13
2018,7,26,12,45,873.0,146.5,2.6,22.9,970.5,819.56,610.19
2018,7,26,13,0,807.0,185.0,2.7,22.8,941.0,773.63,578.41
2018,7,26,13,15,866.0,147.0,2.75,22.55,946.5,739.02,555.6
2018,7,26,13,30,925.0,109.0,2.8,22.3,952.0,706.43,532.88
2018,7,26,13,45,920.5,108.0,2.85,22.1,929.5,656.74,495.99
2018,7,26,14,0,916.0,107.0,2.9,21.9,907.0,605.18,456.66
2018,7,26,14,15,909.5,105.5,2.9,21.5,878.0,550.58,413.92
2018,7,26,14,30,903.0,104.0,2.9,21.1,849.0,494.76,368.76
2018,7,26,14,45,894.0,102.5,2.95,20.75,813.5,436.98,320.63
2018,7,26,15,0,885.0,101.0,3.0,20.4,778.0,378.75,270.7
2018,7,26,15,15,873.0,99.0,3.0,20.4,737.0,319.12,218.57
2018,7,26,15,30,861.0,97.0,3.0,20.4,696.0,259.9,167.29
2018,7,26,15,45,847.5,94.0,2.95,19.5,651.0,200.39,119.32
2018,7,26,16,0,834.0,91.0,2.9,18.6,606.0,133.8,73.1
2018,7,26,16,15,817.0,87.0,2.85,18.1,557.5,75.35,49.93
2018,7,26,16,30,800.0,83.0,2.8,17.6,509.0,64.95,50.89
2018,7,26,16,45,776.5,79.0,2.8,17.05,458.0,62.88,49.41
2018,7,26,17,0,753.0,75.0,2.8,16.5,407.0,60.7,47.81
2018,7,26,17,15,719.5,70.5,2.75,15.95,355.5,57.92,45.66
2018,7,26,17,30,686.0,66.0,2.7,15.4,304.0,55.07,43.39
2018,7,26,17,45,640.0,60.5,2.65,14.9,253.5,47.03,36.41
2018,7,26,18,0,594.0,55.0,2.6,14.4,203.0,43.42,33.23
2018,7,26,18,15,523.5,47.5,2.5,14.05,156.0,37.99,28.25
2018,7,26,18,30,453.0,40.0,2.4,13.7,109.0,32.5,23.0
2018,7,26,18,45,336.5,30.5,2.35,13.35,71.0,25.05,15.61
2018,7,26,19,0,220.0,21.0,2.3,13.0,33.0,17.52,0.86
2018,7,26,19,15,110.0,10.5,2.25,12.9,16.5,8.96,0.0
2018,7,26,19,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,27,5,15,108.0,10.5,2.35,11.8,16.5,37.05,0.0
2018,7,27,5,30,216.0,21.0,2.4,12.1,33.0,103.53,27.1
2018,7,27,5,45,332.0,31.0,2.45,12.45,71.0,180.48,135.26
2018,7,27,6,0,448.0,41.0,2.5,12.8,109.0,261.88,209.06
2018,7,27,6,15,508.0,49.5,2.45,13.2,154.0,326.84,267.38
2018,7,27,6,30,568.0,58.0,2.4,13.6,199.0,397.35,328.13
2018,7,27,6,45,595.0,67.0,2.4,14.0,245.0,453.83,375.29
2018,7,27,7,0,622.0,76.0,2.4,14.4,291.0,511.48,421.33
2018,7,27,7,15,673.0,79.5,2.4,14.8,346.5,579.89,474.14
2018,7,27,7,30,724.0,83.0,2.4,15.2,402.0,647.69,523.97
2018,7,27,7,45,756.0,85.5,2.4,15.55,454.5,704.7,563.34
2018,7,27,8,0,788.0,88.0,2.4,15.9,507.0,761.45,601.58
2018,7,27,8,15,807.0,92.0,2.45,16.25,556.0,808.33,632.25
2018,7,27,8,30,826.0,96.0,2.5,16.6,605.0,853.36,661.21
2018,7,27,8,45,839.0,99.5,2.5,17.0,650.0,890.22,683.56
2018,7,27,9,0,852.0,103.0,2.5,17.4,695.0,914.21,696.9
2018,7,27,9,15,868.0,103.5,2.55,17.75,737.0,944.42,715.12
2018,7,27,9,30,884.0,104.0,2.6,18.1,779.0,971.62,731.18
2018,7,27,9,45,898.0,103.0,2.65,18.45,816.0,992.02,742.68
2018,7,27,10,0,912.0,102.0,2.7,18.8,853.0,1008.94,751.99
2018,7,27,10,15,919.0,103.5,2.75,19.0,883.0,1017.97,756.61
2018,7,27,10,30,926.0,105.0,2.8,19.2,913.0,1023.1,758.87
2018,7,27,10,45,930.5,106.0,2.8,19.4,935.5,1021.32,756.27
2018,7,27,11,0,935.0,107.0,2.8,19.6,958.0,1015.58,751.26
2018,7,27,11,15,938.0,107.5,2.85,19.7,973.5,1003.95,743.3
2018,7,27,11,30,941.0,108.0,2.9,19.8,989.0,988.45,732.92
2018,7,27,11,45,942.0,108.5,2.9,19.85,996.5,967.33,718.61
2018,7,27,12,0,943.0,109.0,2.9,19.9,1004.0,942.59,701.99
2018,7,27,12,15,946.5,107.5,2.95,19.9,1005.5,914.71,683.79
2018,7,27,12,30,950.0,106.0,3.0,19.9,1007.0,883.38,663.19
2018,7,27,12,45,952.5,103.0,3.0,19.85,1000.5,846.6,638.56
2018,7,27,13,0,955.0,100.0,3.0,19.8,994.0,806.68,611.62
2018,7,27,13,15,953.5,98.5,3.05,19.7,979.0,762.17,580.84
2018,7,27,13,30,952.0,97.0,3.1,19.6,964.0,715.09,546.19
2018,7,27,13,45,949.0,96.5,3.1,19.5,942.5,665.5,508.5
2018,7,27,14,0,946.0,96.0,3.1,19.4,921.0,613.82,468.13
2018,7,27,14,15,941.5,94.0,3.1,19.25,892.0,558.29,423.72
2018,7,27,14,30,937.0,92.0,3.1,19.1,863.0,501.28,376.69
2018,7,27,14,45,930.5,90.0,3.05,18.95,828.0,442.24,326.5
2018,7,27,15,0,924.0,88.0,3.0,18.8,793.0,382.43,274.34
2018,7,27,15,15,913.5,86.0,3.0,18.8,751.5,320.99,220.12
2018,7,27,15,30,903.0,84.0,3.0,18.8,710.0,259.74,166.58
2018,7,27,15,45,890.0,81.5,2.95,18.25,664.5,198.2,116.34
2018,7,27,16,0,877.0,79.0,2.9,17.7,619.0,137.67,74.98
2018,7,27,16,15,859.5,77.0,2.9,17.3,570.0,78.58,52.55
2018,7,27,16,30,842.0,75.0,2.9,16.9,521.0,68.49,54.1
2018,7,27,16,45,812.5,73.0,2.85,16.45,468.0,59.12,46.26
2018,7,27,17,0,783.0,71.0,2.8,16.0,415.0,58.14,45.68
2018,7,27,17,15,739.5,68.5,2.8,15.45,360.5,56.64,44.64
2018,7,27,17,30,696.0,66.0,2.8,14.9,306.0,55.22,43.62
2018,7,27,17,45,654.5,60.5,2.8,14.35,256.0,47.2,36.65
2018,7,27,18,0,613.0,55.0,2.8,13.8,206.0,43.6,33.48
2018,7,27,18,15,540.5,48.0,2.8,13.4,158.5,38.55,28.81
2018,7,27,18,30,468.0,41.0,2.8,13.0,111.0,33.47,23.9
2018,7,27,18,45,341.0,31.5,2.8,12.6,72.0,26.01,16.38
2018,7,27,19,0,214.0,22.0,2.8,12.2,33.0,18.52,0.0
2018,7,27,19,15,107.0,11.0,2.75,12.05,16.5,9.39,0.0
2018,7,27,19,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,7,28,5,15,43.5,9.5,2.1,11.35,12.0,19.45,0.0
2018,7,28,5,30,87.0,19.0,2.1,11.7,24.0,59.06,7.98
2018,7,28,5,45,181.5,35.5,2.15,12.05,58.5,127.91,95.18
2018,7,28,6,0,276.0,52.0,2.2,12.4,93.0,197.65,157.94
2018,7,28,6,15,347.5,65.5,2.15,12.75,137.5,263.09,215.78
2018,7,28,6,30,419.0,79.0,2.1,13.1,182.0,335.92,278.26
2018,7,28,6,45,459.5,91.0,2.05,13.45,228.5,395.24,327.72
2018,7,28,7,0,500.0,103.0,2.0,13.8,275.0,457.52,377.65
2018,7,28,7,15,557.0,110.0,1.95,14.2,330.5,534.71,437.23
2018,7,28,7,30,614.0,117.0,1.9,14.6,386.0,609.76,492.96
2018,7,28,7,45,643.5,123.5,1.9,15.0,436.5,665.49,532.5
2018,7,28,8,0,673.0,130.0,1.9,15.4,487.0,721.06,570.32
2018,7,28,8,15,695.5,135.5,1.85,15.9,535.0,769.07,600.86
2018,7,28,8,30,718.0,141.0,1.8,16.4,583.0,815.71,629.75
2018,7,28,8,45,735.0,146.5,1.8,16.9,628.0,855.7,653.92
2018,7,28,9,0,752.0,152.0,1.8,17.4,673.0,893.4,676.22
2018,7,28,9,15,754.0,161.5,1.8,17.8,710.5,918.8,690.26
2018,7,28,9,30,756.0,171.0,1.8,18.2,748.0,940.83,702.14
2018,7,28,9,45,751.0,183.5,1.85,18.65,779.0,955.79,709.86
2018,7,28,10,0,746.0,196.0,1.9,19.1,810.0,966.95,715.25
2018,7,28,10,15,755.0,199.5,1.95,19.45,839.5,978.76,721.46
2018,7,28,10,30,764.0,203.0,2.0,19.8,869.0,987.02,725.45
2018,7,28,10,45,770.0,205.5,2.0,20.1,891.5,987.69,724.19
2018,7,28,11,0,776.0,208.0,2.0,20.4,914.0,984.68,720.76
2018,7,28,11,15,780.5,209.0,2.05,20.6,929.0,965.09,707.6
2018,7,28,11,30,785.0,210.0,2.1,20.8,944.0,952.2,699.03
2018,7,28,11,45,787.0,210.5,2.2,20.95,951.5,933.08,686.99
2018,7,28,12,0,789.0,211.0,2.3,21.1,959.0,910.67,672.79
2018,7,28,12,15,808.0,199.5,2.35,21.15,965.5,889.4,659.12
2018,7,28,12,30,827.0,188.0,2.4,21.2,972.0,864.2,642.78
2018,7,28,12,45,851.0,172.0,2.45,21.25,973.0,835.13,623.78
2018,7,28,13,0,875.0,156.0,2.5,21.3,974.0,793.68,595.63
2018,7,28,13,15,872.5,154.5,2.55,21.2,959.0,751.09,565.62
2018,7,28,13,30,870.0,153.0,2.6,21.1,944.0,706.27,533.22
2018,7,28,13,45,866.5,150.0,2.65,21.05,921.5,657.63,497.09
2018,7,28,14,0,863.0,147.0,2.7,21.0,899.0,609.27,460.0
2018,7,28,14,15,857.5,144.0,2.75,20.75,870.0,554.78,417.6
2018,7,28,14,30,852.0,141.0,2.8,20.5,841.0,499.18,372.88
2018,7,28,14,45,844.5,137.0,2.8,20.25,806.0,441.15,324.75
2018,7,28,15,0,837.0,133.0,2.8,20.0,771.0,382.71,274.95
2018,7,28,15,15,824.0,130.5,2.8,20.0,730.0,323.72,223.82
2018,7,28,15,30,811.0,128.0,2.8,20.0,689.0,265.45,173.74
2018,7,28,15,45,779.0,127.5,2.8,19.4,637.0,206.73,127.29
2018,7,28,16,0,747.0,127.0,2.8,18.8,585.0,144.3,84.73
2018,7,28,16,15,721.5,120.5,2.75,18.35,533.5,88.24,61.41
2018,7,28,16,30,696.0,114.0,2.7,17.9,482.0,78.11,62.17
2018,7,28,16,45,681.0,105.0,2.7,17.45,434.5,73.85,58.85
2018,7,28,17,0,666.0,96.0,2.7,17.0,387.0,69.25,55.19
2018,7,28,17,15,621.5,90.0,2.65,16.45,334.0,66.19,52.83
2018,7,28,17,30,577.0,84.0,2.6,15.9,281.0,63.04,50.34
2018,7,28,17,45,525.0,75.5,2.55,15.35,232.0,57.77,45.87
2018,7,28,18,0,473.0,67.0,2.5,14.8,183.0,52.33,41.08
2018,7,28,18,15,398.5,57.0,2.45,14.4,138.5,45.33,34.67
2018,7,28,18,30,324.0,47.0,2.4,14.0,94.0,36.15,26.11
2018,7,28,18,45,223.0,33.5,2.35,13.55,60.0,25.92,16.12
2018,7,28,19,0,122.0,20.0,2.3,13.1,26.0,15.57,0.0
2018,7,28,19,15,61.0,10.0,2.3,12.9,13.0,8.54,0.0
2018,7,28,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,29,5,15,93.0,10.5,1.9,11.85,15.0,33.26,0.0
2018,7,29,5,30,186.0,21.0,1.9,12.1,30.0,92.91,4.96
2018,7,29,5,45,278.0,31.5,1.95,12.35,63.0,161.17,119.46
2018,7,29,6,0,370.0,42.0,2.0,12.6,96.0,229.85,183.21
2018,7,29,6,15,315.5,59.5,1.95,12.95,118.5,240.66,196.99
2018,7,29,6,30,261.0,77.0,1.9,13.3,141.0,248.21,205.59
2018,7,29,6,45,282.0,93.5,1.9,13.7,177.5,293.07,243.65
2018,7,29,7,0,303.0,110.0,1.9,14.1,214.0,339.25,281.32
2018,7,29,7,15,233.5,145.0,1.9,14.5,233.0,330.04,272.0
2018,7,29,7,30,164.0,180.0,1.9,14.9,252.0,313.22,256.15
2018,7,29,7,45,224.5,197.0,1.9,15.3,308.0,398.86,323.78
2018,7,29,8,0,285.0,214.0,1.9,15.7,364.0,473.72,380.79
2018,7,29,8,15,387.5,208.0,1.9,16.05,433.5,579.55,460.34
2018,7,29,8,30,490.0,202.0,1.9,16.4,503.0,674.41,529.21
2018,7,29,8,45,412.0,246.5,1.9,16.75,512.5,663.45,516.11
2018,7,29,9,0,334.0,291.0,1.9,17.1,522.0,628.55,487.07
2018,7,29,9,15,440.5,269.0,1.95,17.45,592.5,728.89,559.83
2018,7,29,9,30,547.0,247.0,2.0,17.8,663.0,813.26,618.66
2018,7,29,9,45,677.0,197.5,2.0,18.1,737.0,899.87,677.18
2018,7,29,10,0,807.0,148.0,2.0,18.4,811.0,969.76,720.88
2018,7,29,10,15,845.0,135.5,2.0,18.65,851.5,980.55,725.46
2018,7,29,10,30,883.0,123.0,2.0,18.9,892.0,1001.77,737.58
2018,7,29,10,45,833.5,158.5,2.05,19.15,899.0,995.13,732.15
2018,7,29,11,0,784.0,194.0,2.1,19.4,906.0,970.43,715.35
2018,7,29,11,15,647.0,268.0,2.15,19.45,862.0,905.72,671.24
2018,7,29,11,30,510.0,342.0,2.2,19.5,818.0,828.19,615.88
2018,7,29,11,45,405.0,393.0,2.25,19.55,773.0,761.05,567.78
2018,7,29,12,0,300.0,444.0,2.3,19.6,728.0,687.07,514.2
2018,7,29,12,15,339.0,432.5,2.35,19.45,753.5,693.79,520.68
2018,7,29,12,30,378.0,421.0,2.4,19.3,779.0,697.01,523.97
2018,7,29,12,45,369.5,420.0,2.45,19.2,767.5,668.06,503.53
2018,7,29,13,0,361.0,419.0,2.5,19.1,756.0,638.43,482.6
2018,7,29,13,15,379.0,405.0,2.5,18.85,753.5,616.36,467.37
2018,7,29,13,30,397.0,391.0,2.5,18.6,751.0,592.07,450.09
2018,7,29,13,45,399.5,379.0,2.55,18.4,734.0,557.56,424.89
2018,7,29,14,0,402.0,367.0,2.6,18.2,717.0,521.66,398.11
2018,7,29,14,15,406.0,351.5,2.6,18.05,694.5,482.76,368.24
2018,7,29,14,30,410.0,336.0,2.6,17.9,672.0,443.07,336.99
2018,7,29,14,45,562.5,257.5,2.6,17.75,697.0,416.83,313.14
2018,7,29,15,0,715.0,179.0,2.6,17.6,722.0,371.83,271.74
2018,7,29,15,15,734.0,158.5,2.6,17.6,690.0,314.5,221.47
2018,7,29,15,30,753.0,138.0,2.6,17.6,658.0,260.53,173.73
2018,7,29,15,45,766.0,122.0,2.65,17.25,620.5,200.79,124.17
2018,7,29,16,0,779.0,106.0,2.7,16.9,583.0,139.31,80.2
2018,7,29,16,15,744.5,104.5,2.7,16.5,530.0,85.23,59.39
2018,7,29,16,30,710.0,103.0,2.7,16.1,477.0,71.16,56.62
2018,7,29,16,45,676.0,98.0,2.7,15.7,424.5,69.08,55.12
2018,7,29,17,0,642.0,93.0,2.7,15.3,372.0,66.91,53.52
2018,7,29,17,15,641.0,81.5,2.7,14.9,329.5,60.29,47.97
2018,7,29,17,30,640.0,70.0,2.7,14.5,287.0,53.2,41.9
2018,7,29,17,45,475.0,58.0,2.7,14.1,204.0,43.87,33.71
2018,7,29,18,0,310.0,46.0,2.7,13.7,121.0,34.53,25.37
2018,7,29,18,15,339.5,43.5,2.6,13.4,107.5,33.84,24.59
2018,7,29,18,30,369.0,41.0,2.5,13.1,94.0,33.19,23.58
2018,7,29,18,45,244.5,29.5,2.45,12.8,59.0,24.1,14.51
2018,7,29,19,0,120.0,18.0,2.4,12.5,24.0,14.03,0.0
2018,7,29,19,15,60.0,9.0,2.35,12.4,12.0,7.68,0.0
2018,7,29,19,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,7,30,5,15,100.0,9.5,1.95,11.35,14.5,34.3,0.0
2018,7,30,5,30,200.0,19.0,2.0,11.8,29.0,95.46,0.0
2018,7,30,5,45,320.5,29.0,2.05,12.2,66.0,175.2,129.23
2018,7,30,6,0,441.0,39.0,2.1,12.6,103.0,257.99,205.36
2018,7,30,6,15,430.0,51.0,2.05,13.05,133.5,291.78,238.55
2018,7,30,6,30,419.0,63.0,2.0,13.5,164.0,323.65,267.85
2018,7,30,6,45,483.5,73.0,2.0,13.95,216.5,396.22,328.41
2018,7,30,7,0,548.0,83.0,2.0,14.4,269.0,473.99,390.65
2018,7,30,7,15,650.5,77.5,1.95,14.75,334.5,564.39,460.94
2018,7,30,7,30,753.0,72.0,1.9,15.1,400.0,658.83,530.13
2018,7,30,7,45,743.5,85.5,1.85,15.4,442.5,697.82,555.21
2018,7,30,8,0,734.0,99.0,1.8,15.7,485.0,733.12,577.49
2018,7,30,8,15,731.0,111.5,1.8,16.1,527.0,773.67,603.29
2018,7,30,8,30,728.0,124.0,1.8,16.5,569.0,807.29,623.73
2018,7,30,8,45,799.0,107.5,1.8,16.85,630.0,866.76,661.88
2018,7,30,9,0,870.0,91.0,1.8,17.2,691.0,920.9,695.32
2018,7,30,9,15,881.5,93.0,1.85,17.7,732.0,949.1,711.18
2018,7,30,9,30,893.0,95.0,1.9,18.2,773.0,974.04,725.12
2018,7,30,9,45,903.0,96.0,1.9,18.7,809.0,992.99,734.5
2018,7,30,10,0,913.0,97.0,1.9,19.2,845.0,1008.32,741.63
2018,7,30,10,15,920.5,97.5,1.95,19.65,874.5,1016.88,745.29
2018,7,30,10,30,928.0,98.0,2.0,20.1,904.0,1021.57,746.64
2018,7,30,10,45,933.5,98.5,2.05,20.6,927.0,1020.35,744.21
2018,7,30,11,0,939.0,99.0,2.1,21.1,950.0,1015.14,739.41
2018,7,30,11,15,942.5,99.0,2.15,21.4,965.5,1003.53,731.21
2018,7,30,11,30,946.0,99.0,2.2,21.7,981.0,988.03,720.65
2018,7,30,11,45,948.5,99.0,2.25,22.0,989.5,967.77,707.11
2018,7,30,12,0,951.0,99.0,2.3,22.3,998.0,943.8,691.22
2018,7,30,12,15,949.0,100.5,2.35,22.35,997.5,913.74,671.98
2018,7,30,12,30,947.0,102.0,2.4,22.4,997.0,880.42,650.51
2018,7,30,12,45,942.5,103.5,2.45,22.5,988.0,842.04,625.38
2018,7,30,13,0,938.0,105.0,2.5,22.6,979.0,800.92,598.2
2018,7,30,13,15,934.5,104.5,2.55,22.5,963.5,756.29,567.88
2018,7,30,13,30,931.0,104.0,2.6,22.4,948.0,709.27,533.99
2018,7,30,13,45,926.5,103.5,2.65,22.3,925.5,659.45,497.08
2018,7,30,14,0,922.0,103.0,2.7,22.2,903.0,607.72,457.61
2018,7,30,14,15,914.5,102.5,2.7,22.0,873.5,552.78,414.46
2018,7,30,14,30,907.0,102.0,2.7,21.8,844.0,496.7,369.01
2018,7,30,14,45,897.5,100.5,2.75,21.55,808.0,438.18,320.41
2018,7,30,15,0,888.0,99.0,2.8,21.3,772.0,379.25,270.06
2018,7,30,15,15,876.0,97.0,2.8,21.3,731.0,319.12,217.71
2018,7,30,15,30,864.0,95.0,2.8,21.3,690.0,259.39,166.2
2018,7,30,15,45,828.0,99.5,2.8,20.65,638.5,193.92,114.53
2018,7,30,16,0,792.0,104.0,2.8,20.0,587.0,138.93,78.52
2018,7,30,16,15,754.5,104.0,2.75,19.5,533.5,84.96,67.35
2018,7,30,16,30,717.0,104.0,2.7,19.0,480.0,72.01,56.69
2018,7,30,16,45,689.0,99.0,2.7,18.55,430.0,70.03,55.32
2018,7,30,17,0,661.0,94.0,2.7,18.1,380.0,67.94,53.82
2018,7,30,17,15,608.0,89.5,2.65,17.4,326.0,65.84,52.34
2018,7,30,17,30,555.0,85.0,2.6,16.7,272.0,63.77,50.83
2018,7,30,17,45,505.5,75.5,2.6,16.0,223.5,57.79,45.76
2018,7,30,18,0,456.0,66.0,2.6,15.3,175.0,51.57,40.31
2018,7,30,18,15,387.0,55.5,2.55,14.8,132.5,44.18,33.55
2018,7,30,18,30,318.0,45.0,2.5,14.3,90.0,34.67,24.7
2018,7,30,18,45,208.5,30.5,2.4,13.75,55.5,23.63,13.9
2018,7,30,19,0,99.0,16.0,2.3,13.2,21.0,12.46,0.0
2018,7,30,19,15,49.5,8.0,2.3,13.0,10.5,6.83,0.0
2018,7,30,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,7,31,5,15,71.5,9.0,1.75,11.15,12.5,26.46,0.0
2018,7,31,5,30,143.0,18.0,1.8,11.6,25.0,75.18,0.0
2018,7,31,5,45,258.5,30.5,1.8,12.05,60.5,153.47,112.31
2018,7,31,6,0,374.0,43.0,1.8,12.5,96.0,233.3,185.58
2018,7,31,6,15,422.5,53.0,1.8,13.0,136.0,290.71,237.45
2018,7,31,6,30,471.0,63.0,1.8,13.5,176.0,352.54,291.01
2018,7,31,6,45,492.0,76.0,1.75,13.95,219.0,405.2,334.81
2018,7,31,7,0,513.0,89.0,1.7,14.4,262.0,458.66,377.23
2018,7,31,7,15,599.5,89.5,1.7,14.85,324.5,544.15,443.55
2018,7,31,7,30,686.0,90.0,1.7,15.3,387.0,634.96,510.93
2018,7,31,7,45,719.5,93.0,1.7,15.7,439.0,692.33,549.78
2018,7,31,8,0,753.0,96.0,1.7,16.1,491.0,746.25,585.36
2018,7,31,8,15,772.5,100.5,1.7,16.6,539.5,793.21,614.98
2018,7,31,8,30,792.0,105.0,1.7,17.1,588.0,838.41,642.81
2018,7,31,8,45,805.5,109.5,1.7,17.6,633.0,876.1,665.02
2018,7,31,9,0,819.0,114.0,1.7,18.1,678.0,911.14,685.2
2018,7,31,9,15,828.5,118.0,1.7,18.55,717.5,938.92,700.48
2018,7,31,9,30,838.0,122.0,1.7,19.0,757.0,963.45,713.6
2018,7,31,9,45,843.0,127.0,1.75,19.5,791.5,981.27,722.88
2018,7,31,10,0,848.0,132.0,1.8,20.0,826.0,995.4,729.9
2018,7,31,10,15,781.0,178.0,1.85,20.3,834.5,976.89,716.51
2018,7,31,10,30,714.0,224.0,1.9,20.6,843.0,963.01,706.62
2018,7,31,10,45,710.5,232.0,1.95,20.95,861.5,959.89,703.63
2018,7,31,11,0,707.0,240.0,2.0,21.3,880.0,953.26,698.35
2018,7,31,11,15,751.5,217.0,2.05,21.5,907.5,958.99,701.68
2018,7,31,11,30,796.0,194.0,2.1,21.7,935.0,951.58,696.41
2018,7,31,11,45,838.0,168.5,2.15,21.85,954.0,944.96,692.03
2018,7,31,12,0,880.0,143.0,2.2,22.0,973.0,921.51,676.68
2018,7,31,12,15,882.5,141.0,2.3,22.05,973.5,893.48,659.15
2018,7,31,12,30,885.0,139.0,2.4,22.1,974.0,862.29,639.37
2018,7,31,12,45,886.5,136.5,2.45,22.1,967.0,826.85,616.28
2018,7,31,13,0,888.0,134.0,2.5,22.1,960.0,788.55,591.05
2018,7,31,13,15,885.0,132.5,2.55,22.0,944.5,745.11,560.56
2018,7,31,13,30,882.0,131.0,2.6,21.9,929.0,699.43,527.56
2018,7,31,13,45,877.5,129.5,2.65,21.75,906.5,650.74,491.56
2018,7,31,14,0,873.0,128.0,2.7,21.6,884.0,600.3,453.13
2018,7,31,14,15,867.0,125.5,2.7,21.4,855.0,546.78,411.11
2018,7,31,14,30,861.0,123.0,2.7,21.2,826.0,492.1,366.81
2018,7,31,14,45,835.0,128.5,2.75,20.95,786.0,431.86,317.33
2018,7,31,15,0,809.0,134.0,2.8,20.7,746.0,374.82,269.11
2018,7,31,15,15,805.0,127.0,2.8,20.7,708.0,316.37,218.34
2018,7,31,15,30,801.0,120.0,2.8,20.7,670.0,257.66,167.71
2018,7,31,15,45,796.5,112.0,2.8,19.95,627.5,198.1,119.53
2018,7,31,16,0,792.0,104.0,2.8,19.2,585.0,138.79,78.72
2018,7,31,16,15,767.5,100.5,2.8,18.65,535.0,82.61,65.59
2018,7,31,16,30,743.0,97.0,2.8,18.1,485.0,74.35,58.93
2018,7,31,16,45,724.0,90.0,2.8,17.55,436.0,70.53,55.99
2018,7,31,17,0,705.0,83.0,2.8,17.0,387.0,60.86,47.9
2018,7,31,17,15,666.0,78.5,2.75,16.35,335.5,58.54,46.17
2018,7,31,17,30,627.0,74.0,2.7,15.7,284.0,56.18,44.35
2018,7,31,17,45,573.5,67.0,2.65,15.1,233.5,51.73,40.56
2018,7,31,18,0,520.0,60.0,2.6,14.5,183.0,47.19,36.54
2018,7,31,18,15,425.5,51.5,2.55,14.05,136.0,41.08,30.9
2018,7,31,18,30,331.0,43.0,2.5,13.6,89.0,34.96,24.99
2018,7,31,18,45,221.5,30.0,2.45,13.15,55.5,23.3,13.48
2018,7,31,19,0,112.0,17.0,2.4,12.7,22.0,14.51,0.0
2018,7,31,19,15,56.0,8.5,2.35,12.55,11.0,7.26,0.0
2018,7,31,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,1,5,15,88.5,8.5,1.8,11.25,12.5,30.57,0.0
2018,8,1,5,30,177.0,17.0,1.8,11.7,25.0,85.62,0.0
2018,8,1,5,45,306.5,27.0,1.8,12.1,61.5,168.7,122.46
2018,8,1,6,0,436.0,37.0,1.8,12.5,98.0,254.61,202.16
2018,8,1,6,15,473.5,46.0,1.8,13.0,137.0,308.61,251.79
2018,8,1,6,30,511.0,55.0,1.8,13.5,176.0,365.9,301.91
2018,8,1,6,45,530.0,67.0,1.8,13.95,219.5,418.49,345.9
2018,8,1,7,0,549.0,79.0,1.8,14.4,263.0,471.58,388.21
2018,8,1,7,15,629.5,79.5,1.75,14.9,324.5,554.02,451.81
2018,8,1,7,30,710.0,80.0,1.7,15.4,386.0,638.42,513.31
2018,8,1,7,45,758.0,78.5,1.7,15.85,442.0,702.88,557.21
2018,8,1,8,0,806.0,77.0,1.7,16.3,498.0,768.13,600.51
2018,8,1,8,15,825.0,80.0,1.7,16.85,547.0,806.42,623.51
2018,8,1,8,30,844.0,83.0,1.7,17.4,596.0,850.62,650.43
2018,8,1,8,45,858.5,85.5,1.7,17.95,641.5,888.0,672.15
2018,8,1,9,0,873.0,88.0,1.7,18.5,687.0,922.69,691.82
2018,8,1,9,15,885.5,89.0,1.75,19.0,728.0,950.85,707.73
2018,8,1,9,30,898.0,90.0,1.8,19.5,769.0,975.8,721.55
2018,8,1,9,45,909.0,90.5,1.9,19.95,805.5,995.32,732.64
2018,8,1,10,0,920.0,91.0,2.0,20.4,842.0,1011.22,741.5
2018,8,1,10,15,926.5,92.0,2.1,20.65,871.5,1019.45,746.07
2018,8,1,10,30,933.0,93.0,2.2,20.9,901.0,1023.76,748.3
2018,8,1,10,45,937.5,94.0,2.3,21.15,923.5,1022.11,746.83
2018,8,1,11,0,942.0,95.0,2.4,21.4,946.0,1016.45,742.91
2018,8,1,11,15,945.5,95.5,2.5,21.4,962.0,1005.32,736.26
2018,8,1,11,30,949.0,96.0,2.6,21.4,978.0,990.26,727.13
2018,8,1,11,45,950.0,97.0,2.65,21.4,986.0,969.5,713.84
2018,8,1,12,0,951.0,98.0,2.7,21.4,994.0,945.05,698.16
2018,8,1,12,15,951.5,97.5,2.8,21.3,994.0,915.21,679.53
2018,8,1,12,30,952.0,97.0,2.9,21.2,994.0,882.01,658.49
2018,8,1,12,45,951.0,97.5,2.95,21.15,987.0,845.28,634.39
2018,8,1,13,0,950.0,98.0,3.0,21.1,980.0,805.55,608.03
