Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,13,15,948.0,97.0,3.0,20.95,965.0,760.98,577.4
2018,8,1,13,30,946.0,96.0,3.0,20.8,950.0,713.85,542.8
2018,8,1,13,45,942.5,94.5,3.05,20.65,927.5,663.02,504.77
2018,8,1,14,0,939.0,93.0,3.1,20.5,905.0,610.17,464.04
2018,8,1,14,15,933.0,91.5,3.1,20.25,875.5,554.25,419.66
2018,8,1,14,30,927.0,90.0,3.1,20.0,846.0,497.01,372.77
2018,8,1,14,45,920.0,88.0,3.1,19.75,810.5,437.92,322.89
2018,8,1,15,0,913.0,86.0,3.1,19.5,775.0,378.13,271.02
2018,8,1,15,15,902.0,84.5,3.1,19.5,734.0,317.15,217.23
2018,8,1,15,30,891.0,83.0,3.1,19.5,693.0,256.44,164.19
2018,8,1,15,45,831.0,96.0,3.05,18.8,634.5,191.68,113.56
2018,8,1,16,0,771.0,109.0,3.0,18.1,576.0,140.35,81.2
2018,8,1,16,15,725.5,110.5,3.0,17.65,520.5,81.22,64.68
2018,8,1,16,30,680.0,112.0,3.0,17.2,465.0,76.93,61.39
2018,8,1,16,45,708.0,93.5,3.0,16.7,427.5,66.73,52.88
2018,8,1,17,0,736.0,75.0,3.0,16.2,390.0,60.79,48.0
2018,8,1,17,15,722.0,67.5,2.95,15.6,342.5,55.9,43.99
2018,8,1,17,30,708.0,60.0,2.9,15.0,295.0,50.74,39.65
2018,8,1,17,45,656.5,55.0,2.9,14.4,243.5,47.06,36.52
2018,8,1,18,0,605.0,50.0,2.9,13.8,192.0,39.85,30.08
2018,8,1,18,15,523.5,43.5,2.85,13.35,144.5,35.03,25.6
2018,8,1,18,30,442.0,37.0,2.8,12.9,97.0,30.26,20.9
2018,8,1,18,45,306.0,27.0,2.75,12.45,60.5,22.27,12.47
2018,8,1,19,0,170.0,17.0,2.7,12.0,24.0,14.51,0.0
2018,8,1,19,15,85.0,8.5,2.65,11.85,12.0,7.26,0.0
2018,8,1,19,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,2,5,15,91.5,8.5,2.15,10.6,12.5,7.26,0.0
2018,8,2,5,30,183.0,17.0,2.2,10.9,25.0,73.06,0.0
2018,8,2,5,45,318.5,27.0,2.25,11.25,62.0,173.7,125.45
2018,8,2,6,0,454.0,37.0,2.3,11.6,99.0,263.01,209.63
2018,8,2,6,15,532.5,43.5,2.3,12.0,146.5,335.33,274.83
2018,8,2,6,30,611.0,50.0,2.3,12.4,194.0,412.11,341.5
2018,8,2,6,45,638.5,57.0,2.25,12.8,240.0,469.22,389.54
2018,8,2,7,0,666.0,64.0,2.2,13.2,286.0,527.34,436.07
2018,8,2,7,15,724.5,65.0,2.25,13.65,344.0,600.59,492.86
2018,8,2,7,30,783.0,66.0,2.3,14.1,402.0,676.6,547.69
2018,8,2,7,45,808.5,69.0,2.35,14.55,454.0,731.66,585.33
2018,8,2,8,0,834.0,72.0,2.4,15.0,506.0,778.29,616.1
2018,8,2,8,15,852.5,74.5,2.45,15.4,555.5,824.36,646.07
2018,8,2,8,30,871.0,77.0,2.5,15.8,605.0,868.49,674.18
2018,8,2,8,45,884.5,79.5,2.55,16.25,651.0,905.79,697.05
2018,8,2,9,0,898.0,82.0,2.6,16.7,697.0,940.27,717.81
2018,8,2,9,15,907.5,84.5,2.65,17.0,738.0,967.88,734.18
2018,8,2,9,30,917.0,87.0,2.7,17.3,779.0,992.04,748.26
2018,8,2,9,45,922.5,90.5,2.75,17.6,814.5,1009.79,758.11
2018,8,2,10,0,928.0,94.0,2.8,17.9,850.0,1023.66,765.51
2018,8,2,10,15,935.0,94.5,2.8,18.1,879.5,1031.81,769.07
2018,8,2,10,30,942.0,95.0,2.8,18.3,909.0,1036.01,770.2
2018,8,2,10,45,947.5,95.0,2.8,18.5,932.0,1034.19,767.55
2018,8,2,11,0,953.0,95.0,2.8,18.7,955.0,1028.34,762.45
2018,8,2,11,15,956.5,95.5,2.85,18.8,971.0,1017.03,754.69
2018,8,2,11,30,960.0,96.0,2.9,18.9,987.0,1001.73,744.43
2018,8,2,11,45,962.5,96.0,2.9,19.0,995.5,981.11,730.29
2018,8,2,12,0,965.0,96.0,2.9,19.1,1004.0,956.7,713.74
2018,8,2,12,15,964.5,96.5,2.95,19.1,1004.0,926.48,693.99
2018,8,2,12,30,964.0,97.0,3.0,19.1,1004.0,892.89,671.87
2018,8,2,12,45,961.5,98.0,3.0,19.1,996.0,854.91,646.29
2018,8,2,13,0,959.0,99.0,3.0,19.1,988.0,813.99,618.53
2018,8,2,13,15,957.0,97.5,3.05,19.0,972.5,768.5,587.3
2018,8,2,13,30,955.0,96.0,3.1,18.9,957.0,720.45,551.93
2018,8,2,13,45,952.5,94.5,3.1,18.85,935.0,669.7,513.28
2018,8,2,14,0,950.0,93.0,3.1,18.8,913.0,616.81,471.89
2018,8,2,14,15,946.0,91.0,3.1,18.6,884.0,560.81,427.11
2018,8,2,14,30,942.0,89.0,3.1,18.4,855.0,503.27,379.59
2018,8,2,14,45,935.5,86.5,3.1,18.2,819.0,443.04,328.44
2018,8,2,15,0,929.0,84.0,3.1,18.0,783.0,382.04,275.2
2018,8,2,15,15,899.0,89.5,3.1,18.0,735.5,320.02,220.79
2018,8,2,15,30,869.0,95.0,3.1,18.0,688.0,260.26,169.02
2018,8,2,15,45,787.5,112.5,3.05,17.4,622.0,196.9,120.27
2018,8,2,16,0,706.0,130.0,3.0,16.8,556.0,142.2,85.56
2018,8,2,16,15,696.5,120.0,3.0,16.45,510.5,86.42,69.48
2018,8,2,16,30,687.0,110.0,3.0,16.1,465.0,75.81,60.69
2018,8,2,16,45,664.0,102.5,3.0,15.75,416.5,72.36,58.02
2018,8,2,17,0,641.0,95.0,3.0,15.4,368.0,68.67,55.09
2018,8,2,17,15,627.0,84.0,3.0,14.9,321.5,62.26,49.75
2018,8,2,17,30,613.0,73.0,3.0,14.4,275.0,55.44,43.93
2018,8,2,17,45,570.0,64.5,3.0,13.9,226.5,49.9,39.13
2018,8,2,18,0,527.0,56.0,3.0,13.4,178.0,44.15,33.97
2018,8,2,18,15,450.5,47.5,2.9,13.0,133.5,38.02,28.26
2018,8,2,18,30,374.0,39.0,2.8,12.6,89.0,31.8,22.24
2018,8,2,18,45,252.5,27.5,2.7,12.2,55.0,22.66,12.53
2018,8,2,19,0,131.0,16.0,2.6,11.8,21.0,13.66,0.0
2018,8,2,19,15,65.5,8.0,2.5,11.6,10.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,3,5,15,30.0,7.5,1.9,10.25,8.5,6.4,0.0
2018,8,3,5,30,60.0,15.0,2.0,10.8,17.0,32.04,0.0
2018,8,3,5,45,152.5,32.0,2.05,11.3,49.5,115.57,81.85
2018,8,3,6,0,245.0,49.0,2.1,11.8,82.0,183.84,146.22
2018,8,3,6,15,317.0,64.5,2.05,12.25,126.5,250.43,205.32
2018,8,3,6,30,389.0,80.0,2.0,12.7,171.0,324.59,269.17
2018,8,3,6,45,433.5,94.5,1.95,13.1,219.0,387.96,322.11
2018,8,3,7,0,478.0,109.0,1.9,13.5,267.0,454.77,375.7
2018,8,3,7,15,513.0,120.5,1.85,13.95,316.5,514.48,421.57
2018,8,3,7,30,548.0,132.0,1.8,14.4,366.0,575.78,466.95
2018,8,3,7,45,571.0,143.5,1.75,14.85,414.5,628.85,504.41
2018,8,3,8,0,594.0,155.0,1.7,15.3,463.0,688.6,545.36
2018,8,3,8,15,614.0,165.0,1.65,15.8,510.5,737.23,577.05
2018,8,3,8,30,634.0,175.0,1.6,16.3,558.0,784.51,606.97
2018,8,3,8,45,647.0,184.0,1.6,16.85,601.0,822.75,630.02
2018,8,3,9,0,660.0,193.0,1.6,17.4,644.0,858.69,651.2
2018,8,3,9,15,702.5,186.0,1.6,17.95,692.0,903.65,678.14
2018,8,3,9,30,745.0,179.0,1.6,18.5,740.0,946.4,703.04
2018,8,3,9,45,792.0,163.0,1.65,19.05,785.0,973.37,718.02
2018,8,3,10,0,839.0,147.0,1.7,19.6,830.0,1006.5,737.09
2018,8,3,10,15,846.0,149.5,1.7,20.05,859.0,1015.95,740.4
2018,8,3,10,30,853.0,152.0,1.7,20.5,888.0,1021.58,741.66
2018,8,3,10,45,858.0,153.5,1.75,20.95,910.0,1020.34,739.45
2018,8,3,11,0,863.0,155.0,1.8,21.4,932.0,1015.22,734.96
2018,8,3,11,15,866.0,156.0,1.85,21.7,947.0,1003.78,727.03
2018,8,3,11,30,869.0,157.0,1.9,22.0,962.0,974.5,707.81
2018,8,3,11,45,870.0,158.0,1.95,22.3,969.5,954.2,694.55
2018,8,3,12,0,871.0,159.0,2.0,22.6,977.0,930.51,679.0
2018,8,3,12,15,869.5,159.5,2.05,22.8,976.0,900.99,659.89
2018,8,3,12,30,868.0,160.0,2.1,23.0,975.0,879.48,646.06
2018,8,3,12,45,864.5,160.5,2.2,23.2,966.5,841.49,621.55
2018,8,3,13,0,861.0,161.0,2.3,23.4,958.0,800.9,594.28
2018,8,3,13,15,855.5,160.5,2.4,23.5,941.5,755.65,562.83
2018,8,3,13,30,850.0,160.0,2.5,23.6,925.0,708.42,529.14
2018,8,3,13,45,842.0,160.0,2.55,23.65,901.5,658.28,492.28
2018,8,3,14,0,834.0,160.0,2.6,23.7,878.0,606.82,453.39
2018,8,3,14,15,824.0,158.0,2.65,23.65,847.5,551.69,410.85
2018,8,3,14,30,814.0,156.0,2.7,23.6,817.0,496.0,366.52
2018,8,3,14,45,801.5,154.0,2.75,23.5,780.5,439.0,319.94
2018,8,3,15,0,789.0,152.0,2.8,23.4,744.0,382.24,272.31
2018,8,3,15,15,774.5,148.5,2.8,23.4,703.0,324.31,223.02
2018,8,3,15,30,760.0,145.0,2.8,23.4,662.0,261.27,170.31
2018,8,3,15,45,741.5,140.0,2.8,22.9,616.0,203.05,124.4
2018,8,3,16,0,723.0,135.0,2.8,22.4,570.0,146.87,86.83
2018,8,3,16,15,701.0,128.5,2.8,21.9,521.0,91.86,72.56
2018,8,3,16,30,679.0,122.0,2.8,21.4,472.0,83.93,66.31
2018,8,3,16,45,650.5,115.0,2.8,20.95,421.5,81.06,64.24
2018,8,3,17,0,622.0,108.0,2.8,20.5,371.0,78.01,61.99
2018,8,3,17,15,585.0,99.0,2.75,19.75,320.0,73.16,58.2
2018,8,3,17,30,548.0,90.0,2.7,19.0,269.0,68.06,54.11
2018,8,3,17,45,497.0,79.5,2.65,18.25,220.0,61.39,48.49
2018,8,3,18,0,446.0,69.0,2.6,17.5,171.0,54.46,42.43
2018,8,3,18,15,371.5,56.0,2.55,16.85,126.5,42.79,31.94
2018,8,3,18,30,297.0,43.0,2.5,16.2,82.0,33.16,22.99
2018,8,3,18,45,196.5,29.0,2.4,15.55,50.0,22.51,11.86
2018,8,3,19,0,96.0,15.0,2.3,14.9,18.0,12.8,0.0
2018,8,3,19,15,48.0,7.5,2.25,14.55,9.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,4,5,15,32.0,6.5,1.3,11.3,7.5,0.0,0.0
2018,8,4,5,30,64.0,13.0,1.3,11.7,15.0,31.67,0.0
2018,8,4,5,45,142.0,30.0,1.35,12.1,45.5,108.55,75.25
2018,8,4,6,0,220.0,47.0,1.4,12.5,76.0,171.0,135.11
2018,8,4,6,15,289.5,63.0,1.4,12.9,119.0,235.67,192.2
2018,8,4,6,30,359.0,79.0,1.4,13.3,162.0,307.67,253.88
2018,8,4,6,45,414.0,91.5,1.4,13.75,210.0,373.52,308.55
2018,8,4,7,0,469.0,104.0,1.4,14.2,258.0,443.97,364.78
2018,8,4,7,15,513.0,113.0,1.45,14.9,308.5,506.7,412.75
2018,8,4,7,30,557.0,122.0,1.5,15.6,359.0,578.82,465.9
2018,8,4,7,45,593.5,128.0,1.55,16.35,409.5,637.88,507.56
2018,8,4,8,0,630.0,134.0,1.6,17.1,460.0,697.38,548.15
2018,8,4,8,15,659.0,139.5,1.65,17.8,510.0,749.96,582.16
2018,8,4,8,30,688.0,145.0,1.7,18.5,560.0,801.65,614.84
2018,8,4,8,45,713.0,147.0,1.75,19.25,606.0,844.55,640.71
2018,8,4,9,0,738.0,149.0,1.8,20.0,652.0,885.56,664.97
2018,8,4,9,15,774.5,142.0,1.9,20.5,698.5,918.76,684.92
2018,8,4,9,30,811.0,135.0,2.0,21.0,745.0,956.81,708.02
2018,8,4,9,45,849.0,122.5,2.05,21.5,787.5,975.1,717.42
2018,8,4,10,0,887.0,110.0,2.1,22.0,830.0,1003.12,733.37
2018,8,4,10,15,897.0,110.0,2.2,22.35,860.5,1013.33,738.74
2018,8,4,10,30,907.0,110.0,2.3,22.7,891.0,1019.74,741.94
2018,8,4,10,45,915.5,109.0,2.4,23.1,915.0,1019.75,741.03
2018,8,4,11,0,924.0,108.0,2.5,23.5,939.0,1015.82,737.73
2018,8,4,11,15,928.5,108.0,2.55,23.65,955.0,1005.05,730.38
2018,8,4,11,30,933.0,108.0,2.6,23.8,971.0,990.39,720.66
2018,8,4,11,45,937.5,107.0,2.7,24.0,980.0,970.92,708.22
2018,8,4,12,0,942.0,106.0,2.8,24.2,989.0,947.7,693.34
2018,8,4,12,15,946.5,104.0,2.9,24.15,991.0,919.87,676.05
2018,8,4,12,30,951.0,102.0,3.0,24.1,993.0,888.49,656.28
2018,8,4,12,45,955.0,99.0,3.05,24.0,987.5,852.36,632.95
2018,8,4,13,0,959.0,96.0,3.1,23.9,982.0,812.9,607.17
2018,8,4,13,15,957.5,95.5,3.15,23.7,967.5,768.5,577.52
2018,8,4,13,30,956.0,95.0,3.2,23.5,953.0,721.45,543.61
2018,8,4,13,45,953.0,94.0,3.3,23.35,931.5,670.59,506.04
2018,8,4,14,0,950.0,93.0,3.4,23.2,910.0,617.62,465.66
2018,8,4,14,15,944.5,92.0,3.4,22.9,880.5,561.47,421.52
2018,8,4,14,30,939.0,91.0,3.4,22.6,851.0,503.92,374.76
2018,8,4,14,45,930.5,90.5,3.45,22.3,815.5,444.4,325.03
2018,8,4,15,0,922.0,90.0,3.5,22.0,780.0,384.3,273.36
2018,8,4,15,15,911.0,88.0,3.5,22.0,738.0,322.05,218.92
2018,8,4,15,30,900.0,86.0,3.5,22.0,696.0,260.07,165.25
2018,8,4,15,45,885.5,83.5,3.45,21.25,649.5,197.72,115.09
2018,8,4,16,0,871.0,81.0,3.4,20.5,603.0,136.57,74.15
2018,8,4,16,15,851.0,79.0,3.35,20.1,553.0,77.06,60.55
2018,8,4,16,30,831.0,77.0,3.3,19.7,503.0,61.68,47.73
2018,8,4,16,45,803.5,74.0,3.25,19.25,450.0,60.07,46.63
2018,8,4,17,0,776.0,71.0,3.2,18.8,397.0,58.42,45.47
2018,8,4,17,15,737.0,67.5,3.1,18.2,343.5,56.23,43.83
2018,8,4,17,30,698.0,64.0,3.0,17.6,290.0,54.06,42.15
2018,8,4,17,45,640.5,58.5,2.9,17.0,237.5,45.96,35.14
2018,8,4,18,0,583.0,53.0,2.8,16.4,185.0,42.25,31.84
2018,8,4,18,15,496.0,45.5,2.65,15.8,137.5,36.74,26.75
2018,8,4,18,30,409.0,38.0,2.5,15.2,90.0,31.23,21.38
2018,8,4,18,45,266.5,26.5,2.35,14.6,54.5,21.98,11.1
2018,8,4,19,0,124.0,15.0,2.2,14.0,19.0,12.8,0.0
2018,8,4,19,15,62.0,7.5,2.15,13.7,9.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,8,5,5,15,46.0,7.5,1.65,10.8,9.0,0.0,0.0
2018,8,5,5,30,92.0,15.0,1.7,11.3,18.0,42.46,0.0
2018,8,5,5,45,230.0,27.5,1.8,11.85,53.0,139.46,95.87
2018,8,5,6,0,368.0,40.0,1.9,12.4,88.0,229.9,182.01
2018,8,5,6,15,454.0,48.0,1.9,12.85,133.5,303.7,247.82
2018,8,5,6,30,540.0,56.0,1.9,13.3,179.0,385.83,318.32
2018,8,5,6,45,610.5,61.0,1.9,13.75,234.0,462.83,382.11
2018,8,5,7,0,681.0,66.0,1.9,14.2,289.0,545.22,447.38
2018,8,5,7,15,725.5,69.0,1.9,14.6,343.5,608.99,495.86
2018,8,5,7,30,770.0,72.0,1.9,15.0,398.0,677.55,544.34
2018,8,5,7,45,796.5,75.5,1.85,15.4,450.5,733.75,581.76
2018,8,5,8,0,823.0,79.0,1.8,15.8,503.0,789.2,617.59
2018,8,5,8,15,842.0,82.5,1.8,16.3,553.0,837.13,647.41
2018,8,5,8,30,861.0,86.0,1.8,16.8,603.0,874.08,669.13
2018,8,5,8,45,875.5,89.0,1.85,17.3,650.0,912.57,692.25
2018,8,5,9,0,890.0,92.0,1.9,17.8,697.0,948.28,713.23
2018,8,5,9,15,896.5,96.5,1.9,18.2,737.5,975.01,727.76
2018,8,5,9,30,903.0,101.0,1.9,18.6,778.0,998.14,739.97
2018,8,5,9,45,905.5,106.5,1.95,19.0,813.0,1014.69,748.58
2018,8,5,10,0,908.0,112.0,2.0,19.4,848.0,1027.27,754.78
2018,8,5,10,15,914.0,114.0,2.05,19.7,877.5,1035.63,758.69
2018,8,5,10,30,920.0,116.0,2.1,20.0,907.0,1040.03,760.23
2018,8,5,10,45,923.0,118.5,2.15,20.3,929.5,1037.97,757.79
2018,8,5,11,0,926.0,121.0,2.2,20.6,952.0,1031.89,752.96
2018,8,5,11,15,928.5,122.0,2.3,20.8,967.5,1019.88,745.33
2018,8,5,11,30,931.0,123.0,2.4,21.0,983.0,1003.98,735.27
2018,8,5,11,45,931.5,124.5,2.45,21.25,990.5,982.89,721.22
2018,8,5,12,0,932.0,126.0,2.5,21.5,998.0,958.16,704.85
2018,8,5,12,15,940.0,121.0,2.55,21.7,1000.5,930.63,686.79
2018,8,5,12,30,948.0,116.0,2.6,21.9,1003.0,899.41,666.23
2018,8,5,12,45,957.5,108.5,2.6,22.05,998.0,863.56,642.24
2018,8,5,13,0,967.0,101.0,2.6,22.2,993.0,824.04,615.68
2018,8,5,13,15,964.0,100.5,2.6,22.3,977.0,778.07,584.12
2018,8,5,13,30,961.0,100.0,2.6,22.4,961.0,729.56,548.58
2018,8,5,13,45,957.5,99.0,2.65,22.5,938.5,677.98,510.19
2018,8,5,14,0,954.0,98.0,2.7,22.6,916.0,624.33,469.1
2018,8,5,14,15,948.0,96.0,2.7,22.5,885.5,566.74,423.97
2018,8,5,14,30,942.0,94.0,2.7,22.4,855.0,507.81,376.32
2018,8,5,14,45,934.0,92.5,2.75,22.35,818.5,447.4,325.98
2018,8,5,15,0,926.0,91.0,2.8,22.3,782.0,386.36,273.68
2018,8,5,15,15,914.5,89.5,2.8,22.3,740.0,323.99,219.48
2018,8,5,15,30,903.0,88.0,2.8,22.3,698.0,261.92,166.05
2018,8,5,15,45,888.0,85.5,2.8,21.85,651.0,199.17,115.72
2018,8,5,16,0,873.0,83.0,2.8,21.4,604.0,137.69,74.77
2018,8,5,16,15,853.0,80.0,2.8,21.0,553.0,77.25,60.49
2018,8,5,16,30,833.0,77.0,2.8,20.6,502.0,61.77,47.63
2018,8,5,16,45,805.5,74.0,2.75,20.25,449.0,60.15,46.51
2018,8,5,17,0,778.0,71.0,2.7,19.9,396.0,58.5,45.34
2018,8,5,17,15,737.5,67.5,2.6,19.2,342.0,56.3,43.72
2018,8,5,17,30,697.0,64.0,2.5,18.5,288.0,54.11,42.05
2018,8,5,17,45,637.5,58.5,2.45,17.85,235.0,46.0,35.05
2018,8,5,18,0,578.0,53.0,2.4,17.2,182.0,42.29,31.76
2018,8,5,18,15,484.0,45.5,2.25,16.45,134.0,36.75,26.66
2018,8,5,18,30,390.0,38.0,2.1,15.7,86.0,31.26,21.3
2018,8,5,18,45,248.5,26.0,2.0,14.95,51.5,21.58,10.26
2018,8,5,19,0,107.0,14.0,1.9,14.2,17.0,11.95,0.0
2018,8,5,19,15,53.5,7.0,1.9,13.85,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,8,6,5,15,13.0,3.5,1.35,10.15,4.0,0.0,0.0
2018,8,6,5,30,26.0,7.0,1.4,10.6,8.0,14.38,0.0
2018,8,6,5,45,70.5,23.5,1.4,11.0,31.5,62.2,39.64
2018,8,6,6,0,115.0,40.0,1.4,11.4,55.0,106.33,82.88
2018,8,6,6,15,159.0,62.5,1.35,11.75,93.0,160.92,131.2
2018,8,6,6,30,203.0,85.0,1.3,12.1,131.0,219.11,181.7
2018,8,6,6,45,239.0,107.5,1.25,12.45,175.0,276.22,229.86
2018,8,6,7,0,275.0,130.0,1.2,12.8,219.0,336.11,278.61
2018,8,6,7,15,308.0,150.0,1.2,13.35,266.5,393.37,323.49
2018,8,6,7,30,341.0,170.0,1.2,13.9,314.0,452.63,368.4
2018,8,6,7,45,367.5,188.0,1.15,14.5,361.0,506.05,406.97
2018,8,6,8,0,394.0,206.0,1.1,15.1,408.0,560.22,444.84
2018,8,6,8,15,418.5,220.5,1.15,15.8,454.0,626.03,490.2
2018,8,6,8,30,443.0,235.0,1.2,16.5,500.0,675.65,523.03
2018,8,6,8,45,463.0,247.5,1.2,17.25,543.5,718.43,549.87
2018,8,6,9,0,483.0,260.0,1.2,18.0,587.0,760.0,575.33
2018,8,6,9,15,513.5,263.5,1.25,18.7,630.5,800.75,600.84
2018,8,6,9,30,544.0,267.0,1.3,19.4,674.0,840.02,624.95
2018,8,6,9,45,576.0,264.0,1.4,20.1,713.5,872.12,644.85
2018,8,6,10,0,608.0,261.0,1.5,20.8,753.0,906.64,666.09
2018,8,6,10,15,617.5,266.5,1.6,21.35,781.5,920.32,673.52
2018,8,6,10,30,627.0,272.0,1.7,21.9,810.0,930.76,679.09
2018,8,6,10,45,633.5,276.0,1.8,22.4,832.0,933.52,679.87
2018,8,6,11,0,640.0,280.0,1.9,22.9,854.0,932.9,678.58
2018,8,6,11,15,647.0,281.5,2.0,23.3,870.0,927.09,674.31
2018,8,6,11,30,654.0,283.0,2.1,23.7,886.0,917.88,667.86
2018,8,6,11,45,659.5,282.5,2.2,24.05,894.5,902.14,657.31
2018,8,6,12,0,665.0,282.0,2.3,24.4,903.0,883.21,644.61
2018,8,6,12,15,703.5,258.0,2.35,24.6,915.0,869.14,635.91
2018,8,6,12,30,742.0,234.0,2.4,24.8,927.0,850.1,623.68
2018,8,6,12,45,791.0,202.5,2.5,24.95,935.5,822.05,606.06
2018,8,6,13,0,840.0,171.0,2.6,25.1,944.0,796.11,589.17
2018,8,6,13,15,841.5,166.5,2.65,25.1,930.0,752.94,559.01
2018,8,6,13,30,843.0,162.0,2.7,25.1,916.0,707.31,526.49
2018,8,6,13,45,844.5,156.0,2.75,25.1,895.0,658.12,490.56
2018,8,6,14,0,846.0,150.0,2.8,25.1,874.0,606.81,452.0
2018,8,6,14,15,844.0,145.5,2.85,24.95,846.5,552.96,410.54
2018,8,6,14,30,842.0,141.0,2.9,24.8,819.0,497.67,366.54
2018,8,6,14,45,839.0,135.0,2.9,24.6,785.0,439.6,318.96
2018,8,6,15,0,836.0,129.0,2.9,24.4,751.0,380.67,269.32
2018,8,6,15,15,822.0,126.5,2.9,24.4,709.5,320.72,218.15
2018,8,6,15,30,808.0,124.0,2.9,24.4,668.0,261.62,168.17
2018,8,6,15,45,797.0,117.5,2.9,23.8,623.0,201.16,120.27
2018,8,6,16,0,786.0,111.0,2.9,23.2,578.0,141.75,80.64
2018,8,6,16,15,769.5,105.0,2.85,22.75,529.5,83.86,65.63
2018,8,6,16,30,753.0,99.0,2.8,22.3,481.0,76.54,59.85
2018,8,6,16,45,725.0,93.5,2.75,21.85,429.0,67.4,52.4
2018,8,6,17,0,697.0,88.0,2.7,21.4,377.0,64.75,50.43
2018,8,6,17,15,650.0,83.5,2.6,20.6,324.0,62.52,48.85
2018,8,6,17,30,603.0,79.0,2.5,19.8,271.0,60.3,47.21
2018,8,6,17,45,536.0,71.5,2.4,19.0,219.0,55.56,43.24
2018,8,6,18,0,469.0,64.0,2.3,18.2,167.0,50.76,39.02
2018,8,6,18,15,375.0,53.0,2.2,17.4,121.5,42.75,31.74
2018,8,6,18,30,281.0,42.0,2.1,16.6,76.0,32.4,22.11
2018,8,6,18,45,171.0,26.5,2.0,15.8,44.5,20.58,8.85
2018,8,6,19,0,61.0,11.0,1.9,15.0,13.0,9.39,0.0
2018,8,6,19,15,30.5,5.5,1.9,14.7,6.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,7,5,15,23.5,5.0,1.45,10.6,5.5,0.0,0.0
2018,8,7,5,30,47.0,10.0,1.5,11.0,11.0,23.77,0.0
2018,8,7,5,45,120.0,27.0,1.55,11.4,39.5,95.27,61.57
2018,8,7,6,0,193.0,44.0,1.6,11.8,68.0,157.21,123.88
2018,8,7,6,15,259.5,61.5,1.6,12.15,110.0,220.92,180.59
2018,8,7,6,30,326.0,79.0,1.6,12.5,152.0,291.62,241.73
2018,8,7,6,45,378.0,94.0,1.6,12.85,200.0,357.05,296.7
2018,8,7,7,0,430.0,109.0,1.6,13.2,248.0,426.85,353.15
2018,8,7,7,15,472.0,121.0,1.6,13.75,298.0,490.02,402.02
2018,8,7,7,30,514.0,133.0,1.6,14.3,348.0,555.55,450.91
2018,8,7,7,45,547.0,143.0,1.6,14.8,398.5,613.56,492.52
2018,8,7,8,0,580.0,153.0,1.6,15.3,449.0,672.21,533.33
2018,8,7,8,15,607.0,160.0,1.65,15.8,497.5,730.44,572.86
2018,8,7,8,30,634.0,167.0,1.7,16.3,546.0,780.83,605.77
2018,8,7,8,45,655.5,173.0,1.7,16.75,591.5,823.84,632.42
2018,8,7,9,0,677.0,179.0,1.7,17.2,637.0,864.94,657.38
2018,8,7,9,15,672.5,194.0,1.75,17.6,672.5,888.31,670.74
2018,8,7,9,30,668.0,209.0,1.8,18.0,708.0,908.18,681.93
2018,8,7,9,45,653.5,228.5,1.85,18.4,736.0,919.13,687.04
2018,8,7,10,0,639.0,248.0,1.9,18.8,764.0,926.16,689.27
2018,8,7,10,15,647.5,253.5,1.95,19.0,792.5,938.96,696.69
2018,8,7,10,30,656.0,259.0,2.0,19.2,821.0,948.43,701.9
2018,8,7,10,45,661.0,263.5,2.1,19.45,842.5,950.08,702.47
2018,8,7,11,0,666.0,268.0,2.2,19.7,864.0,948.28,700.89
2018,8,7,11,15,671.0,270.0,2.25,19.7,879.0,940.72,695.8
2018,8,7,11,30,676.0,272.0,2.3,19.7,894.0,929.74,688.54
2018,8,7,11,45,679.0,273.0,2.35,19.7,902.0,912.64,677.22
2018,8,7,12,0,682.0,274.0,2.4,19.7,910.0,892.37,663.76
2018,8,7,12,15,697.0,265.0,2.45,19.7,915.0,870.67,649.62
2018,8,7,12,30,712.0,256.0,2.5,19.7,920.0,845.48,632.9
2018,8,7,12,45,729.5,243.0,2.5,19.7,918.0,815.41,612.33
2018,8,7,13,0,747.0,230.0,2.5,19.7,916.0,781.82,588.98
2018,8,7,13,15,744.5,227.5,2.55,19.65,901.5,739.42,559.01
2018,8,7,13,30,742.0,225.0,2.6,19.6,887.0,695.14,527.03
2018,8,7,13,45,738.0,220.5,2.6,19.55,865.0,646.62,490.98
2018,8,7,14,0,734.0,216.0,2.6,19.5,843.0,596.81,453.03
2018,8,7,14,15,727.0,211.5,2.6,19.35,814.0,544.36,412.2
2018,8,7,14,30,720.0,207.0,2.6,19.2,785.0,491.35,369.7
2018,8,7,14,45,710.5,201.0,2.6,19.05,750.0,435.88,324.12
2018,8,7,15,0,701.0,195.0,2.6,18.9,715.0,380.59,277.54
2018,8,7,15,15,685.0,189.5,2.6,18.9,674.0,324.31,229.56
2018,8,7,15,30,669.0,184.0,2.6,18.9,633.0,269.46,183.2
2018,8,7,15,45,644.5,177.0,2.55,18.4,585.0,213.96,139.48
2018,8,7,16,0,620.0,170.0,2.5,17.9,537.0,161.47,104.26
2018,8,7,16,15,581.5,163.0,2.5,17.55,483.5,111.25,90.42
2018,8,7,16,30,543.0,156.0,2.5,17.2,430.0,104.97,85.57
2018,8,7,16,45,523.5,142.5,2.45,16.8,383.5,97.89,79.92
2018,8,7,17,0,504.0,129.0,2.4,16.4,337.0,90.41,73.86
2018,8,7,17,15,470.0,115.5,2.35,15.85,288.5,82.37,67.24
2018,8,7,17,30,436.0,102.0,2.3,15.3,240.0,73.98,60.17
2018,8,7,17,45,381.0,87.5,2.25,14.8,192.0,64.38,51.8
2018,8,7,18,0,326.0,73.0,2.2,14.3,144.0,54.46,42.92
2018,8,7,18,15,256.0,57.0,2.1,13.8,103.5,43.05,32.46
2018,8,7,18,30,186.0,41.0,2.0,13.3,63.0,31.34,21.45
2018,8,7,18,45,110.0,25.0,1.95,12.85,36.5,19.32,7.35
2018,8,7,19,0,34.0,9.0,1.9,12.4,10.0,7.68,0.0
2018,8,7,19,15,17.0,4.5,1.9,12.2,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,8,8,5,15,34.5,6.0,1.3,10.6,7.0,0.0,0.0
2018,8,8,5,30,69.0,12.0,1.3,11.1,14.0,32.68,0.0
2018,8,8,5,45,177.5,26.5,1.35,11.6,45.0,116.45,73.53
2018,8,8,6,0,286.0,41.0,1.4,12.1,76.0,195.0,153.54
2018,8,8,6,15,359.0,53.0,1.35,12.6,118.5,260.48,212.23
2018,8,8,6,30,432.0,65.0,1.3,13.1,161.0,338.09,278.65
2018,8,8,6,45,495.5,74.5,1.25,13.6,212.0,411.34,339.02
2018,8,8,7,0,559.0,84.0,1.2,14.1,263.0,489.54,400.55
2018,8,8,7,15,617.5,88.5,1.2,14.6,319.0,562.99,456.09
2018,8,8,7,30,676.0,93.0,1.2,15.1,375.0,639.5,511.39
2018,8,8,7,45,708.5,98.0,1.15,15.55,427.5,698.71,550.46
2018,8,8,8,0,741.0,103.0,1.1,16.0,480.0,757.88,588.29
2018,8,8,8,15,765.0,106.5,1.1,16.6,530.0,802.96,615.51
2018,8,8,8,30,789.0,110.0,1.1,17.2,580.0,851.21,644.41
2018,8,8,8,45,807.5,113.0,1.1,17.8,626.5,891.99,667.65
2018,8,8,9,0,826.0,116.0,1.1,18.4,673.0,930.28,688.95
2018,8,8,9,15,822.5,126.5,1.15,18.9,710.0,953.11,701.1
2018,8,8,9,30,819.0,137.0,1.2,19.4,747.0,972.0,710.93
2018,8,8,9,45,808.0,151.0,1.25,19.95,777.0,983.22,715.83
2018,8,8,10,0,797.0,165.0,1.3,20.5,807.0,990.14,718.21
2018,8,8,10,15,808.5,166.0,1.35,20.9,837.5,1002.26,724.45
2018,8,8,10,30,820.0,167.0,1.4,21.3,868.0,1010.66,728.37
2018,8,8,10,45,830.0,166.5,1.45,21.65,892.0,1012.27,728.31
2018,8,8,11,0,840.0,166.0,1.5,22.0,916.0,1010.0,726.01
2018,8,8,11,15,846.0,166.0,1.55,22.25,932.0,1000.45,719.55
2018,8,8,11,30,852.0,166.0,1.6,22.5,948.0,987.07,710.84
2018,8,8,11,45,856.5,165.0,1.65,22.75,956.5,967.56,698.33
2018,8,8,12,0,861.0,164.0,1.7,23.0,965.0,944.41,683.57
2018,8,8,12,15,861.0,163.5,1.75,23.1,964.5,914.28,664.69
2018,8,8,12,30,861.0,163.0,1.8,23.2,964.0,881.0,643.7
2018,8,8,12,45,859.0,162.5,1.85,23.35,956.0,843.14,619.4
2018,8,8,13,0,857.0,162.0,1.9,23.5,948.0,802.6,592.32
2018,8,8,13,15,855.0,160.0,1.9,23.5,932.5,758.28,561.48
2018,8,8,13,30,853.0,158.0,1.9,23.5,917.0,711.7,528.35
2018,8,8,13,45,850.0,154.5,1.95,23.5,894.5,661.18,491.92
2018,8,8,14,0,847.0,151.0,2.0,23.5,872.0,608.9,453.07
2018,8,8,14,15,839.5,148.5,2.05,23.4,842.0,553.59,410.85
2018,8,8,14,30,832.0,146.0,2.1,23.3,812.0,497.41,366.51
2018,8,8,14,45,823.0,142.0,2.15,23.15,776.0,438.86,318.97
2018,8,8,15,0,814.0,138.0,2.2,23.0,740.0,380.13,269.88
2018,8,8,15,15,799.5,135.0,2.2,23.0,698.5,320.73,219.36
2018,8,8,15,30,785.0,132.0,2.2,23.0,657.0,262.32,170.1
2018,8,8,15,45,766.5,128.0,2.25,22.4,610.5,197.4,119.14
2018,8,8,16,0,748.0,124.0,2.3,21.8,564.0,140.09,81.29
2018,8,8,16,15,724.0,119.0,2.3,21.3,514.5,84.23,66.34
2018,8,8,16,30,700.0,114.0,2.3,20.8,465.0,79.45,62.72
2018,8,8,16,45,668.0,107.5,2.3,20.3,413.0,76.64,60.69
2018,8,8,17,0,636.0,101.0,2.3,19.8,361.0,73.67,58.49
2018,8,8,17,15,592.0,93.5,2.3,19.05,309.0,69.68,55.41
2018,8,8,17,30,548.0,86.0,2.3,18.3,257.0,65.55,52.1
2018,8,8,17,45,488.0,76.0,2.25,17.55,207.0,59.11,46.61
2018,8,8,18,0,428.0,66.0,2.2,16.8,157.0,52.48,40.72
2018,8,8,18,15,346.0,52.5,2.1,16.1,113.0,40.21,29.62
2018,8,8,18,30,264.0,39.0,2.0,15.4,69.0,30.13,20.12
2018,8,8,18,45,163.5,24.5,1.9,14.75,40.0,19.05,6.08
2018,8,8,19,0,63.0,10.0,1.8,14.1,11.0,8.54,0.0
2018,8,8,19,15,31.5,5.0,1.75,13.8,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,9,5,15,31.5,5.0,1.1,10.5,6.0,0.0,0.0
2018,8,9,5,30,63.0,10.0,1.1,10.9,12.0,29.08,0.0
2018,8,9,5,45,157.0,26.0,1.1,11.3,42.0,107.71,65.12
2018,8,9,6,0,251.0,42.0,1.1,11.7,72.0,181.64,142.74
2018,8,9,6,15,327.5,56.0,1.1,12.2,115.5,249.39,203.12
2018,8,9,6,30,404.0,70.0,1.1,12.7,159.0,325.44,268.3
2018,8,9,6,45,461.0,81.5,1.05,13.2,208.5,394.06,324.95
2018,8,9,7,0,518.0,93.0,1.0,13.7,258.0,472.95,386.9
2018,8,9,7,15,561.0,102.5,1.0,14.45,310.0,539.59,436.62
2018,8,9,7,30,604.0,112.0,1.0,15.2,362.0,608.16,485.73
2018,8,9,7,45,636.5,118.0,1.05,15.95,412.5,666.11,525.55
2018,8,9,8,0,669.0,124.0,1.1,16.7,463.0,724.09,563.45
2018,8,9,8,15,694.0,129.5,1.1,17.4,512.5,774.72,594.7
2018,8,9,8,30,719.0,135.0,1.1,18.1,562.0,824.12,624.38
2018,8,9,8,45,739.0,139.5,1.1,18.75,608.0,866.2,648.59
2018,8,9,9,0,759.0,144.0,1.1,19.4,654.0,906.09,670.99
2018,8,9,9,15,776.0,147.0,1.15,20.0,696.5,931.82,684.84
2018,8,9,9,30,793.0,150.0,1.2,20.6,739.0,961.79,701.54
2018,8,9,9,45,807.5,150.5,1.2,21.2,775.5,983.52,711.98
2018,8,9,10,0,822.0,151.0,1.2,21.8,812.0,1001.8,720.35
2018,8,9,10,15,832.0,153.0,1.25,22.25,842.5,1013.56,726.02
2018,8,9,10,30,842.0,155.0,1.3,22.7,873.0,1021.53,729.5
2018,8,9,10,45,849.5,155.5,1.35,23.15,896.5,1021.61,728.23
2018,8,9,11,0,857.0,156.0,1.4,23.6,920.0,1017.78,724.75
2018,8,9,11,15,862.0,156.5,1.45,23.9,936.0,1007.6,717.89
2018,8,9,11,30,867.0,157.0,1.5,24.2,952.0,993.56,708.78
2018,8,9,11,45,870.5,157.0,1.55,24.5,960.5,960.31,687.65
2018,8,9,12,0,874.0,157.0,1.6,24.8,969.0,937.69,673.4
2018,8,9,12,15,867.0,162.0,1.65,24.95,967.0,919.02,661.92
2018,8,9,12,30,860.0,167.0,1.7,25.1,965.0,884.64,640.25
2018,8,9,12,45,848.0,172.5,1.75,25.25,954.0,844.01,614.45
2018,8,9,13,0,836.0,178.0,1.8,25.4,943.0,801.26,585.74
2018,8,9,13,15,833.0,176.5,1.85,25.4,927.5,757.25,555.85
2018,8,9,13,30,830.0,175.0,1.9,25.4,912.0,711.11,523.7
2018,8,9,13,45,824.5,172.5,1.95,25.4,889.0,660.69,487.64
2018,8,9,14,0,819.0,170.0,2.0,25.4,866.0,608.81,449.44
2018,8,9,14,15,811.0,167.5,2.05,25.25,836.0,554.42,408.42
2018,8,9,14,30,803.0,165.0,2.1,25.1,806.0,499.31,365.41
2018,8,9,14,45,792.5,160.5,2.1,24.95,769.5,441.18,318.65
2018,8,9,15,0,782.0,156.0,2.1,24.8,733.0,383.13,270.68
2018,8,9,15,15,767.0,152.0,2.1,24.8,691.0,319.26,217.57
2018,8,9,15,30,752.0,148.0,2.1,24.8,649.0,260.87,168.98
2018,8,9,15,45,733.5,143.0,2.1,24.2,603.0,202.64,123.72
2018,8,9,16,0,715.0,138.0,2.1,23.6,557.0,146.48,87.01
2018,8,9,16,15,692.0,131.0,2.05,23.15,507.5,91.18,71.66
2018,8,9,16,30,669.0,124.0,2.0,22.7,458.0,86.08,67.83
2018,8,9,16,45,637.5,117.0,2.0,22.25,407.0,83.22,65.8
2018,8,9,17,0,606.0,110.0,2.0,21.8,356.0,80.2,63.59
2018,8,9,17,15,564.0,100.5,1.9,21.05,304.0,74.97,59.5
2018,8,9,17,30,522.0,91.0,1.8,20.3,252.0,69.5,55.08
2018,8,9,17,45,465.0,79.0,1.75,19.55,202.5,59.13,46.23
2018,8,9,18,0,408.0,67.0,1.7,18.8,153.0,50.73,38.84
2018,8,9,18,15,328.0,53.5,1.65,18.0,110.0,40.88,29.92
2018,8,9,18,30,248.0,40.0,1.6,17.2,67.0,30.84,20.46
2018,8,9,18,45,149.5,24.0,1.55,16.35,38.0,18.66,4.48
2018,8,9,19,0,51.0,8.0,1.5,15.5,9.0,6.83,0.0
2018,8,9,19,15,25.5,4.0,1.5,15.25,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,8,10,5,15,54.0,6.5,0.95,11.75,7.5,0.0,0.0
2018,8,10,5,30,108.0,13.0,1.0,12.2,15.0,46.43,0.0
2018,8,10,5,45,237.5,24.5,1.05,12.65,47.0,137.14,79.19
2018,8,10,6,0,367.0,36.0,1.1,13.1,79.0,228.18,178.03
2018,8,10,6,15,449.5,45.5,1.1,13.65,124.5,302.1,243.98
2018,8,10,6,30,532.0,55.0,1.1,14.2,170.0,384.33,313.77
2018,8,10,6,45,584.5,62.0,1.1,14.7,220.0,452.97,370.01
2018,8,10,7,0,637.0,69.0,1.1,15.2,270.0,525.33,426.45
2018,8,10,7,15,675.0,74.5,1.1,16.0,322.0,588.83,473.06
2018,8,10,7,30,713.0,80.0,1.1,16.8,374.0,653.64,517.47
2018,8,10,7,45,739.5,84.5,1.15,17.55,425.0,705.56,551.28
2018,8,10,8,0,766.0,89.0,1.2,18.3,476.0,760.44,586.32
2018,8,10,8,15,787.5,92.5,1.25,18.9,525.0,808.83,616.31
2018,8,10,8,30,809.0,96.0,1.3,19.5,574.0,855.52,644.62
2018,8,10,8,45,825.0,98.5,1.35,20.1,619.5,893.94,666.96
2018,8,10,9,0,841.0,101.0,1.4,20.7,665.0,929.74,687.4
2018,8,10,9,15,847.5,106.5,1.45,21.2,705.0,945.96,695.23
2018,8,10,9,30,854.0,112.0,1.5,21.7,745.0,969.25,707.93
2018,8,10,9,45,856.0,118.0,1.6,22.15,778.5,985.02,716.58
2018,8,10,10,0,858.0,124.0,1.7,22.6,812.0,996.95,722.94
2018,8,10,10,15,866.0,125.5,1.75,22.9,841.5,1006.35,727.54
2018,8,10,10,30,874.0,127.0,1.8,23.2,871.0,1011.98,729.9
2018,8,10,10,45,880.0,127.5,1.85,23.45,893.5,1010.78,728.24
2018,8,10,11,0,886.0,128.0,1.9,23.7,916.0,1005.74,724.33
2018,8,10,11,15,889.5,129.0,2.0,23.9,931.5,994.9,717.65
2018,8,10,11,30,893.0,130.0,2.1,24.1,947.0,980.28,708.62
2018,8,10,11,45,894.5,130.5,2.15,24.3,954.5,959.61,695.21
2018,8,10,12,0,896.0,131.0,2.2,24.5,962.0,935.42,679.59
2018,8,10,12,15,895.0,131.5,2.25,24.6,961.0,905.64,660.59
2018,8,10,12,30,894.0,132.0,2.3,24.7,960.0,872.73,639.47
2018,8,10,12,45,890.5,132.5,2.4,24.8,951.5,834.84,615.28
2018,8,10,13,0,887.0,133.0,2.5,24.9,943.0,794.32,589.03
2018,8,10,13,15,883.0,132.5,2.55,24.85,927.0,750.16,558.55
2018,8,10,13,30,879.0,132.0,2.6,24.8,911.0,703.79,525.37
2018,8,10,13,45,872.5,131.5,2.65,24.75,888.0,653.86,488.72
2018,8,10,14,0,866.0,131.0,2.7,24.7,865.0,602.34,449.81
2018,8,10,14,15,857.5,129.5,2.7,24.55,834.5,547.68,407.38
2018,8,10,14,30,849.0,128.0,2.7,24.4,804.0,490.97,362.08
2018,8,10,14,45,837.0,126.5,2.75,24.2,767.5,432.24,314.04
2018,8,10,15,0,825.0,125.0,2.8,24.0,731.0,373.6,264.71
2018,8,10,15,15,811.0,122.0,2.8,24.0,689.5,313.63,213.43
2018,8,10,15,30,797.0,119.0,2.8,24.0,648.0,254.56,163.41
2018,8,10,15,45,777.0,116.0,2.8,23.3,601.5,195.75,117.26
2018,8,10,16,0,757.0,113.0,2.8,22.6,555.0,139.12,80.36
2018,8,10,16,15,731.0,109.5,2.75,22.1,505.5,77.12,60.17
2018,8,10,16,30,705.0,106.0,2.7,21.6,456.0,74.33,58.21
2018,8,10,16,45,672.5,100.5,2.65,21.1,404.5,72.0,56.56
2018,8,10,17,0,640.0,95.0,2.6,20.6,353.0,69.57,54.8
2018,8,10,17,15,597.0,88.0,2.5,19.9,301.5,65.8,51.87
2018,8,10,17,30,554.0,81.0,2.4,19.2,250.0,61.9,48.74
2018,8,10,17,45,494.0,71.5,2.3,18.55,201.0,55.73,43.44
2018,8,10,18,0,434.0,62.0,2.2,17.9,152.0,49.37,37.77
2018,8,10,18,15,348.0,50.0,2.1,17.3,109.0,38.42,27.83
2018,8,10,18,30,262.0,38.0,2.0,16.7,66.0,29.4,19.16
2018,8,10,18,45,156.5,23.0,1.9,16.1,37.5,17.91,2.43
2018,8,10,19,0,51.0,8.0,1.8,15.5,9.0,6.83,0.0
2018,8,10,19,15,25.5,4.0,1.75,15.2,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,11,5,15,30.5,5.5,1.35,12.4,6.0,0.0,0.0
2018,8,11,5,30,61.0,11.0,1.4,12.8,12.0,29.42,0.0
2018,8,11,5,45,160.0,26.0,1.45,13.15,41.5,108.54,57.93
2018,8,11,6,0,259.0,41.0,1.5,13.5,71.0,185.44,144.33
2018,8,11,6,15,339.0,54.0,1.5,14.0,114.0,254.18,205.87
2018,8,11,6,30,419.0,67.0,1.5,14.5,157.0,331.75,272.45
2018,8,11,6,45,475.5,77.5,1.5,14.95,206.0,404.59,332.76
2018,8,11,7,0,532.0,88.0,1.5,15.4,255.0,478.76,391.66
2018,8,11,7,15,573.0,96.5,1.55,15.95,306.0,543.61,441.03
2018,8,11,7,30,614.0,105.0,1.6,16.5,357.0,610.18,489.86
2018,8,11,7,45,643.0,112.0,1.7,17.1,407.0,666.84,529.46
2018,8,11,8,0,672.0,119.0,1.8,17.7,457.0,723.34,567.51
2018,8,11,8,15,694.5,125.5,1.85,18.15,506.0,773.1,599.84
2018,8,11,8,30,717.0,132.0,1.9,18.6,555.0,821.48,630.65
2018,8,11,8,45,733.0,138.0,1.95,19.1,600.0,861.6,655.15
2018,8,11,9,0,749.0,144.0,2.0,19.6,645.0,899.35,677.82
2018,8,11,9,15,761.0,149.5,2.05,19.95,685.5,930.04,695.95
2018,8,11,9,30,773.0,155.0,2.1,20.3,726.0,950.05,706.99
2018,8,11,9,45,780.5,160.5,2.15,20.7,761.0,969.81,717.88
2018,8,11,10,0,788.0,166.0,2.2,21.1,796.0,986.05,726.52
2018,8,11,10,15,796.0,168.5,2.25,21.3,825.0,996.13,731.81
2018,8,11,10,30,804.0,171.0,2.3,21.5,854.0,1002.51,734.89
2018,8,11,10,45,809.5,172.5,2.35,21.75,875.5,1001.64,733.28
2018,8,11,11,0,815.0,174.0,2.4,22.0,897.0,996.99,729.43
2018,8,11,11,15,818.5,175.5,2.45,22.1,912.0,986.62,722.42
2018,8,11,11,30,822.0,177.0,2.5,22.2,927.0,972.55,713.15
2018,8,11,11,45,823.5,178.0,2.55,22.25,934.5,952.5,700.19
2018,8,11,12,0,825.0,179.0,2.6,22.3,942.0,929.0,685.02
2018,8,11,12,15,828.0,177.0,2.7,22.25,942.5,900.76,667.33
2018,8,11,12,30,831.0,175.0,2.8,22.2,943.0,869.3,647.37
2018,8,11,12,45,833.5,171.5,2.85,22.1,936.0,833.06,623.76
