Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,13,0,836.0,168.0,2.9,22.0,929.0,793.94,596.96
2018,8,11,13,15,832.0,166.5,2.9,21.8,913.0,749.18,565.29
2018,8,11,13,30,828.0,165.0,2.9,21.6,897.0,702.39,531.43
2018,8,11,13,45,795.0,177.5,2.95,21.4,865.5,647.35,490.65
2018,8,11,14,0,762.0,190.0,3.0,21.2,834.0,593.16,449.49
2018,8,11,14,15,770.5,178.0,2.95,20.95,809.5,542.47,409.8
2018,8,11,14,30,779.0,166.0,2.9,20.7,785.0,489.42,366.91
2018,8,11,14,45,778.5,157.5,2.9,20.45,752.0,433.34,320.41
2018,8,11,15,0,778.0,149.0,2.9,20.2,719.0,376.24,271.74
2018,8,11,15,15,762.5,146.0,2.9,20.2,677.5,313.29,217.91
2018,8,11,15,30,747.0,143.0,2.9,20.2,636.0,255.72,168.77
2018,8,11,15,45,729.0,137.5,2.8,19.6,590.5,197.44,122.41
2018,8,11,16,0,711.0,132.0,2.7,19.0,545.0,141.19,84.95
2018,8,11,16,15,688.0,125.5,2.65,18.6,496.0,86.43,69.02
2018,8,11,16,30,665.0,119.0,2.6,18.2,447.0,82.85,66.37
2018,8,11,16,45,633.0,112.0,2.55,17.85,396.0,79.85,64.13
2018,8,11,17,0,601.0,105.0,2.5,17.5,345.0,76.69,61.71
2018,8,11,17,15,557.5,96.0,2.45,17.0,294.0,71.71,57.67
2018,8,11,17,30,514.0,87.0,2.4,16.5,243.0,66.51,53.34
2018,8,11,17,45,454.5,76.5,2.35,16.0,194.5,57.37,45.35
2018,8,11,18,0,395.0,66.0,2.3,15.5,146.0,49.99,38.68
2018,8,11,18,15,309.5,52.0,2.25,15.1,103.5,39.75,29.21
2018,8,11,18,30,224.0,38.0,2.2,14.7,61.0,29.3,19.11
2018,8,11,18,45,128.5,22.5,2.15,14.3,34.0,17.49,0.1
2018,8,11,19,0,33.0,7.0,2.1,13.9,7.0,5.97,0.0
2018,8,11,19,15,16.5,3.5,2.05,13.75,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,12,5,15,23.0,4.5,1.25,11.8,5.0,0.0,0.0
2018,8,12,5,30,46.0,9.0,1.3,12.2,10.0,22.84,0.0
2018,8,12,5,45,142.0,24.5,1.35,12.65,38.5,99.33,48.3
2018,8,12,6,0,238.0,40.0,1.4,13.1,67.0,175.56,136.37
2018,8,12,6,15,320.5,54.0,1.4,13.55,110.0,245.72,199.17
2018,8,12,6,30,403.0,68.0,1.4,14.0,153.0,324.98,267.24
2018,8,12,6,45,464.0,78.0,1.35,14.5,202.0,394.34,324.84
2018,8,12,7,0,525.0,88.0,1.3,15.0,251.0,475.04,388.58
2018,8,12,7,15,570.5,95.5,1.3,15.55,302.5,541.76,439.02
2018,8,12,7,30,616.0,103.0,1.3,16.1,354.0,610.55,489.03
2018,8,12,7,45,651.0,107.5,1.3,16.65,405.0,669.22,529.03
2018,8,12,8,0,686.0,112.0,1.3,17.2,456.0,728.1,567.61
2018,8,12,8,15,712.0,116.0,1.35,17.75,504.5,778.41,599.66
2018,8,12,8,30,738.0,120.0,1.4,18.3,553.0,827.53,630.32
2018,8,12,8,45,758.5,123.0,1.45,18.9,599.0,863.28,651.28
2018,8,12,9,0,779.0,126.0,1.5,19.5,645.0,902.48,674.44
2018,8,12,9,15,793.5,129.0,1.55,19.95,686.5,933.33,692.18
2018,8,12,9,30,808.0,132.0,1.6,20.4,728.0,961.14,707.94
2018,8,12,9,45,819.0,134.5,1.65,20.9,763.5,981.69,718.85
2018,8,12,10,0,830.0,137.0,1.7,21.4,799.0,998.72,727.62
2018,8,12,10,15,838.0,138.5,1.75,21.7,828.0,1008.01,732.11
2018,8,12,10,30,846.0,140.0,1.8,22.0,857.0,1013.52,734.4
2018,8,12,10,45,852.0,141.0,1.85,22.3,879.5,998.76,723.93
2018,8,12,11,0,858.0,142.0,1.9,22.6,902.0,994.17,720.31
2018,8,12,11,15,861.0,143.5,1.95,22.75,917.0,983.36,713.11
2018,8,12,11,30,864.0,145.0,2.0,22.9,932.0,968.86,703.69
2018,8,12,11,45,865.5,146.0,2.1,23.1,939.5,948.9,691.23
2018,8,12,12,0,867.0,147.0,2.2,23.3,947.0,925.49,676.53
2018,8,12,12,15,867.0,146.0,2.25,23.3,946.0,895.71,657.62
2018,8,12,12,30,867.0,145.0,2.3,23.3,945.0,862.89,636.63
2018,8,12,12,45,865.0,144.5,2.35,23.35,936.5,825.97,612.62
2018,8,12,13,0,863.0,144.0,2.4,23.4,928.0,786.42,586.61
2018,8,12,13,15,859.0,143.0,2.5,23.25,912.0,742.55,556.35
2018,8,12,13,30,855.0,142.0,2.6,23.1,896.0,696.55,523.71
2018,8,12,13,45,849.0,141.0,2.65,23.0,873.0,647.37,487.44
2018,8,12,14,0,843.0,140.0,2.7,22.9,850.0,598.61,450.3
2018,8,12,14,15,835.5,137.5,2.75,22.6,820.0,543.28,407.55
2018,8,12,14,30,828.0,135.0,2.8,22.3,790.0,487.09,362.65
2018,8,12,14,45,817.5,132.0,2.85,22.05,754.0,428.71,314.54
2018,8,12,15,0,807.0,129.0,2.9,21.8,718.0,370.33,265.06
2018,8,12,15,15,792.5,126.0,2.9,21.8,676.5,311.1,213.99
2018,8,12,15,30,778.0,123.0,2.9,21.8,635.0,252.88,164.32
2018,8,12,15,45,761.0,118.5,2.95,21.05,589.5,194.42,118.06
2018,8,12,16,0,744.0,114.0,3.0,20.3,544.0,131.16,75.51
2018,8,12,16,15,723.5,108.5,2.95,19.8,495.5,75.17,59.12
2018,8,12,16,30,703.0,103.0,2.9,19.3,447.0,72.52,57.24
2018,8,12,16,45,674.0,96.5,2.85,18.8,396.5,69.46,54.93
2018,8,12,17,0,645.0,90.0,2.8,18.3,346.0,66.22,52.43
2018,8,12,17,15,604.0,83.0,2.75,17.65,295.0,62.32,49.33
2018,8,12,17,30,563.0,76.0,2.7,17.0,244.0,58.29,46.01
2018,8,12,17,45,504.5,67.0,2.65,16.4,195.5,52.38,40.86
2018,8,12,18,0,446.0,58.0,2.6,15.8,147.0,46.31,35.36
2018,8,12,18,15,357.0,46.0,2.45,15.3,104.0,37.32,27.01
2018,8,12,18,30,268.0,34.0,2.3,14.8,61.0,28.08,17.91
2018,8,12,18,45,159.0,21.0,2.2,14.35,34.5,16.4,0.0
2018,8,12,19,0,50.0,8.0,2.1,13.9,8.0,6.83,0.0
2018,8,12,19,15,25.0,4.0,2.05,13.65,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,13,5,15,26.5,4.5,1.45,11.1,5.0,0.0,0.0
2018,8,13,5,30,53.0,9.0,1.5,11.5,10.0,25.21,0.0
2018,8,13,5,45,160.5,23.5,1.6,11.95,38.5,104.98,45.67
2018,8,13,6,0,268.0,38.0,1.7,12.4,67.0,187.05,145.49
2018,8,13,6,15,353.0,50.0,1.65,12.75,110.5,260.02,211.49
2018,8,13,6,30,438.0,62.0,1.6,13.1,154.0,341.81,282.15
2018,8,13,6,45,490.0,72.0,1.6,13.5,201.5,409.4,338.88
2018,8,13,7,0,542.0,82.0,1.6,13.9,249.0,480.82,396.22
2018,8,13,7,15,591.0,88.0,1.6,14.3,301.5,548.96,448.7
2018,8,13,7,30,640.0,94.0,1.6,14.7,354.0,619.44,500.74
2018,8,13,7,45,671.0,99.5,1.55,15.15,404.5,676.92,539.72
2018,8,13,8,0,702.0,105.0,1.5,15.6,455.0,734.35,577.45
2018,8,13,8,15,724.5,110.5,1.55,16.1,504.0,783.95,609.43
2018,8,13,8,30,747.0,116.0,1.6,16.6,553.0,832.13,639.86
2018,8,13,8,45,764.5,120.0,1.6,17.05,598.5,866.82,660.11
2018,8,13,9,0,782.0,124.0,1.6,17.5,644.0,904.42,682.2
2018,8,13,9,15,787.5,131.5,1.65,17.9,683.0,931.6,697.81
2018,8,13,9,30,793.0,139.0,1.7,18.3,722.0,955.38,711.27
2018,8,13,9,45,792.0,148.0,1.7,18.7,754.5,970.77,718.6
2018,8,13,10,0,791.0,157.0,1.7,19.1,787.0,982.35,723.63
2018,8,13,10,15,798.5,160.0,1.75,19.4,816.0,992.45,728.8
2018,8,13,10,30,806.0,163.0,1.8,19.7,845.0,998.85,731.7
2018,8,13,10,45,810.5,166.0,1.85,20.0,867.0,998.48,730.41
2018,8,13,11,0,815.0,169.0,1.9,20.3,889.0,994.32,726.88
2018,8,13,11,15,817.5,171.0,2.0,20.35,903.5,983.44,720.45
2018,8,13,11,30,820.0,173.0,2.1,20.4,918.0,968.88,711.71
2018,8,13,11,45,820.0,175.0,2.15,20.45,925.0,948.38,698.58
2018,8,13,12,0,820.0,177.0,2.2,20.5,932.0,924.47,683.26
2018,8,13,12,15,825.5,173.0,2.25,20.4,933.0,896.6,665.67
2018,8,13,12,30,831.0,169.0,2.3,20.3,934.0,865.42,645.78
2018,8,13,12,45,836.0,163.5,2.4,20.25,927.0,829.28,622.65
2018,8,13,13,0,841.0,158.0,2.5,20.2,920.0,790.12,596.45
2018,8,13,13,15,836.0,157.5,2.55,19.95,904.0,745.27,565.05
2018,8,13,13,30,831.0,157.0,2.6,19.7,888.0,698.41,531.41
2018,8,13,13,45,824.0,156.0,2.65,19.5,864.5,648.12,494.19
2018,8,13,14,0,817.0,155.0,2.7,19.3,841.0,596.48,454.83
2018,8,13,14,15,808.0,152.5,2.75,19.0,810.5,541.5,411.86
2018,8,13,14,30,799.0,150.0,2.8,18.7,780.0,485.9,366.94
2018,8,13,14,45,787.0,147.5,2.8,18.4,744.0,428.74,319.28
2018,8,13,15,0,775.0,145.0,2.8,18.1,708.0,371.82,270.53
2018,8,13,15,15,759.5,141.0,2.8,18.1,666.0,308.3,215.82
2018,8,13,15,30,744.0,137.0,2.8,18.1,624.0,250.12,165.81
2018,8,13,15,45,725.0,132.5,2.8,17.4,579.0,192.53,119.8
2018,8,13,16,0,706.0,128.0,2.8,16.7,534.0,137.08,82.94
2018,8,13,16,15,682.0,122.0,2.75,16.3,485.0,83.09,66.81
2018,8,13,16,30,658.0,116.0,2.7,15.9,436.0,80.99,65.4
2018,8,13,16,45,626.0,108.5,2.7,15.5,385.5,77.55,62.76
2018,8,13,17,0,594.0,101.0,2.7,15.1,335.0,73.93,59.91
2018,8,13,17,15,550.0,92.5,2.65,14.65,284.5,69.22,56.05
2018,8,13,17,30,506.0,84.0,2.6,14.2,234.0,64.33,51.91
2018,8,13,17,45,445.5,73.5,2.55,13.8,186.0,55.26,43.86
2018,8,13,18,0,385.0,63.0,2.5,13.4,138.0,47.83,37.04
2018,8,13,18,15,299.0,49.0,2.45,13.05,96.5,37.53,27.42
2018,8,13,18,30,213.0,35.0,2.4,12.7,55.0,27.04,17.01
2018,8,13,18,45,120.0,20.0,2.35,12.35,30.0,15.58,0.0
2018,8,13,19,0,27.0,5.0,2.3,12.0,5.0,4.27,0.0
2018,8,13,19,15,13.5,2.5,2.3,11.85,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,14,5,15,6.5,2.5,1.85,11.6,2.5,0.0,0.0
2018,8,14,5,30,13.0,5.0,1.9,11.9,5.0,8.58,0.0
2018,8,14,5,45,60.5,19.5,1.95,12.15,25.5,52.81,16.82
2018,8,14,6,0,108.0,34.0,2.0,12.4,46.0,99.51,75.51
2018,8,14,6,15,156.5,52.0,2.05,12.65,79.0,150.45,121.71
2018,8,14,6,30,205.0,70.0,2.1,12.9,112.0,205.99,170.82
2018,8,14,6,45,124.0,88.0,2.1,13.2,115.5,174.98,145.22
2018,8,14,7,0,43.0,106.0,2.1,13.5,119.0,134.03,109.57
2018,8,14,7,15,39.5,122.5,2.1,13.8,136.5,148.98,121.85
2018,8,14,7,30,36.0,139.0,2.1,14.1,154.0,163.55,133.36
2018,8,14,7,45,34.5,157.5,2.1,14.45,173.0,181.61,147.51
2018,8,14,8,0,33.0,176.0,2.1,14.8,192.0,199.39,161.18
2018,8,14,8,15,45.5,206.0,2.05,15.1,231.0,241.96,195.03
2018,8,14,8,30,58.0,236.0,2.0,15.4,270.0,284.97,228.48
2018,8,14,8,45,56.5,257.0,2.0,15.7,292.0,305.18,243.08
2018,8,14,9,0,55.0,278.0,2.0,16.0,314.0,324.96,257.27
2018,8,14,9,15,71.5,305.0,2.05,16.3,355.5,368.29,290.12
2018,8,14,9,30,88.0,332.0,2.1,16.6,397.0,411.59,322.32
2018,8,14,9,45,85.0,345.5,2.1,16.95,410.5,420.6,327.6
2018,8,14,10,0,82.0,359.0,2.1,17.3,424.0,429.13,332.71
2018,8,14,10,15,160.0,358.5,2.1,17.5,491.5,523.65,404.27
2018,8,14,10,30,238.0,358.0,2.1,17.7,559.0,616.62,472.07
2018,8,14,10,45,366.5,327.0,2.15,17.95,645.5,724.81,550.56
2018,8,14,11,0,495.0,296.0,2.2,18.2,732.0,811.8,612.31
2018,8,14,11,15,592.5,255.5,2.25,18.3,786.5,858.74,645.62
2018,8,14,11,30,690.0,215.0,2.3,18.4,841.0,896.04,672.0
2018,8,14,11,45,771.5,184.5,2.35,18.5,889.5,913.31,683.19
2018,8,14,12,0,853.0,154.0,2.4,18.6,938.0,933.29,696.45
2018,8,14,12,15,858.0,151.0,2.45,18.6,939.0,893.78,670.11
2018,8,14,12,30,863.0,148.0,2.5,18.6,940.0,863.5,650.39
2018,8,14,12,45,867.5,143.5,2.55,18.6,933.5,828.34,627.11
2018,8,14,13,0,872.0,139.0,2.6,18.6,927.0,790.12,601.53
2018,8,14,13,15,869.5,137.5,2.65,18.45,911.5,746.4,570.55
2018,8,14,13,30,867.0,136.0,2.7,18.3,896.0,700.38,536.92
2018,8,14,13,45,862.5,133.5,2.75,18.15,873.0,650.23,499.32
2018,8,14,14,0,858.0,131.0,2.8,18.0,850.0,598.37,459.26
2018,8,14,14,15,851.0,128.5,2.8,17.75,820.0,543.74,415.8
2018,8,14,14,30,844.0,126.0,2.8,17.5,790.0,486.95,369.25
2018,8,14,14,45,835.0,123.0,2.85,17.25,754.0,428.16,319.75
2018,8,14,15,0,826.0,120.0,2.9,17.0,718.0,369.15,268.63
2018,8,14,15,15,811.5,117.0,2.9,17.0,676.0,308.69,215.45
2018,8,14,15,30,797.0,114.0,2.9,17.0,634.0,249.2,163.71
2018,8,14,15,45,779.5,110.5,2.9,16.4,588.0,190.14,116.06
2018,8,14,16,0,762.0,107.0,2.9,15.8,542.0,132.94,78.15
2018,8,14,16,15,739.5,102.0,2.85,15.5,493.0,70.9,56.47
2018,8,14,16,30,717.0,97.0,2.8,15.2,444.0,68.91,55.08
2018,8,14,16,45,685.5,91.5,2.8,14.85,392.5,66.33,53.11
2018,8,14,17,0,654.0,86.0,2.8,14.5,341.0,63.64,51.0
2018,8,14,17,15,610.0,79.5,2.8,14.15,289.5,59.97,47.97
2018,8,14,17,30,566.0,73.0,2.8,13.8,238.0,56.19,44.76
2018,8,14,17,45,503.0,64.0,2.75,13.45,189.0,50.16,39.37
2018,8,14,18,0,440.0,55.0,2.7,13.1,140.0,43.98,33.64
2018,8,14,18,15,346.0,44.0,2.65,12.8,98.0,35.78,25.85
2018,8,14,18,30,252.0,33.0,2.6,12.5,56.0,25.65,15.62
2018,8,14,18,45,142.5,19.0,2.55,12.25,30.5,14.84,0.0
2018,8,14,19,0,33.0,5.0,2.5,12.0,5.0,4.27,0.0
2018,8,14,19,15,16.5,2.5,2.45,11.9,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,15,5,15,29.0,4.0,1.65,11.65,4.5,0.0,0.0
2018,8,15,5,30,58.0,8.0,1.7,12.0,9.0,26.16,0.0
2018,8,15,5,45,175.0,21.5,1.75,12.35,37.5,107.6,30.65
2018,8,15,6,0,292.0,35.0,1.8,12.7,66.0,196.27,151.53
2018,8,15,6,15,344.0,42.5,1.75,13.0,98.5,249.25,202.44
2018,8,15,6,30,396.0,50.0,1.7,13.3,131.0,306.79,253.87
2018,8,15,6,45,198.0,61.5,1.7,13.65,102.0,212.99,177.28
2018,8,15,7,0,0.0,73.0,1.7,14.0,73.0,62.05,47.45
2018,8,15,7,15,0.0,85.5,1.7,14.35,85.5,72.95,56.69
2018,8,15,7,30,0.0,98.0,1.7,14.7,98.0,83.87,65.6
2018,8,15,7,45,1.5,114.0,1.65,15.05,114.5,99.38,78.25
2018,8,15,8,0,3.0,130.0,1.6,15.4,131.0,115.0,90.78
2018,8,15,8,15,9.5,157.5,1.6,15.75,162.5,146.2,116.08
2018,8,15,8,30,16.0,185.0,1.6,16.1,194.0,177.84,141.26
2018,8,15,8,45,26.5,218.0,1.6,16.5,234.5,234.86,186.23
2018,8,15,9,0,37.0,251.0,1.6,16.9,275.0,278.65,219.77
2018,8,15,9,15,159.0,244.5,1.65,17.25,359.5,407.0,321.6
2018,8,15,9,30,281.0,238.0,1.7,17.6,444.0,539.32,421.64
2018,8,15,9,45,582.0,169.5,1.7,17.95,622.5,796.02,607.79
2018,8,15,10,0,883.0,101.0,1.7,18.3,801.0,1003.52,741.92
2018,8,15,10,15,891.0,102.0,1.75,18.55,830.5,1012.67,744.15
2018,8,15,10,30,899.0,103.0,1.8,18.8,860.0,1017.96,746.47
2018,8,15,10,45,905.0,103.5,1.9,19.1,882.5,1016.79,745.34
2018,8,15,11,0,911.0,104.0,2.0,19.4,905.0,1011.66,741.81
2018,8,15,11,15,915.0,103.5,2.05,19.5,920.0,999.62,733.86
2018,8,15,11,30,919.0,103.0,2.1,19.6,935.0,983.71,723.54
2018,8,15,11,45,921.5,103.5,2.15,19.7,943.0,963.56,710.55
2018,8,15,12,0,924.0,104.0,2.2,19.8,951.0,939.7,695.16
2018,8,15,12,15,923.0,104.0,2.3,19.8,950.0,908.72,675.75
2018,8,15,12,30,922.0,104.0,2.4,19.8,949.0,874.48,654.0
2018,8,15,12,45,919.0,105.0,2.45,19.8,940.5,836.45,629.05
2018,8,15,13,0,916.0,106.0,2.5,19.8,932.0,795.59,601.93
2018,8,15,13,15,913.5,104.5,2.55,19.65,916.0,750.28,571.14
2018,8,15,13,30,911.0,103.0,2.6,19.5,900.0,702.55,536.45
2018,8,15,13,45,906.5,102.0,2.65,19.4,877.0,651.77,498.39
2018,8,15,14,0,902.0,101.0,2.7,19.3,854.0,599.13,457.72
2018,8,15,14,15,895.0,99.5,2.7,19.05,824.0,543.18,413.3
2018,8,15,14,30,888.0,98.0,2.7,18.8,794.0,486.11,366.49
2018,8,15,14,45,879.0,96.5,2.75,18.55,758.0,427.38,316.91
2018,8,15,15,0,870.0,95.0,2.8,18.3,722.0,368.24,265.54
2018,8,15,15,15,857.0,92.5,2.8,18.3,680.0,307.12,211.64
2018,8,15,15,30,844.0,90.0,2.8,18.3,638.0,246.6,158.92
2018,8,15,15,45,827.5,87.5,2.8,17.65,592.0,186.43,110.5
2018,8,15,16,0,811.0,85.0,2.8,17.0,546.0,120.17,65.9
2018,8,15,16,15,789.5,82.0,2.75,16.65,497.0,64.27,50.5
2018,8,15,16,30,768.0,79.0,2.7,16.3,448.0,62.93,49.64
2018,8,15,16,45,738.0,75.5,2.7,15.9,396.5,61.06,48.28
2018,8,15,17,0,708.0,72.0,2.7,15.5,345.0,59.15,46.86
2018,8,15,17,15,665.0,67.0,2.65,15.1,293.0,51.28,40.11
2018,8,15,17,30,622.0,62.0,2.6,14.7,241.0,48.22,37.51
2018,8,15,17,45,558.5,55.5,2.6,14.35,191.5,43.8,33.55
2018,8,15,18,0,495.0,49.0,2.6,14.0,142.0,39.35,29.37
2018,8,15,18,15,396.0,39.5,2.5,13.7,99.0,32.17,22.54
2018,8,15,18,30,297.0,30.0,2.4,13.4,56.0,24.92,14.65
2018,8,15,18,45,169.0,17.5,2.35,13.1,30.5,14.94,0.0
2018,8,15,19,0,41.0,5.0,2.3,12.8,5.0,4.27,0.0
2018,8,15,19,15,20.5,2.5,2.25,12.7,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,16,5,15,36.5,4.0,1.25,11.15,4.5,0.0,0.0
2018,8,16,5,30,73.0,8.0,1.3,11.6,9.0,31.26,0.0
2018,8,16,5,45,207.5,20.0,1.4,12.05,38.0,118.9,22.26
2018,8,16,6,0,342.0,32.0,1.5,12.5,67.0,216.73,166.65
2018,8,16,6,15,392.5,40.0,1.45,12.85,102.5,271.73,220.2
2018,8,16,6,30,443.0,48.0,1.4,13.2,138.0,331.58,273.5
2018,8,16,6,45,244.0,78.5,1.4,13.6,130.5,249.36,207.3
2018,8,16,7,0,45.0,109.0,1.4,14.0,123.0,139.98,114.02
2018,8,16,7,15,193.0,114.0,1.4,14.45,189.0,275.74,229.18
2018,8,16,7,30,341.0,119.0,1.4,14.9,255.0,417.84,343.46
2018,8,16,7,45,530.0,105.5,1.4,15.35,350.5,575.27,464.7
2018,8,16,8,0,719.0,92.0,1.4,15.8,446.0,732.38,576.07
2018,8,16,8,15,773.0,88.0,1.4,16.25,504.5,798.78,618.2
2018,8,16,8,30,827.0,84.0,1.4,16.7,563.0,865.23,660.1
2018,8,16,8,45,843.5,85.5,1.45,17.15,608.5,893.71,676.1
2018,8,16,9,0,860.0,87.0,1.5,17.6,654.0,928.97,696.99
2018,8,16,9,15,870.0,90.5,1.45,18.0,695.0,957.43,711.82
2018,8,16,9,30,880.0,94.0,1.4,18.4,736.0,982.5,724.34
2018,8,16,9,45,886.5,97.0,1.4,18.85,771.0,999.96,732.58
2018,8,16,10,0,893.0,100.0,1.4,19.3,806.0,1013.66,738.57
2018,8,16,10,15,900.5,101.0,1.4,19.75,835.5,1022.3,741.49
2018,8,16,10,30,908.0,102.0,1.4,20.2,865.0,1027.04,742.12
2018,8,16,10,45,914.0,102.5,1.4,20.6,887.5,1025.77,739.31
2018,8,16,11,0,920.0,103.0,1.4,21.0,910.0,1020.52,734.22
2018,8,16,11,15,923.5,103.0,1.45,21.35,925.0,1008.31,725.9
2018,8,16,11,30,927.0,103.0,1.5,21.7,940.0,992.2,715.28
2018,8,16,11,45,929.0,102.5,1.55,22.05,947.0,970.36,701.1
2018,8,16,12,0,931.0,102.0,1.6,22.4,954.0,944.83,684.64
2018,8,16,12,15,930.0,103.0,1.7,22.55,953.5,914.53,666.2
2018,8,16,12,30,929.0,104.0,1.8,22.7,953.0,880.9,645.4
2018,8,16,12,45,897.0,122.5,1.9,22.8,936.0,834.92,616.25
2018,8,16,13,0,865.0,141.0,2.0,22.9,919.0,787.37,585.64
2018,8,16,13,15,862.0,139.5,2.1,22.8,903.0,743.37,555.72
2018,8,16,13,30,859.0,138.0,2.2,22.7,887.0,697.14,523.14
2018,8,16,13,45,883.0,119.5,2.3,22.6,871.5,651.86,490.48
2018,8,16,14,0,907.0,101.0,2.4,22.5,856.0,601.9,453.03
2018,8,16,14,15,900.5,99.5,2.4,22.25,826.0,545.82,409.24
2018,8,16,14,30,894.0,98.0,2.4,22.0,796.0,488.56,363.02
2018,8,16,14,45,885.5,95.5,2.45,21.8,759.5,428.79,313.38
2018,8,16,15,0,877.0,93.0,2.5,21.6,723.0,368.57,261.88
2018,8,16,15,15,864.0,91.0,2.5,21.6,681.0,307.33,208.61
2018,8,16,15,30,851.0,89.0,2.5,21.6,639.0,246.67,156.51
2018,8,16,15,45,835.0,86.0,2.55,20.95,592.5,185.7,108.18
2018,8,16,16,0,819.0,83.0,2.6,20.3,546.0,118.59,63.73
2018,8,16,16,15,798.0,80.0,2.55,19.8,496.5,63.09,48.84
2018,8,16,16,30,777.0,77.0,2.5,19.3,447.0,61.68,47.97
2018,8,16,16,45,747.0,73.0,2.5,18.8,395.0,59.37,46.25
2018,8,16,17,0,717.0,69.0,2.5,18.3,343.0,56.98,44.44
2018,8,16,17,15,675.0,64.0,2.45,17.65,291.0,53.62,41.74
2018,8,16,17,30,633.0,59.0,2.4,17.0,239.0,46.1,35.27
2018,8,16,17,45,570.5,52.5,2.35,16.35,189.5,41.58,31.29
2018,8,16,18,0,508.0,46.0,2.3,15.7,140.0,37.02,27.08
2018,8,16,18,15,408.5,37.0,2.2,15.25,97.0,30.16,20.58
2018,8,16,18,30,309.0,28.0,2.1,14.8,54.0,23.25,12.85
2018,8,16,18,45,176.0,17.0,2.05,14.3,29.5,14.51,0.0
2018,8,16,19,0,43.0,6.0,2.0,13.8,5.0,0.0,0.0
2018,8,16,19,15,21.5,3.0,1.95,13.65,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,17,5,15,38.5,4.5,0.9,11.8,4.5,0.0,0.0
2018,8,17,5,30,77.0,9.0,0.9,12.2,9.0,33.56,0.0
2018,8,17,5,45,216.5,20.0,0.9,12.6,37.5,121.92,7.44
2018,8,17,6,0,356.0,31.0,0.9,13.0,66.0,222.74,169.59
2018,8,17,6,15,450.0,38.5,0.9,13.45,110.5,299.98,241.05
2018,8,17,6,30,544.0,46.0,0.9,13.9,155.0,386.83,315.21
2018,8,17,6,45,604.5,51.5,0.85,14.4,205.5,459.36,374.58
2018,8,17,7,0,665.0,57.0,0.8,14.9,256.0,533.48,432.07
2018,8,17,7,15,705.5,61.0,0.8,15.45,308.5,598.78,479.42
2018,8,17,7,30,746.0,65.0,0.8,16.0,361.0,665.45,524.86
2018,8,17,7,45,774.5,68.5,0.8,16.55,413.0,722.8,561.91
2018,8,17,8,0,803.0,72.0,0.8,17.1,465.0,779.63,597.48
2018,8,17,8,15,823.5,74.5,0.8,17.7,514.5,818.6,619.81
2018,8,17,8,30,844.0,77.0,0.8,18.3,564.0,864.02,646.17
2018,8,17,8,45,860.0,79.0,0.8,18.9,610.0,902.53,667.36
2018,8,17,9,0,876.0,81.0,0.8,19.5,656.0,938.38,686.56
2018,8,17,9,15,888.0,82.5,0.85,20.1,697.5,966.81,701.84
2018,8,17,9,30,900.0,84.0,0.9,20.7,739.0,991.93,715.07
2018,8,17,9,45,910.0,85.0,0.95,21.25,775.0,1010.96,724.66
2018,8,17,10,0,920.0,86.0,1.0,21.8,811.0,1026.25,732.07
2018,8,17,10,15,927.5,87.0,1.1,22.2,841.0,1035.14,737.09
2018,8,17,10,30,935.0,88.0,1.2,22.6,871.0,1040.03,739.78
2018,8,17,10,45,939.5,88.5,1.25,23.0,893.5,1037.3,736.99
2018,8,17,11,0,944.0,89.0,1.3,23.4,916.0,1030.5,731.9
2018,8,17,11,15,947.5,89.0,1.35,23.65,931.0,1018.13,723.93
2018,8,17,11,30,951.0,89.0,1.4,23.9,946.0,1001.75,713.62
2018,8,17,11,45,952.5,89.5,1.5,24.15,953.5,980.07,700.8
2018,8,17,12,0,954.0,90.0,1.6,24.4,961.0,954.59,685.53
2018,8,17,12,15,953.5,90.0,1.65,24.5,960.0,923.21,666.13
2018,8,17,12,30,953.0,90.0,1.7,24.6,959.0,888.41,644.43
2018,8,17,12,45,951.0,90.5,1.75,24.7,950.5,849.61,619.95
2018,8,17,13,0,949.0,91.0,1.8,24.8,942.0,807.81,593.23
2018,8,17,13,15,946.5,90.5,1.85,24.75,926.5,761.94,563.7
2018,8,17,13,30,944.0,90.0,1.9,24.7,911.0,713.5,529.66
2018,8,17,13,45,939.5,88.5,1.95,24.65,887.0,660.61,491.44
2018,8,17,14,0,935.0,87.0,2.0,24.6,863.0,605.8,450.53
2018,8,17,14,15,928.5,86.0,2.05,24.4,832.5,548.69,406.71
2018,8,17,14,30,922.0,85.0,2.1,24.2,802.0,490.34,360.25
2018,8,17,14,45,913.0,83.5,2.1,24.0,765.5,429.6,310.21
2018,8,17,15,0,904.0,82.0,2.1,23.8,729.0,368.43,258.32
2018,8,17,15,15,892.0,80.0,2.1,23.8,686.5,305.88,204.42
2018,8,17,15,30,880.0,78.0,2.1,23.8,644.0,243.78,151.54
2018,8,17,15,45,864.5,76.0,2.1,23.2,597.5,181.9,102.91
2018,8,17,16,0,849.0,74.0,2.1,22.6,551.0,121.39,64.64
2018,8,17,16,15,828.5,71.5,2.1,22.15,501.0,65.92,50.77
2018,8,17,16,30,808.0,69.0,2.1,21.7,451.0,56.41,42.99
2018,8,17,16,45,778.5,66.0,2.05,21.25,399.0,54.59,41.68
2018,8,17,17,0,749.0,63.0,2.0,20.8,347.0,52.74,40.32
2018,8,17,17,15,707.5,58.5,1.95,20.1,294.0,49.56,37.79
2018,8,17,17,30,666.0,54.0,1.9,19.4,241.0,46.35,35.14
2018,8,17,17,45,603.0,48.5,1.8,18.75,190.5,42.12,31.44
2018,8,17,18,0,540.0,43.0,1.7,18.1,140.0,34.8,24.83
2018,8,17,18,15,437.5,34.5,1.65,17.55,96.5,28.22,18.64
2018,8,17,18,30,335.0,26.0,1.6,17.0,53.0,21.62,10.99
2018,8,17,18,45,181.5,15.0,1.5,16.45,28.0,12.8,0.0
2018,8,17,19,0,28.0,4.0,1.4,15.9,3.0,0.0,0.0
2018,8,17,19,15,14.0,2.0,1.35,15.65,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,18,5,15,29.5,3.5,0.9,12.25,3.5,0.0,0.0
2018,8,18,5,30,59.0,7.0,0.9,12.7,7.0,25.89,0.0
2018,8,18,5,45,212.0,19.0,0.9,13.15,36.5,118.93,0.0
2018,8,18,6,0,365.0,31.0,0.9,13.6,66.0,227.46,171.79
2018,8,18,6,15,462.5,39.5,0.9,14.15,112.0,308.37,246.76
2018,8,18,6,30,560.0,48.0,0.9,14.7,158.0,399.36,323.88
2018,8,18,6,45,620.5,53.5,0.85,15.2,210.0,472.96,383.8
2018,8,18,7,0,681.0,59.0,0.8,15.7,262.0,547.62,441.35
2018,8,18,7,15,722.0,63.5,0.8,16.5,315.5,614.83,489.24
2018,8,18,7,30,763.0,68.0,0.8,17.3,369.0,683.35,535.02
2018,8,18,7,45,792.0,71.0,0.8,18.1,422.0,741.27,571.43
2018,8,18,8,0,821.0,74.0,0.8,18.9,475.0,798.61,606.25
2018,8,18,8,15,842.5,77.0,0.85,19.55,526.0,839.61,630.23
2018,8,18,8,30,864.0,80.0,0.9,20.2,577.0,887.09,658.24
2018,8,18,8,45,879.5,82.5,0.95,20.85,624.0,926.23,680.26
2018,8,18,9,0,895.0,85.0,1.0,21.5,671.0,962.58,700.31
2018,8,18,9,15,895.5,92.5,1.05,22.0,710.5,987.14,713.17
2018,8,18,9,30,896.0,100.0,1.1,22.5,750.0,1007.69,723.67
2018,8,18,9,45,890.5,109.0,1.15,23.0,782.0,1019.83,729.05
2018,8,18,10,0,885.0,118.0,1.2,23.5,814.0,1027.67,731.97
2018,8,18,10,15,892.0,120.5,1.3,23.8,844.0,1036.99,737.45
2018,8,18,10,30,899.0,123.0,1.4,24.1,874.0,1042.37,740.55
2018,8,18,10,45,904.5,124.0,1.45,24.4,897.0,1040.71,738.6
2018,8,18,11,0,910.0,125.0,1.5,24.7,920.0,1035.05,734.39
2018,8,18,11,15,913.0,126.0,1.6,24.9,935.0,1022.97,727.4
2018,8,18,11,30,916.0,127.0,1.7,25.1,950.0,1006.98,718.03
2018,8,18,11,45,917.0,128.0,1.75,25.3,957.5,985.3,704.43
2018,8,18,12,0,918.0,129.0,1.8,25.5,965.0,959.97,688.57
2018,8,18,12,15,916.0,129.5,1.85,25.5,963.0,928.03,669.0
2018,8,18,12,30,914.0,130.0,1.9,25.5,961.0,892.91,647.28
2018,8,18,12,45,909.0,131.5,1.95,25.5,951.5,853.24,622.39
2018,8,18,13,0,904.0,133.0,2.0,25.5,942.0,810.93,595.48
2018,8,18,13,15,901.0,131.5,2.05,25.4,925.5,765.1,564.79
2018,8,18,13,30,898.0,130.0,2.1,25.3,909.0,716.92,531.09
2018,8,18,13,45,893.5,128.5,2.15,25.2,885.5,665.66,494.18
2018,8,18,14,0,889.0,127.0,2.2,25.1,862.0,612.59,454.73
2018,8,18,14,15,882.0,124.5,2.2,24.9,831.0,555.88,411.25
2018,8,18,14,30,875.0,122.0,2.2,24.7,800.0,498.09,365.45
2018,8,18,14,45,865.0,119.5,2.2,24.5,763.0,435.9,314.89
2018,8,18,15,0,855.0,117.0,2.2,24.3,726.0,374.8,263.66
2018,8,18,15,15,840.5,114.5,2.2,24.3,683.0,312.62,210.72
2018,8,18,15,30,826.0,112.0,2.2,24.3,640.0,251.38,159.19
2018,8,18,15,45,808.0,108.0,2.2,23.65,592.5,189.74,111.31
2018,8,18,16,0,790.0,104.0,2.2,23.0,545.0,130.05,73.65
2018,8,18,16,15,766.0,99.5,2.2,22.5,494.0,76.81,59.93
2018,8,18,16,30,742.0,95.0,2.2,22.0,443.0,68.39,53.17
2018,8,18,16,45,709.5,89.5,2.15,21.5,390.5,65.71,51.2
2018,8,18,17,0,677.0,84.0,2.1,21.0,338.0,62.91,49.08
2018,8,18,17,15,629.0,77.5,2.0,20.25,285.0,59.12,46.08
2018,8,18,17,30,581.0,71.0,1.9,19.5,232.0,55.24,42.88
2018,8,18,17,45,512.0,62.0,1.8,18.8,181.5,49.1,37.52
2018,8,18,18,0,443.0,53.0,1.7,18.1,131.0,42.84,31.8
2018,8,18,18,15,339.5,40.5,1.65,17.4,88.5,33.22,22.86
2018,8,18,18,30,236.0,28.0,1.6,16.7,46.0,23.35,11.7
2018,8,18,18,45,125.5,15.0,1.55,15.95,24.0,12.8,0.0
2018,8,18,19,0,15.0,2.0,1.5,15.2,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.0,1.45,14.9,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,19,5,15,20.0,3.0,1.2,11.25,3.0,0.0,0.0
2018,8,19,5,30,40.0,6.0,1.2,11.7,6.0,18.68,0.0
2018,8,19,5,45,163.0,19.5,1.2,12.1,33.0,99.75,0.0
2018,8,19,6,0,286.0,33.0,1.2,12.5,60.0,193.73,146.11
2018,8,19,6,15,382.5,44.0,1.2,12.95,104.0,273.02,220.27
2018,8,19,6,30,479.0,55.0,1.2,13.4,148.0,362.46,297.19
2018,8,19,6,45,544.0,63.0,1.2,13.9,199.5,438.32,360.24
2018,8,19,7,0,609.0,71.0,1.2,14.4,251.0,519.17,424.16
2018,8,19,7,15,655.0,77.0,1.2,14.9,304.5,588.44,476.25
2018,8,19,7,30,701.0,83.0,1.2,15.4,358.0,659.72,526.3
2018,8,19,7,45,734.5,87.0,1.25,15.9,411.0,719.98,566.84
2018,8,19,8,0,768.0,91.0,1.3,16.4,464.0,776.09,603.39
2018,8,19,8,15,792.0,95.0,1.35,16.9,515.0,827.66,635.93
2018,8,19,8,30,816.0,99.0,1.4,17.4,566.0,877.59,666.73
2018,8,19,8,45,834.5,101.0,1.4,17.95,613.0,918.05,689.83
2018,8,19,9,0,853.0,103.0,1.4,18.5,660.0,955.9,710.94
2018,8,19,9,15,868.0,105.0,1.45,18.95,703.0,976.09,721.38
2018,8,19,9,30,883.0,107.0,1.5,19.4,746.0,1004.05,737.1
2018,8,19,9,45,895.0,108.5,1.55,19.85,783.5,1025.03,748.22
2018,8,19,10,0,907.0,110.0,1.6,20.3,821.0,1042.33,757.13
2018,8,19,10,15,915.0,111.0,1.65,20.6,851.0,1051.19,761.28
2018,8,19,10,30,923.0,112.0,1.7,20.9,881.0,1056.07,763.14
2018,8,19,10,45,929.0,112.5,1.75,21.2,904.5,1054.37,761.03
2018,8,19,11,0,935.0,113.0,1.8,21.5,928.0,1048.58,756.56
2018,8,19,11,15,939.0,114.0,1.85,21.7,944.0,1037.24,749.04
2018,8,19,11,30,943.0,115.0,1.9,21.9,960.0,1021.87,739.11
2018,8,19,11,45,945.5,115.0,1.9,22.05,968.0,1000.16,724.73
2018,8,19,12,0,948.0,115.0,1.9,22.2,976.0,974.63,708.04
2018,8,19,12,15,950.0,114.5,1.95,22.3,976.5,944.5,689.13
2018,8,19,12,30,952.0,114.0,2.0,22.4,977.0,910.83,667.84
2018,8,19,12,45,951.5,113.0,2.05,22.5,968.5,871.28,642.52
2018,8,19,13,0,951.0,112.0,2.1,22.6,960.0,828.67,614.93
2018,8,19,13,15,948.0,110.5,2.15,22.55,943.0,780.94,583.25
2018,8,19,13,30,945.0,109.0,2.2,22.5,926.0,730.72,547.61
2018,8,19,13,45,940.0,108.0,2.2,22.45,902.0,677.4,508.38
2018,8,19,14,0,935.0,107.0,2.2,22.4,878.0,622.19,466.55
2018,8,19,14,15,928.0,105.5,2.25,22.25,846.5,563.9,421.45
2018,8,19,14,30,921.0,104.0,2.3,22.1,815.0,504.42,373.77
2018,8,19,14,45,887.0,110.5,2.3,21.9,768.5,439.63,320.71
2018,8,19,15,0,853.0,117.0,2.3,21.7,722.0,373.64,265.62
2018,8,19,15,15,782.5,130.0,2.3,21.7,659.0,308.55,211.7
2018,8,19,15,30,712.0,143.0,2.3,21.7,596.0,245.09,160.55
2018,8,19,15,45,638.0,148.5,2.35,21.1,531.5,188.59,118.89
2018,8,19,16,0,564.0,154.0,2.4,20.5,467.0,141.35,91.14
2018,8,19,16,15,675.5,118.5,2.4,20.05,458.5,81.7,64.72
2018,8,19,16,30,787.0,83.0,2.4,19.6,450.0,66.51,52.1
2018,8,19,16,45,691.0,80.5,2.35,19.1,374.5,59.26,46.14
2018,8,19,17,0,595.0,78.0,2.3,18.6,299.0,57.74,45.08
2018,8,19,17,15,469.5,70.0,2.25,17.9,227.5,52.02,40.32
2018,8,19,17,30,344.0,62.0,2.2,17.2,156.0,46.09,35.24
2018,8,19,17,45,335.0,57.5,2.15,16.5,132.5,43.31,32.76
2018,8,19,18,0,326.0,53.0,2.1,15.8,109.0,40.41,29.94
2018,8,19,18,15,260.5,39.5,2.05,15.2,74.5,30.45,20.61
2018,8,19,18,30,195.0,26.0,2.0,14.6,40.0,20.24,8.76
2018,8,19,18,45,106.5,14.5,1.95,14.0,21.0,12.38,0.0
2018,8,19,19,0,18.0,3.0,1.9,13.4,2.0,0.0,0.0
2018,8,19,19,15,9.0,1.5,1.9,13.2,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,20,5,15,3.0,1.0,1.65,11.0,1.0,0.0,0.0
2018,8,20,5,30,6.0,2.0,1.7,11.4,2.0,1.71,0.0
2018,8,20,5,45,58.0,13.0,1.75,11.75,18.0,34.07,0.0
2018,8,20,6,0,110.0,24.0,1.8,12.1,34.0,100.15,73.47
2018,8,20,6,15,104.5,35.5,1.8,12.45,50.0,103.75,82.25
2018,8,20,6,30,99.0,47.0,1.8,12.8,66.0,118.58,96.67
2018,8,20,6,45,53.5,60.0,1.75,13.2,70.5,98.87,80.14
2018,8,20,7,0,8.0,73.0,1.7,13.6,75.0,67.88,52.85
2018,8,20,7,15,14.5,91.5,1.65,14.0,96.5,89.83,71.55
2018,8,20,7,30,21.0,110.0,1.6,14.4,118.0,120.96,97.55
2018,8,20,7,45,31.5,126.5,1.6,14.85,140.5,146.2,118.28
2018,8,20,8,0,42.0,143.0,1.6,15.3,163.0,172.11,139.21
2018,8,20,8,15,116.0,167.5,1.6,15.7,231.5,279.27,227.04
2018,8,20,8,30,190.0,192.0,1.6,16.1,300.0,393.91,316.86
2018,8,20,8,45,286.5,200.5,1.6,16.55,379.0,496.62,395.11
2018,8,20,9,0,383.0,209.0,1.6,17.0,458.0,624.95,488.56
2018,8,20,9,15,462.0,210.0,1.6,17.35,529.5,708.51,546.78
2018,8,20,9,30,541.0,211.0,1.6,17.7,601.0,792.49,603.89
2018,8,20,9,45,655.5,187.5,1.6,18.1,683.5,894.43,670.93
2018,8,20,10,0,770.0,164.0,1.6,18.5,766.0,976.93,721.9
2018,8,20,10,15,824.0,146.5,1.65,18.75,812.5,1012.2,742.61
2018,8,20,10,30,878.0,129.0,1.7,19.0,859.0,1029.69,752.44
2018,8,20,10,45,884.0,130.5,1.75,19.25,882.0,1028.94,750.92
2018,8,20,11,0,890.0,132.0,1.8,19.5,905.0,1024.25,747.24
2018,8,20,11,15,894.0,132.0,1.85,19.65,920.0,1012.19,739.27
2018,8,20,11,30,898.0,132.0,1.9,19.8,935.0,996.3,728.99
2018,8,20,11,45,900.0,132.0,1.95,19.95,942.0,974.77,715.15
2018,8,20,12,0,902.0,132.0,2.0,20.1,949.0,949.64,699.02
2018,8,20,12,15,906.0,129.5,2.05,20.15,949.5,920.48,680.48
2018,8,20,12,30,910.0,127.0,2.1,20.2,950.0,887.86,659.58
2018,8,20,12,45,913.5,123.5,2.15,20.2,943.0,850.61,635.53
2018,8,20,13,0,917.0,120.0,2.2,20.2,936.0,810.17,609.1
2018,8,20,13,15,914.5,119.0,2.25,20.1,920.0,764.51,578.04
2018,8,20,13,30,912.0,118.0,2.3,20.0,904.0,716.41,543.42
2018,8,20,13,45,907.5,116.0,2.35,19.9,880.0,663.98,504.66
2018,8,20,14,0,903.0,114.0,2.4,19.8,856.0,609.74,463.27
2018,8,20,14,15,896.5,112.0,2.4,19.65,825.0,552.86,418.38
2018,8,20,14,30,890.0,110.0,2.4,19.5,794.0,494.82,371.05
2018,8,20,14,45,881.0,107.5,2.4,19.3,757.0,434.5,320.47
2018,8,20,15,0,872.0,105.0,2.4,19.1,720.0,373.8,268.13
2018,8,20,15,15,851.0,104.5,2.4,19.1,674.5,306.46,210.07
2018,8,20,15,30,830.0,104.0,2.4,19.1,629.0,244.73,157.19
2018,8,20,15,45,769.0,105.5,2.4,18.55,563.0,181.0,108.49
2018,8,20,16,0,708.0,107.0,2.4,18.0,497.0,118.38,68.95
2018,8,20,16,15,732.0,95.5,2.4,17.55,465.0,73.64,58.48
2018,8,20,16,30,756.0,84.0,2.4,17.1,433.0,66.94,53.04
2018,8,20,16,45,724.0,79.5,2.4,16.65,381.0,64.44,51.16
2018,8,20,17,0,692.0,75.0,2.4,16.2,329.0,56.71,44.63
2018,8,20,17,15,664.5,67.0,2.35,15.65,279.5,51.7,40.42
2018,8,20,17,30,637.0,59.0,2.3,15.1,230.0,46.45,35.87
2018,8,20,17,45,572.5,51.0,2.25,14.55,179.5,40.73,30.72
2018,8,20,18,0,508.0,43.0,2.2,14.0,129.0,34.89,25.26
2018,8,20,18,15,361.5,34.0,2.15,13.55,84.5,27.81,18.4
2018,8,20,18,30,215.0,25.0,2.1,13.1,40.0,20.82,8.2
2018,8,20,18,45,114.5,13.5,2.05,12.65,20.5,11.52,0.0
2018,8,20,19,0,14.0,2.0,2.0,12.2,1.0,0.0,0.0
2018,8,20,19,15,7.0,1.0,2.0,12.05,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,21,5,15,3.0,1.0,1.55,11.3,1.0,0.0,0.0
2018,8,21,5,30,6.0,2.0,1.6,11.5,2.0,0.0,0.0
2018,8,21,5,45,57.0,13.0,1.6,11.7,18.0,33.75,0.0
2018,8,21,6,0,108.0,24.0,1.6,11.9,34.0,100.1,72.74
2018,8,21,6,15,128.0,34.5,1.55,12.15,53.5,114.89,91.64
2018,8,21,6,30,148.0,45.0,1.5,12.4,73.0,144.15,118.81
2018,8,21,6,45,103.5,52.5,1.45,12.7,75.0,131.46,108.76
2018,8,21,7,0,59.0,60.0,1.4,13.0,77.0,103.42,84.55
2018,8,21,7,15,29.5,67.5,1.35,13.4,76.0,82.24,65.74
2018,8,21,7,30,0.0,75.0,1.3,13.8,75.0,62.35,47.67
2018,8,21,7,45,0.0,88.5,1.25,14.15,88.5,74.31,57.53
2018,8,21,8,0,0.0,102.0,1.2,14.5,102.0,86.28,67.22
2018,8,21,8,15,1.0,123.0,1.2,14.9,123.5,106.18,83.35
2018,8,21,8,30,2.0,144.0,1.2,15.3,145.0,126.2,99.31
2018,8,21,8,45,17.5,172.5,1.15,15.7,183.5,167.01,132.44
2018,8,21,9,0,33.0,201.0,1.1,16.1,222.0,223.13,176.87
2018,8,21,9,15,30.0,216.5,1.1,16.5,236.5,235.37,185.32
2018,8,21,9,30,27.0,232.0,1.1,16.9,251.0,247.28,193.63
