Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,9,45,42.0,271.5,1.15,17.25,303.0,301.86,235.42
2018,8,21,10,0,57.0,311.0,1.2,17.6,355.0,356.3,276.0
2018,8,21,10,15,79.0,340.5,1.2,17.9,404.5,406.74,313.04
2018,8,21,10,30,101.0,370.0,1.2,18.2,454.0,456.36,348.76
2018,8,21,10,45,207.5,366.5,1.25,18.5,544.5,574.73,435.95
2018,8,21,11,0,314.0,363.0,1.3,18.8,635.0,688.58,516.16
2018,8,21,11,15,527.0,289.0,1.35,19.0,755.0,829.58,615.48
2018,8,21,11,30,740.0,215.0,1.4,19.2,875.0,949.76,696.02
2018,8,21,11,45,780.0,199.5,1.45,19.4,900.0,940.65,688.54
2018,8,21,12,0,820.0,184.0,1.5,19.6,925.0,937.05,686.35
2018,8,21,12,15,819.5,184.5,1.55,19.65,924.0,907.34,667.53
2018,8,21,12,30,819.0,185.0,1.6,19.7,923.0,874.56,646.86
2018,8,21,12,45,816.0,184.5,1.65,19.75,914.0,835.99,621.94
2018,8,21,13,0,813.0,184.0,1.7,19.8,905.0,794.93,594.0
2018,8,21,13,15,807.0,183.5,1.75,19.75,888.0,749.43,562.55
2018,8,21,13,30,801.0,183.0,1.8,19.7,871.0,702.11,528.98
2018,8,21,13,45,792.0,181.5,1.85,19.65,846.0,650.53,491.41
2018,8,21,14,0,783.0,180.0,1.9,19.6,821.0,597.93,451.93
2018,8,21,14,15,770.5,179.0,1.95,19.4,789.5,541.98,408.94
2018,8,21,14,30,758.0,178.0,2.0,19.2,758.0,486.01,364.45
2018,8,21,14,45,742.0,174.0,2.0,19.0,719.0,426.47,315.76
2018,8,21,15,0,726.0,170.0,2.0,18.8,680.0,367.81,266.53
2018,8,21,15,15,708.5,165.0,2.0,18.8,637.5,309.17,216.53
2018,8,21,15,30,691.0,160.0,2.0,18.8,595.0,252.15,168.49
2018,8,21,15,45,663.5,156.0,2.05,18.2,547.5,196.37,125.37
2018,8,21,16,0,636.0,152.0,2.1,17.6,500.0,144.0,92.47
2018,8,21,16,15,599.5,146.0,2.1,17.2,449.0,100.45,81.62
2018,8,21,16,30,563.0,140.0,2.1,16.8,398.0,96.84,79.01
2018,8,21,16,45,520.5,131.0,2.1,16.35,347.0,91.93,75.19
2018,8,21,17,0,478.0,122.0,2.1,15.9,296.0,86.84,71.13
2018,8,21,17,15,426.0,109.0,2.05,15.4,245.5,78.73,64.31
2018,8,21,17,30,374.0,96.0,2.0,14.9,195.0,70.33,57.04
2018,8,21,17,45,308.5,78.5,2.0,14.45,148.0,58.34,46.31
2018,8,21,18,0,243.0,61.0,2.0,14.0,101.0,45.96,34.96
2018,8,21,18,15,167.5,41.5,1.9,13.7,64.5,31.68,21.61
2018,8,21,18,30,92.0,22.0,1.8,13.4,28.0,17.4,4.69
2018,8,21,18,45,46.0,11.0,1.75,13.15,14.0,9.39,0.0
2018,8,21,19,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,5,15,2.5,1.0,1.05,11.4,1.0,0.0,0.0
2018,8,22,5,30,5.0,2.0,1.0,11.8,2.0,0.0,0.0
2018,8,22,5,45,20.5,12.5,1.0,12.15,14.0,18.85,0.0
2018,8,22,6,0,36.0,23.0,1.0,12.5,26.0,45.57,29.8
2018,8,22,6,15,32.0,40.0,0.95,12.85,44.0,56.43,42.08
2018,8,22,6,30,28.0,57.0,0.9,13.2,62.0,72.91,56.96
2018,8,22,6,45,14.5,71.5,0.9,13.6,74.0,72.93,57.17
2018,8,22,7,0,1.0,86.0,0.9,14.0,86.0,77.13,60.44
2018,8,22,7,15,0.5,90.0,0.85,14.35,90.0,78.51,61.41
2018,8,22,7,30,0.0,94.0,0.8,14.7,94.0,80.53,62.82
2018,8,22,7,45,0.0,103.5,0.8,15.1,103.5,88.58,69.2
2018,8,22,8,0,0.0,113.0,0.8,15.5,113.0,96.71,75.54
2018,8,22,8,15,2.0,137.0,0.8,15.9,138.0,120.5,94.71
2018,8,22,8,30,4.0,161.0,0.8,16.3,163.0,144.46,113.64
2018,8,22,8,45,9.0,186.5,0.85,16.7,192.0,172.8,135.92
2018,8,22,9,0,14.0,212.0,0.9,17.1,221.0,201.33,157.99
2018,8,22,9,15,17.5,232.0,0.95,17.55,244.0,223.09,174.36
2018,8,22,9,30,21.0,252.0,1.0,18.0,267.0,244.82,190.55
2018,8,22,9,45,26.0,276.0,1.05,18.4,295.5,290.93,225.22
2018,8,22,10,0,31.0,300.0,1.1,18.8,324.0,318.93,245.56
2018,8,22,10,15,56.0,339.0,1.2,19.1,384.5,382.42,293.08
2018,8,22,10,30,81.0,378.0,1.3,19.4,445.0,445.14,338.86
2018,8,22,10,45,294.0,339.5,1.35,19.75,592.0,653.14,492.11
2018,8,22,11,0,507.0,301.0,1.4,20.1,739.0,835.55,617.85
2018,8,22,11,15,693.5,222.5,1.45,20.3,833.0,931.86,682.64
2018,8,22,11,30,880.0,144.0,1.5,20.5,927.0,992.06,719.94
2018,8,22,11,45,884.5,143.0,1.6,20.7,935.0,971.98,706.98
2018,8,22,12,0,889.0,142.0,1.7,20.9,943.0,948.25,692.58
2018,8,22,12,15,889.5,141.5,1.75,20.95,942.0,917.9,673.56
2018,8,22,12,30,890.0,141.0,1.8,21.0,941.0,884.32,652.34
2018,8,22,12,45,889.5,139.5,1.85,21.1,932.5,845.99,627.67
2018,8,22,13,0,889.0,138.0,1.9,21.2,924.0,804.8,600.85
2018,8,22,13,15,887.0,136.5,1.95,21.1,908.0,759.85,570.09
2018,8,22,13,30,885.0,135.0,2.0,21.0,892.0,712.5,536.44
2018,8,22,13,45,881.0,132.0,2.1,20.95,868.0,660.49,498.64
2018,8,22,14,0,877.0,129.0,2.2,20.9,844.0,606.7,458.18
2018,8,22,14,15,869.0,126.5,2.2,20.75,812.5,549.69,413.62
2018,8,22,14,30,861.0,124.0,2.2,20.6,781.0,490.74,366.1
2018,8,22,14,45,850.5,121.5,2.2,20.4,743.5,430.01,315.74
2018,8,22,15,0,840.0,119.0,2.2,20.2,706.0,369.24,263.91
2018,8,22,15,15,825.0,115.5,2.2,20.2,662.5,306.73,209.93
2018,8,22,15,30,810.0,112.0,2.2,20.2,619.0,245.29,157.59
2018,8,22,15,45,790.5,108.5,2.2,19.55,571.5,184.58,110.09
2018,8,22,16,0,771.0,105.0,2.2,18.9,524.0,126.04,73.57
2018,8,22,16,15,744.5,101.0,2.2,18.45,473.5,71.38,56.34
2018,8,22,16,30,718.0,97.0,2.2,18.0,423.0,69.98,55.51
2018,8,22,16,45,681.5,91.0,2.15,17.5,370.0,66.97,53.21
2018,8,22,17,0,645.0,85.0,2.1,17.0,317.0,63.85,50.77
2018,8,22,17,15,593.5,78.0,2.05,16.4,264.5,59.72,47.37
2018,8,22,17,30,542.0,71.0,2.0,15.8,212.0,55.51,43.77
2018,8,22,17,45,467.5,60.5,2.0,15.15,162.5,48.15,37.16
2018,8,22,18,0,393.0,50.0,2.0,14.5,113.0,40.61,30.13
2018,8,22,18,15,282.5,36.5,1.95,14.1,73.0,30.04,20.03
2018,8,22,18,30,172.0,23.0,1.9,13.7,33.0,17.93,3.21
2018,8,22,18,45,86.0,11.5,1.85,13.25,16.5,9.82,0.0
2018,8,22,19,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,23,5,15,10.5,2.0,1.5,10.75,2.0,0.0,0.0
2018,8,23,5,30,21.0,4.0,1.6,11.3,4.0,0.0,0.0
2018,8,23,5,45,89.0,16.5,1.65,11.85,23.0,49.71,0.0
2018,8,23,6,0,157.0,29.0,1.7,12.4,42.0,131.64,94.31
2018,8,23,6,15,221.0,44.5,1.7,12.75,77.5,191.78,154.41
2018,8,23,6,30,285.0,60.0,1.7,13.1,113.0,258.08,213.25
2018,8,23,6,45,177.5,79.0,1.7,13.5,115.5,214.16,178.04
2018,8,23,7,0,70.0,98.0,1.7,13.9,118.0,146.24,120.23
2018,8,23,7,15,44.0,116.5,1.7,14.25,130.0,148.69,121.6
2018,8,23,7,30,18.0,135.0,1.7,14.6,142.0,136.97,110.59
2018,8,23,7,45,19.5,153.0,1.65,14.9,161.5,154.89,124.96
2018,8,23,8,0,21.0,171.0,1.6,15.2,181.0,172.87,139.05
2018,8,23,8,15,29.0,195.0,1.55,15.55,210.5,218.71,175.54
2018,8,23,8,30,37.0,219.0,1.5,15.9,240.0,250.73,200.21
2018,8,23,8,45,50.5,245.5,1.5,16.25,276.5,290.88,231.11
2018,8,23,9,0,64.0,272.0,1.5,16.6,313.0,331.27,261.57
2018,8,23,9,15,85.5,301.0,1.5,16.95,359.5,382.32,299.85
2018,8,23,9,30,107.0,330.0,1.5,17.3,406.0,433.4,337.27
2018,8,23,9,45,249.5,323.5,1.55,17.6,513.5,608.37,467.75
2018,8,23,10,0,392.0,317.0,1.6,17.9,621.0,742.75,563.18
2018,8,23,10,15,559.0,266.0,1.6,18.1,717.5,875.25,654.51
2018,8,23,10,30,726.0,215.0,1.6,18.3,814.0,992.93,731.27
2018,8,23,10,45,731.5,218.0,1.65,18.55,835.0,992.93,729.01
2018,8,23,11,0,737.0,221.0,1.7,18.8,856.0,989.25,725.97
2018,8,23,11,15,740.5,222.0,1.75,18.95,869.5,977.94,718.42
2018,8,23,11,30,744.0,223.0,1.8,19.1,883.0,963.05,708.71
2018,8,23,11,45,744.5,225.0,1.8,19.25,889.5,942.83,695.0
2018,8,23,12,0,745.0,227.0,1.8,19.4,896.0,919.29,679.23
2018,8,23,12,15,744.5,226.5,1.85,19.45,894.5,889.37,659.64
2018,8,23,12,30,744.0,226.0,1.9,19.5,893.0,856.57,637.83
2018,8,23,12,45,741.5,225.0,2.0,19.55,884.0,819.02,612.89
2018,8,23,13,0,739.0,224.0,2.1,19.6,875.0,779.12,585.76
2018,8,23,13,15,734.0,222.0,2.1,19.5,858.5,734.44,554.26
2018,8,23,13,30,729.0,220.0,2.1,19.4,842.0,688.09,520.88
2018,8,23,13,45,721.5,217.5,2.15,19.3,818.5,638.33,484.46
2018,8,23,14,0,714.0,215.0,2.2,19.2,795.0,587.62,446.26
2018,8,23,14,15,704.0,211.5,2.25,19.0,765.0,534.12,404.96
2018,8,23,14,30,694.0,208.0,2.3,18.8,735.0,480.44,362.16
2018,8,23,14,45,680.5,202.0,2.3,18.6,697.5,423.56,315.57
2018,8,23,15,0,667.0,196.0,2.3,18.4,660.0,367.46,268.46
2018,8,23,15,15,648.5,190.0,2.3,18.4,618.0,311.09,220.56
2018,8,23,15,30,630.0,184.0,2.3,18.4,576.0,256.63,174.91
2018,8,23,15,45,607.5,175.5,2.35,17.75,529.5,201.95,132.71
2018,8,23,16,0,585.0,167.0,2.4,17.1,483.0,148.42,98.49
2018,8,23,16,15,556.5,157.0,2.4,16.65,434.0,106.13,86.75
2018,8,23,16,30,528.0,147.0,2.4,16.2,385.0,101.13,82.97
2018,8,23,16,45,490.5,135.5,2.4,15.75,335.0,94.78,77.9
2018,8,23,17,0,453.0,124.0,2.4,15.3,285.0,88.15,72.49
2018,8,23,17,15,404.0,110.0,2.4,14.85,236.0,79.42,65.08
2018,8,23,17,30,355.0,96.0,2.4,14.4,187.0,70.36,57.16
2018,8,23,17,45,291.5,77.5,2.4,13.9,140.5,57.65,45.74
2018,8,23,18,0,228.0,59.0,2.4,13.4,94.0,44.53,33.65
2018,8,23,18,15,155.0,39.0,2.35,13.15,59.0,30.21,20.09
2018,8,23,18,30,82.0,19.0,2.3,12.9,24.0,15.09,0.0
2018,8,23,18,45,41.0,9.5,2.25,12.65,12.0,8.11,0.0
2018,8,23,19,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,24,5,15,5.0,1.0,1.75,11.0,1.0,0.0,0.0
2018,8,24,5,30,10.0,2.0,1.8,11.2,2.0,0.0,0.0
2018,8,24,5,45,73.5,15.0,1.9,11.45,20.5,42.34,0.0
2018,8,24,6,0,137.0,28.0,2.0,11.7,39.0,120.71,84.92
2018,8,24,6,15,219.0,44.5,2.0,12.0,77.5,191.64,154.67
2018,8,24,6,30,301.0,61.0,2.0,12.3,116.0,269.44,223.47
2018,8,24,6,45,178.5,73.0,2.0,12.6,108.5,207.35,173.24
2018,8,24,7,0,56.0,85.0,2.0,12.9,101.0,121.07,99.32
2018,8,24,7,15,36.0,99.0,1.95,13.3,110.0,122.23,99.78
2018,8,24,7,30,16.0,113.0,1.9,13.7,119.0,112.22,90.34
2018,8,24,7,45,25.0,137.5,1.85,14.05,148.5,154.47,125.4
2018,8,24,8,0,34.0,162.0,1.8,14.4,178.0,187.89,152.39
2018,8,24,8,15,71.5,195.5,1.75,14.85,234.0,257.1,208.59
2018,8,24,8,30,109.0,229.0,1.7,15.3,290.0,346.95,278.99
2018,8,24,8,45,261.5,230.0,1.65,15.7,393.5,510.51,406.34
2018,8,24,9,0,414.0,231.0,1.6,16.1,497.0,682.61,532.03
2018,8,24,9,15,580.5,198.0,1.6,16.5,597.0,823.34,630.62
2018,8,24,9,30,747.0,165.0,1.6,16.9,697.0,960.21,719.27
2018,8,24,9,45,748.5,175.0,1.65,17.3,731.0,978.47,727.74
2018,8,24,10,0,750.0,185.0,1.7,17.7,765.0,993.03,735.34
2018,8,24,10,15,760.5,187.5,1.7,18.0,794.5,1004.85,740.87
2018,8,24,10,30,771.0,190.0,1.7,18.3,824.0,1013.0,744.17
2018,8,24,10,45,779.0,191.5,1.75,18.65,847.0,1013.79,743.47
2018,8,24,11,0,787.0,193.0,1.8,19.0,870.0,1000.86,734.14
2018,8,24,11,15,791.5,194.5,1.85,19.2,885.0,990.92,727.43
2018,8,24,11,30,796.0,196.0,1.9,19.4,900.0,977.25,718.35
2018,8,24,11,45,798.5,196.5,1.95,19.6,907.0,957.12,705.16
2018,8,24,12,0,801.0,197.0,2.0,19.8,914.0,933.53,689.78
2018,8,24,12,15,798.5,198.0,2.1,19.85,912.0,902.67,670.47
2018,8,24,12,30,796.0,199.0,2.2,19.9,910.0,868.91,649.07
2018,8,24,12,45,790.5,199.0,2.25,20.0,899.5,829.19,622.06
2018,8,24,13,0,785.0,199.0,2.3,20.1,889.0,791.92,595.87
2018,8,24,13,15,780.0,197.5,2.4,20.0,872.0,745.98,564.01
2018,8,24,13,30,775.0,196.0,2.5,19.9,855.0,698.21,529.97
2018,8,24,13,45,767.5,193.5,2.55,19.85,830.5,646.46,491.71
2018,8,24,14,0,760.0,191.0,2.6,19.8,806.0,593.62,451.52
2018,8,24,14,15,749.0,188.0,2.65,19.55,774.5,537.76,408.16
2018,8,24,14,30,738.0,185.0,2.7,19.3,743.0,481.71,363.21
2018,8,24,14,45,723.0,181.0,2.7,19.1,705.0,423.39,315.04
2018,8,24,15,0,708.0,177.0,2.7,18.9,667.0,365.91,266.36
2018,8,24,15,15,689.5,172.0,2.7,18.9,624.5,307.84,216.65
2018,8,24,15,30,671.0,167.0,2.7,18.9,582.0,251.59,169.21
2018,8,24,15,45,647.0,160.5,2.7,18.35,535.0,195.58,125.84
2018,8,24,16,0,623.0,154.0,2.7,17.8,488.0,142.62,92.72
2018,8,24,16,15,592.5,145.5,2.7,17.35,438.0,100.87,82.06
2018,8,24,16,30,562.0,137.0,2.7,16.9,388.0,95.28,77.74
2018,8,24,16,45,522.5,127.0,2.65,16.5,337.5,89.67,73.27
2018,8,24,17,0,483.0,117.0,2.6,16.1,287.0,83.84,68.52
2018,8,24,17,15,433.0,103.5,2.6,15.55,237.0,75.28,61.27
2018,8,24,17,30,383.0,90.0,2.6,15.0,187.0,66.41,53.53
2018,8,24,17,45,317.0,73.0,2.55,14.45,140.5,54.61,42.92
2018,8,24,18,0,251.0,56.0,2.5,13.9,94.0,42.46,31.71
2018,8,24,18,15,170.5,37.5,2.4,13.5,59.0,28.78,18.65
2018,8,24,18,30,90.0,19.0,2.3,13.1,24.0,14.75,0.0
2018,8,24,18,45,45.0,9.5,2.25,12.7,12.0,8.11,0.0
2018,8,24,19,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,8,25,5,15,6.5,1.0,1.4,9.55,1.0,0.0,0.0
2018,8,25,5,30,13.0,2.0,1.4,10.0,2.0,0.0,0.0
2018,8,25,5,45,109.5,16.0,1.4,10.45,24.0,57.82,0.0
2018,8,25,6,0,206.0,30.0,1.4,10.9,46.0,155.51,108.47
2018,8,25,6,15,304.5,43.5,1.4,11.35,87.5,235.48,190.21
2018,8,25,6,30,403.0,57.0,1.4,11.8,129.0,325.81,269.27
2018,8,25,6,45,329.0,77.0,1.4,12.2,149.0,322.11,268.47
2018,8,25,7,0,255.0,97.0,1.4,12.6,169.0,296.73,248.19
2018,8,25,7,15,350.5,108.0,1.4,13.1,228.5,405.32,336.8
2018,8,25,7,30,446.0,119.0,1.4,13.6,288.0,506.52,415.52
2018,8,25,7,45,577.5,111.5,1.35,14.1,363.5,630.12,507.78
2018,8,25,8,0,709.0,104.0,1.3,14.6,439.0,754.74,593.96
2018,8,25,8,15,743.0,106.5,1.3,15.1,491.5,811.34,629.15
2018,8,25,8,30,777.0,109.0,1.3,15.6,544.0,861.69,659.9
2018,8,25,8,45,799.0,111.5,1.25,16.15,591.5,905.09,684.48
2018,8,25,9,0,821.0,114.0,1.2,16.7,639.0,946.09,706.95
2018,8,25,9,15,807.5,129.5,1.2,17.15,674.0,964.22,715.25
2018,8,25,9,30,794.0,145.0,1.2,17.6,709.0,977.74,720.92
2018,8,25,9,45,769.0,166.5,1.2,18.1,735.5,990.72,726.26
2018,8,25,10,0,744.0,188.0,1.2,18.6,762.0,991.32,723.81
2018,8,25,10,15,756.5,189.5,1.25,19.0,792.0,1004.02,730.54
2018,8,25,10,30,769.0,191.0,1.3,19.4,822.0,1013.05,734.88
2018,8,25,10,45,779.5,191.0,1.3,19.8,845.0,1014.69,733.85
2018,8,25,11,0,790.0,191.0,1.3,20.2,868.0,1002.75,724.5
2018,8,25,11,15,797.5,190.0,1.4,20.45,883.5,993.26,719.07
2018,8,25,11,30,805.0,189.0,1.5,20.7,899.0,979.97,711.19
2018,8,25,11,45,811.0,187.0,1.55,21.0,907.0,960.57,698.57
2018,8,25,12,0,817.0,185.0,1.6,21.3,915.0,937.54,683.7
2018,8,25,12,15,816.5,186.0,1.65,21.4,914.5,908.02,665.14
2018,8,25,12,30,816.0,187.0,1.7,21.5,914.0,875.42,644.49
2018,8,25,12,45,839.0,171.5,1.8,21.65,912.5,844.03,624.91
2018,8,25,13,0,862.0,156.0,1.9,21.8,911.0,808.14,601.48
2018,8,25,13,15,846.5,160.0,2.0,21.7,889.5,757.7,566.96
2018,8,25,13,30,831.0,164.0,2.1,21.6,868.0,706.02,530.63
2018,8,25,13,45,828.0,159.5,2.2,21.55,844.0,653.94,492.94
2018,8,25,14,0,825.0,155.0,2.3,21.5,820.0,600.19,452.67
2018,8,25,14,15,777.5,167.0,2.35,21.1,774.5,536.06,403.7
2018,8,25,14,30,730.0,179.0,2.4,20.7,729.0,473.04,354.32
2018,8,25,14,45,767.0,157.0,2.5,20.35,709.0,421.17,310.98
2018,8,25,15,0,804.0,135.0,2.6,20.0,689.0,368.24,264.64
2018,8,25,15,15,787.5,131.5,2.6,20.0,645.5,307.19,211.88
2018,8,25,15,30,771.0,128.0,2.6,20.0,602.0,241.88,156.76
2018,8,25,15,45,749.0,123.5,2.6,19.0,554.0,181.5,110.02
2018,8,25,16,0,727.0,119.0,2.6,18.0,506.0,123.71,74.46
2018,8,25,16,15,698.0,113.5,2.6,17.45,455.0,79.74,63.87
2018,8,25,16,30,669.0,108.0,2.6,16.9,404.0,77.65,62.48
2018,8,25,16,45,630.5,100.5,2.55,16.35,351.5,73.86,59.55
2018,8,25,17,0,592.0,93.0,2.5,15.8,299.0,69.93,56.41
2018,8,25,17,15,538.5,84.0,2.45,15.3,247.0,64.51,51.84
2018,8,25,17,30,485.0,75.0,2.4,14.8,195.0,58.94,46.95
2018,8,25,17,45,409.0,62.5,2.4,14.3,147.0,47.59,36.7
2018,8,25,18,0,333.0,50.0,2.4,13.8,99.0,38.41,28.11
2018,8,25,18,15,225.0,34.5,2.3,13.4,61.5,26.7,16.67
2018,8,25,18,30,117.0,19.0,2.2,13.0,24.0,14.8,0.0
2018,8,25,18,45,58.5,9.5,2.15,12.6,12.0,8.11,0.0
2018,8,25,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,26,5,15,10.0,1.5,1.3,9.55,1.0,0.0,0.0
2018,8,26,5,30,20.0,3.0,1.4,10.0,2.0,0.0,0.0
2018,8,26,5,45,148.5,15.5,1.45,10.45,25.5,73.36,0.0
2018,8,26,6,0,277.0,28.0,1.5,10.9,49.0,184.64,126.1
2018,8,26,6,15,384.0,38.5,1.55,11.3,92.5,273.49,220.69
2018,8,26,6,30,491.0,49.0,1.6,11.7,136.0,369.29,304.91
2018,8,26,6,45,356.5,70.0,1.6,12.1,144.5,331.36,276.66
2018,8,26,7,0,222.0,91.0,1.6,12.5,153.0,267.26,224.04
2018,8,26,7,15,277.5,108.0,1.55,12.95,201.5,336.53,281.62
2018,8,26,7,30,333.0,125.0,1.5,13.4,250.0,427.75,353.53
2018,8,26,7,45,458.5,125.0,1.45,13.85,324.5,542.25,442.11
2018,8,26,8,0,584.0,125.0,1.4,14.3,399.0,674.17,538.27
2018,8,26,8,15,685.0,114.0,1.4,14.8,470.0,770.59,603.37
2018,8,26,8,30,786.0,103.0,1.4,15.3,541.0,864.34,664.41
2018,8,26,8,45,827.5,99.0,1.35,15.75,595.0,918.54,696.11
2018,8,26,9,0,869.0,95.0,1.3,16.2,649.0,960.12,719.09
2018,8,26,9,15,887.5,95.0,1.3,16.7,692.5,992.57,736.55
2018,8,26,9,30,906.0,95.0,1.3,17.2,736.0,1021.88,751.94
2018,8,26,9,45,923.5,92.5,1.3,17.7,774.5,1043.9,762.62
2018,8,26,10,0,941.0,90.0,1.3,18.2,813.0,1062.28,771.11
2018,8,26,10,15,948.0,91.0,1.35,18.55,843.0,1070.1,774.48
2018,8,26,10,30,955.0,92.0,1.4,18.9,873.0,1073.78,775.54
2018,8,26,10,45,960.5,92.5,1.5,19.3,896.0,1071.19,773.59
2018,8,26,11,0,966.0,93.0,1.6,19.7,919.0,1064.38,769.14
2018,8,26,11,15,969.0,93.5,1.65,19.95,934.0,1050.89,760.24
2018,8,26,11,30,972.0,94.0,1.7,20.2,949.0,1033.28,748.88
2018,8,26,11,45,973.0,95.0,1.8,20.4,956.0,1010.24,734.99
2018,8,26,12,0,974.0,96.0,1.9,20.6,963.0,983.29,718.53
2018,8,26,12,15,971.0,97.0,2.0,20.7,960.5,949.07,697.49
2018,8,26,12,30,968.0,98.0,2.1,20.8,958.0,911.47,674.01
2018,8,26,12,45,961.5,100.5,2.15,20.85,947.0,869.29,646.83
2018,8,26,13,0,955.0,103.0,2.2,20.9,936.0,824.33,617.49
2018,8,26,13,15,951.5,102.0,2.3,20.85,918.5,775.84,585.51
2018,8,26,13,30,948.0,101.0,2.4,20.8,901.0,724.89,549.14
2018,8,26,13,45,942.0,100.5,2.45,20.7,876.0,670.58,508.95
2018,8,26,14,0,936.0,100.0,2.5,20.6,851.0,614.47,466.09
2018,8,26,14,15,928.0,98.5,2.55,20.4,818.5,554.98,419.38
2018,8,26,14,30,920.0,97.0,2.6,20.2,786.0,494.44,370.11
2018,8,26,14,45,908.0,95.5,2.65,19.95,747.0,431.57,317.43
2018,8,26,15,0,896.0,94.0,2.7,19.7,708.0,368.64,263.15
2018,8,26,15,15,881.5,91.5,2.7,19.7,663.5,304.52,207.0
2018,8,26,15,30,867.0,89.0,2.7,19.7,619.0,241.21,152.55
2018,8,26,15,45,847.5,87.0,2.75,19.0,570.5,172.15,98.47
2018,8,26,16,0,828.0,85.0,2.8,18.3,522.0,111.01,61.44
2018,8,26,16,15,801.5,81.0,2.8,17.75,469.5,64.76,50.88
2018,8,26,16,30,775.0,77.0,2.8,17.2,417.0,62.55,49.3
2018,8,26,16,45,738.5,73.0,2.8,16.65,363.5,60.16,47.51
2018,8,26,17,0,702.0,69.0,2.8,16.1,310.0,57.76,45.64
2018,8,26,17,15,650.0,63.0,2.75,15.5,256.5,49.11,38.16
2018,8,26,17,30,598.0,57.0,2.7,14.9,203.0,45.15,34.69
2018,8,26,17,45,517.5,49.5,2.65,14.25,153.5,39.77,29.75
2018,8,26,18,0,437.0,42.0,2.6,13.6,104.0,34.4,24.55
2018,8,26,18,15,302.0,30.0,2.55,13.2,64.5,24.83,14.84
2018,8,26,18,30,167.0,18.0,2.5,12.8,25.0,15.36,0.0
2018,8,26,18,45,83.5,9.0,2.4,12.4,12.5,7.68,0.0
2018,8,26,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,5,45,63.5,10.5,1.85,12.15,15.0,34.77,0.0
2018,8,27,6,0,127.0,21.0,1.9,12.3,30.0,104.04,66.79
2018,8,27,6,15,265.5,35.0,1.9,12.65,75.0,208.9,167.8
2018,8,27,6,30,404.0,49.0,1.9,13.0,120.0,320.08,264.34
2018,8,27,6,45,267.5,43.0,1.9,13.3,96.5,238.65,200.05
2018,8,27,7,0,131.0,37.0,1.9,13.6,73.0,147.99,123.69
2018,8,27,7,15,65.5,44.5,1.85,14.0,62.5,93.67,76.5
2018,8,27,7,30,0.0,52.0,1.8,14.4,52.0,43.02,31.18
2018,8,27,7,45,0.0,67.0,1.75,14.85,67.0,55.54,41.63
2018,8,27,8,0,0.0,82.0,1.7,15.3,82.0,68.09,51.92
2018,8,27,8,15,0.0,99.5,1.7,15.65,99.5,83.68,64.6
2018,8,27,8,30,0.0,117.0,1.7,16.0,117.0,99.38,77.21
2018,8,27,8,45,4.5,145.5,1.65,16.4,148.5,129.67,101.72
2018,8,27,9,0,9.0,174.0,1.6,16.8,180.0,160.35,126.09
2018,8,27,9,15,16.5,202.0,1.6,17.15,213.5,193.73,152.39
2018,8,27,9,30,24.0,230.0,1.6,17.5,247.0,243.78,191.27
2018,8,27,9,45,39.0,265.0,1.65,17.8,294.0,293.97,229.83
2018,8,27,10,0,54.0,300.0,1.7,18.1,341.0,343.98,267.53
2018,8,27,10,15,103.5,331.5,1.7,18.35,414.5,445.61,344.02
2018,8,27,10,30,153.0,363.0,1.7,18.6,488.0,525.13,401.92
2018,8,27,10,45,294.0,318.5,1.75,18.85,566.5,634.47,483.35
2018,8,27,11,0,435.0,274.0,1.8,19.1,645.0,740.53,559.49
2018,8,27,11,15,477.0,263.5,1.85,19.25,676.5,759.26,571.95
2018,8,27,11,30,519.0,253.0,1.9,19.4,708.0,779.74,586.24
2018,8,27,11,45,626.5,222.5,1.9,19.6,776.0,832.9,623.58
2018,8,27,12,0,734.0,192.0,1.9,19.8,844.0,877.43,653.09
2018,8,27,12,15,793.5,167.5,1.95,19.85,871.0,871.61,649.09
2018,8,27,12,30,853.0,143.0,2.0,19.9,898.0,856.56,639.51
2018,8,27,12,45,855.5,141.0,2.05,19.95,891.5,821.07,616.17
2018,8,27,13,0,858.0,139.0,2.1,20.0,885.0,782.61,590.77
2018,8,27,13,15,854.5,137.0,2.15,19.95,867.5,737.03,558.68
2018,8,27,13,30,851.0,135.0,2.2,19.9,850.0,689.29,524.12
2018,8,27,13,45,846.0,132.5,2.25,19.85,826.0,641.27,488.23
2018,8,27,14,0,841.0,130.0,2.3,19.8,802.0,587.32,446.93
2018,8,27,14,15,833.0,127.0,2.3,19.6,770.5,530.1,401.92
2018,8,27,14,30,825.0,124.0,2.3,19.4,739.0,472.14,354.78
2018,8,27,14,45,815.0,120.5,2.35,19.2,702.0,412.51,304.93
2018,8,27,15,0,805.0,117.0,2.4,19.0,665.0,352.88,253.66
2018,8,27,15,15,788.5,113.5,2.4,19.0,622.0,291.84,200.57
2018,8,27,15,30,772.0,110.0,2.4,19.0,579.0,232.12,149.56
2018,8,27,15,45,754.5,105.0,2.4,18.4,532.5,172.73,103.2
2018,8,27,16,0,737.0,100.0,2.4,17.8,486.0,115.33,68.22
2018,8,27,16,15,715.5,93.5,2.35,17.4,437.0,66.65,52.6
2018,8,27,16,30,694.0,87.0,2.3,17.0,388.0,63.39,50.09
2018,8,27,16,45,661.5,80.0,2.3,16.6,337.0,59.46,46.92
2018,8,27,17,0,629.0,73.0,2.3,16.2,286.0,55.35,43.51
2018,8,27,17,15,579.5,66.0,2.25,15.75,236.0,50.92,39.74
2018,8,27,17,30,530.0,59.0,2.2,15.3,186.0,46.39,35.72
2018,8,27,17,45,455.0,50.0,2.15,14.8,139.5,39.96,29.82
2018,8,27,18,0,380.0,41.0,2.1,14.3,93.0,33.43,23.57
2018,8,27,18,15,257.0,29.0,2.05,14.0,57.5,23.95,13.71
2018,8,27,18,30,134.0,17.0,2.0,13.7,22.0,14.51,0.0
2018,8,27,18,45,67.0,8.5,2.0,13.35,11.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,28,5,45,0.0,2.5,1.9,12.25,2.5,2.13,0.0
2018,8,28,6,0,0.0,5.0,2.0,12.5,5.0,4.1,0.0
2018,8,28,6,15,0.0,9.5,2.0,12.7,9.5,7.8,0.86
2018,8,28,6,30,0.0,14.0,2.0,12.9,14.0,11.51,4.19
2018,8,28,6,45,0.0,19.0,2.0,13.15,19.0,15.63,7.84
2018,8,28,7,0,0.0,24.0,2.0,13.4,24.0,19.77,11.45
2018,8,28,7,15,0.0,28.5,2.0,13.7,28.5,23.5,14.64
2018,8,28,7,30,0.0,33.0,2.0,14.0,33.0,27.24,17.77
2018,8,28,7,45,0.0,45.5,1.95,14.35,45.5,37.63,26.53
2018,8,28,8,0,0.0,58.0,1.9,14.7,58.0,48.05,35.18
2018,8,28,8,15,0.0,87.5,1.9,15.1,87.5,72.78,55.7
2018,8,28,8,30,0.0,117.0,1.9,15.5,117.0,99.42,77.44
2018,8,28,8,45,2.5,146.0,1.85,15.85,147.5,128.33,100.8
2018,8,28,9,0,5.0,175.0,1.8,16.2,178.0,157.56,124.03
2018,8,28,9,15,9.5,198.5,1.8,16.55,205.0,183.61,144.49
2018,8,28,9,30,14.0,222.0,1.8,16.9,232.0,209.74,164.74
2018,8,28,9,45,12.5,221.0,1.8,17.2,230.0,206.31,161.36
2018,8,28,10,0,11.0,220.0,1.8,17.5,228.0,203.04,158.25
2018,8,28,10,15,12.0,230.5,1.8,17.7,240.0,213.1,165.78
2018,8,28,10,30,13.0,241.0,1.8,17.9,252.0,223.06,173.17
2018,8,28,10,45,16.5,263.0,1.85,18.15,277.0,246.04,190.71
2018,8,28,11,0,20.0,285.0,1.9,18.4,302.0,268.74,207.84
2018,8,28,11,15,28.0,305.0,1.9,18.55,329.0,309.96,239.12
2018,8,28,11,30,36.0,325.0,1.9,18.7,356.0,334.12,257.12
2018,8,28,11,45,78.0,356.5,1.9,18.8,425.0,400.06,307.4
2018,8,28,12,0,120.0,388.0,1.9,18.9,494.0,477.58,364.73
2018,8,28,12,15,224.5,370.0,1.9,18.95,568.0,555.42,423.18
2018,8,28,12,30,329.0,352.0,1.9,19.0,642.0,611.56,464.84
2018,8,28,12,45,542.5,263.0,1.95,19.1,735.5,695.07,527.72
2018,8,28,13,0,756.0,174.0,2.0,19.2,829.0,744.21,564.8
2018,8,28,13,15,825.0,141.5,2.0,19.15,843.5,725.77,551.49
2018,8,28,13,30,894.0,109.0,2.0,19.1,858.0,695.51,529.76
2018,8,28,13,45,893.5,106.0,2.0,19.05,836.0,644.85,491.61
2018,8,28,14,0,893.0,103.0,2.0,19.0,814.0,592.01,450.79
2018,8,28,14,15,909.5,92.0,2.0,18.9,791.0,539.01,408.49
2018,8,28,14,30,926.0,81.0,2.0,18.8,768.0,482.36,361.62
2018,8,28,14,45,917.5,78.5,2.0,18.65,730.0,419.73,308.68
2018,8,28,15,0,909.0,76.0,2.0,18.5,692.0,356.67,253.86
2018,8,28,15,15,895.5,75.0,2.0,18.5,649.0,293.35,198.07
2018,8,28,15,30,882.0,74.0,2.0,18.5,606.0,230.67,143.92
2018,8,28,15,45,866.0,71.5,2.0,18.1,558.5,167.46,94.36
2018,8,28,16,0,850.0,69.0,2.0,17.7,511.0,105.78,57.61
2018,8,28,16,15,829.0,66.0,1.95,17.35,460.5,62.04,48.63
2018,8,28,16,30,808.0,63.0,1.9,17.0,410.0,52.69,40.76
2018,8,28,16,45,776.0,59.0,1.85,16.7,357.0,49.91,38.53
2018,8,28,17,0,744.0,55.0,1.8,16.4,304.0,47.07,36.19
2018,8,28,17,15,695.0,50.5,1.8,15.9,251.0,43.63,33.26
2018,8,28,17,30,646.0,46.0,1.8,15.4,198.0,40.19,30.2
2018,8,28,17,45,567.5,40.0,1.75,14.95,148.5,35.28,25.64
2018,8,28,18,0,489.0,34.0,1.7,14.5,99.0,30.44,20.88
2018,8,28,18,15,341.5,25.5,1.65,14.1,61.0,21.14,11.02
2018,8,28,18,30,194.0,17.0,1.6,13.7,23.0,14.51,0.0
2018,8,28,18,45,97.0,8.5,1.6,13.35,11.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,29,5,15,8.5,1.5,1.25,11.35,1.0,0.0,0.0
2018,8,29,5,30,17.0,3.0,1.3,11.8,2.0,0.0,0.0
2018,8,29,5,45,104.0,14.5,1.3,12.25,20.5,54.98,0.0
2018,8,29,6,0,191.0,26.0,1.3,12.7,39.0,142.0,84.34
2018,8,29,6,15,327.0,36.0,1.3,13.1,81.5,243.45,194.05
2018,8,29,6,30,463.0,46.0,1.3,13.5,124.0,352.65,288.65
2018,8,29,6,45,399.0,64.0,1.3,13.9,148.5,353.2,292.17
2018,8,29,7,0,335.0,82.0,1.3,14.3,173.0,351.01,291.2
2018,8,29,7,15,225.5,114.5,1.3,14.65,181.5,309.68,256.29
2018,8,29,7,30,116.0,147.0,1.3,15.0,190.0,257.12,210.92
2018,8,29,7,45,99.5,159.5,1.3,15.35,200.0,259.29,211.64
2018,8,29,8,0,83.0,172.0,1.3,15.7,210.0,243.39,197.56
2018,8,29,8,15,49.5,169.5,1.3,16.1,193.0,209.96,168.84
2018,8,29,8,30,16.0,167.0,1.3,16.5,176.0,162.3,128.59
2018,8,29,8,45,31.0,182.0,1.3,16.9,201.0,204.21,162.26
2018,8,29,9,0,46.0,197.0,1.3,17.3,226.0,233.55,185.14
2018,8,29,9,15,139.0,256.5,1.35,17.65,352.5,408.62,321.71
2018,8,29,9,30,232.0,316.0,1.4,18.0,479.0,567.2,438.08
2018,8,29,9,45,230.0,328.5,1.45,18.35,497.0,577.58,442.78
2018,8,29,10,0,228.0,341.0,1.5,18.7,515.0,586.76,447.92
2018,8,29,10,15,250.5,356.0,1.55,18.95,553.5,643.44,487.11
2018,8,29,10,30,273.0,371.0,1.6,19.2,592.0,676.93,509.51
2018,8,29,10,45,253.0,389.5,1.65,19.45,598.5,669.36,502.36
2018,8,29,11,0,233.0,408.0,1.7,19.7,605.0,641.02,481.49
2018,8,29,11,15,365.0,354.5,1.75,19.85,669.5,724.88,543.39
2018,8,29,11,30,497.0,301.0,1.8,20.0,734.0,802.37,598.44
2018,8,29,11,45,721.0,201.5,1.85,20.1,834.5,901.23,668.31
2018,8,29,12,0,945.0,102.0,1.9,20.2,935.0,963.9,708.59
2018,8,29,12,15,954.0,97.5,1.95,20.25,937.5,935.3,689.6
2018,8,29,12,30,963.0,93.0,2.0,20.3,940.0,902.73,668.92
2018,8,29,12,45,957.5,94.5,2.0,20.4,929.0,860.39,640.96
2018,8,29,13,0,952.0,96.0,2.0,20.5,918.0,815.25,610.97
2018,8,29,13,15,948.5,96.0,2.05,20.45,901.0,767.59,579.36
2018,8,29,13,30,945.0,96.0,2.1,20.4,884.0,717.44,543.29
2018,8,29,13,45,940.5,94.0,2.1,20.4,859.0,662.64,502.42
2018,8,29,14,0,936.0,92.0,2.1,20.4,834.0,605.95,458.88
2018,8,29,14,15,928.0,91.0,2.1,20.3,801.5,546.7,412.11
2018,8,29,14,30,920.0,90.0,2.1,20.2,769.0,486.4,362.87
2018,8,29,14,45,910.0,88.0,2.1,20.1,730.5,423.73,310.17
2018,8,29,15,0,900.0,86.0,2.1,20.0,692.0,360.8,255.78
2018,8,29,15,15,855.5,92.5,2.1,20.0,638.5,295.57,199.99
2018,8,29,15,30,811.0,99.0,2.1,20.0,585.0,229.22,144.87
2018,8,29,15,45,752.0,103.0,2.05,19.6,525.0,168.96,99.95
2018,8,29,16,0,693.0,107.0,2.0,19.2,465.0,109.44,65.13
2018,8,29,16,15,684.5,95.0,2.0,18.9,418.0,67.52,53.06
2018,8,29,16,30,676.0,83.0,2.0,18.6,371.0,60.64,47.41
2018,8,29,16,45,583.0,86.0,2.0,18.3,311.0,63.25,49.92
2018,8,29,17,0,490.0,89.0,2.0,18.0,251.0,66.59,53.04
2018,8,29,17,15,381.0,83.0,1.95,17.55,195.5,60.99,48.28
2018,8,29,17,30,272.0,77.0,1.9,17.1,140.0,56.77,44.53
2018,8,29,17,45,227.5,60.0,1.8,16.6,103.5,44.96,33.88
2018,8,29,18,0,183.0,43.0,1.7,16.1,67.0,32.74,22.62
2018,8,29,18,15,117.0,27.5,1.7,15.7,40.0,21.19,10.38
2018,8,29,18,30,51.0,12.0,1.7,15.3,13.0,10.24,0.0
2018,8,29,18,45,25.5,6.0,1.65,14.9,6.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,30,5,15,2.0,0.5,0.95,12.95,0.5,0.0,0.0
2018,8,30,5,30,4.0,1.0,1.0,13.2,1.0,0.0,0.0
2018,8,30,5,45,20.5,6.5,1.0,13.45,7.5,13.98,0.0
2018,8,30,6,0,37.0,12.0,1.0,13.7,14.0,36.4,16.23
2018,8,30,6,15,18.5,12.5,1.0,14.0,13.5,22.88,13.5
2018,8,30,6,30,0.0,13.0,1.0,14.3,13.0,10.68,3.44
2018,8,30,6,45,0.0,18.5,1.05,14.65,18.5,15.22,7.43
2018,8,30,7,0,0.0,24.0,1.1,15.0,24.0,19.77,11.37
2018,8,30,7,15,0.0,30.0,1.05,15.2,30.0,24.74,15.62
2018,8,30,7,30,0.0,36.0,1.0,15.4,36.0,29.73,19.81
2018,8,30,7,45,0.0,44.0,0.95,15.6,44.0,36.38,25.36
2018,8,30,8,0,0.0,52.0,0.9,15.8,52.0,43.05,30.85
2018,8,30,8,15,0.0,62.0,0.9,16.1,62.0,51.4,37.68
2018,8,30,8,30,0.0,72.0,0.9,16.4,72.0,59.77,44.43
2018,8,30,8,45,0.0,95.0,0.85,16.7,95.0,79.21,60.23
2018,8,30,9,0,0.0,118.0,0.8,17.0,118.0,99.71,76.64
2018,8,30,9,15,6.5,161.0,0.85,17.45,165.5,145.27,113.17
2018,8,30,9,30,13.0,204.0,0.9,17.9,213.0,191.71,149.5
2018,8,30,9,45,9.0,189.0,0.9,18.3,195.5,172.87,133.84
2018,8,30,10,0,5.0,174.0,0.9,18.7,178.0,154.55,118.9
2018,8,30,10,15,8.5,200.5,1.0,18.95,207.5,181.94,140.28
2018,8,30,10,30,12.0,227.0,1.1,19.2,237.0,209.28,161.24
2018,8,30,10,45,97.0,268.5,1.2,19.5,350.5,366.97,283.56
2018,8,30,11,0,182.0,310.0,1.3,19.8,464.0,489.89,374.54
2018,8,30,11,15,319.5,309.0,1.35,19.95,584.5,634.37,479.07
2018,8,30,11,30,457.0,308.0,1.4,20.1,705.0,771.51,573.78
2018,8,30,11,45,671.0,220.0,1.5,20.3,807.5,873.39,645.71
2018,8,30,12,0,885.0,132.0,1.6,20.5,910.0,938.77,688.13
2018,8,30,12,15,895.5,127.0,1.7,20.5,913.0,912.5,671.46
2018,8,30,12,30,906.0,122.0,1.8,20.5,916.0,882.39,653.14
2018,8,30,12,45,903.0,122.0,1.85,20.55,906.0,842.24,627.26
2018,8,30,13,0,900.0,122.0,1.9,20.6,896.0,799.32,599.31
2018,8,30,13,15,896.0,121.0,2.0,20.5,878.5,752.26,567.66
2018,8,30,13,30,892.0,120.0,2.1,20.4,861.0,702.93,532.63
2018,8,30,13,45,886.5,118.0,2.15,20.35,836.0,649.81,493.31
2018,8,30,14,0,881.0,116.0,2.2,20.3,811.0,595.03,451.46
2018,8,30,14,15,873.5,114.0,2.3,20.1,779.5,537.81,406.73
2018,8,30,14,30,866.0,112.0,2.4,19.9,748.0,479.62,359.49
2018,8,30,14,45,854.5,109.5,2.45,19.7,710.0,416.3,306.61
2018,8,30,15,0,843.0,107.0,2.5,19.5,672.0,354.48,253.37
2018,8,30,15,15,827.0,104.0,2.5,19.5,628.0,291.5,198.48
2018,8,30,15,30,811.0,101.0,2.5,19.5,584.0,229.73,145.74
2018,8,30,15,45,791.5,97.0,2.6,18.9,536.0,168.26,98.25
2018,8,30,16,0,772.0,93.0,2.7,18.3,488.0,109.01,63.38
2018,8,30,16,15,745.5,88.5,2.75,17.9,437.5,70.02,55.48
2018,8,30,16,30,719.0,84.0,2.8,17.5,387.0,62.0,48.83
2018,8,30,16,45,681.0,78.5,2.8,17.05,334.5,58.97,46.44
2018,8,30,17,0,643.0,73.0,2.8,16.6,282.0,55.86,43.92
2018,8,30,17,15,586.0,66.0,2.8,16.1,230.0,51.36,40.06
2018,8,30,17,30,529.0,59.0,2.8,15.6,178.0,46.79,35.97
2018,8,30,17,45,442.0,49.5,2.8,15.1,131.0,39.89,29.59
2018,8,30,18,0,355.0,40.0,2.8,14.6,84.0,32.92,22.82
2018,8,30,18,15,226.0,27.0,2.75,14.25,50.0,22.52,10.58
2018,8,30,18,30,97.0,14.0,2.7,13.9,16.0,11.95,0.0
2018,8,30,18,45,48.5,7.0,2.65,13.55,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,31,5,45,85.0,10.0,2.2,12.45,15.5,43.64,0.0
2018,8,31,6,0,170.0,20.0,2.3,12.8,31.0,125.17,63.15
2018,8,31,6,15,261.5,31.0,2.3,13.1,65.5,205.07,163.1
2018,8,31,6,30,353.0,42.0,2.3,13.4,100.0,285.89,235.98
2018,8,31,6,45,240.0,57.5,2.3,13.7,103.5,245.42,204.94
2018,8,31,7,0,127.0,73.0,2.3,14.0,107.0,181.96,151.65
2018,8,31,7,15,101.0,105.5,2.2,14.4,136.0,193.7,160.85
2018,8,31,7,30,75.0,138.0,2.1,14.8,165.0,200.21,164.87
2018,8,31,7,45,236.5,146.5,2.05,15.25,251.0,373.22,308.04
2018,8,31,8,0,398.0,155.0,2.0,15.7,337.0,547.55,443.74
