Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,8,15,602.0,121.5,1.95,16.2,432.5,711.79,564.57
2018,8,31,8,30,806.0,88.0,1.9,16.7,528.0,871.03,672.54
2018,8,31,8,45,835.0,87.5,1.8,17.25,577.5,917.79,698.17
2018,8,31,9,0,864.0,87.0,1.7,17.8,627.0,951.74,715.71
2018,8,31,9,15,878.0,88.5,1.7,18.3,669.0,981.32,731.64
2018,8,31,9,30,892.0,90.0,1.7,18.8,711.0,1007.6,745.35
2018,8,31,9,45,903.0,91.0,1.7,19.25,747.0,1026.73,754.58
2018,8,31,10,0,914.0,92.0,1.7,19.7,783.0,1042.1,761.53
2018,8,31,10,15,921.5,93.0,1.75,20.1,812.5,1049.98,764.76
2018,8,31,10,30,929.0,94.0,1.8,20.5,842.0,1053.81,765.64
2018,8,31,10,45,935.0,94.0,1.85,20.9,864.0,1050.9,762.43
2018,8,31,11,0,941.0,94.0,1.9,21.3,886.0,1043.87,756.82
2018,8,31,11,15,944.5,94.0,2.0,21.55,900.5,1030.25,748.29
2018,8,31,11,30,948.0,94.0,2.1,21.8,915.0,1012.59,737.25
2018,8,31,11,45,949.5,94.0,2.25,22.0,921.0,989.07,723.14
2018,8,31,12,0,951.0,94.0,2.4,22.2,927.0,961.74,706.43
2018,8,31,12,15,952.5,92.5,2.5,22.25,925.5,929.24,686.06
2018,8,31,12,30,954.0,91.0,2.6,22.3,924.0,893.2,663.18
2018,8,31,12,45,955.0,89.0,2.75,22.35,915.0,852.88,637.51
2018,8,31,13,0,956.0,87.0,2.9,22.4,906.0,809.36,609.24
2018,8,31,13,15,953.5,86.0,3.0,22.3,889.0,761.23,577.31
2018,8,31,13,30,951.0,85.0,3.1,22.2,872.0,710.55,540.54
2018,8,31,13,45,946.5,83.5,3.25,22.05,847.0,655.83,499.94
2018,8,31,14,0,942.0,82.0,3.4,21.9,822.0,599.2,456.41
2018,8,31,14,15,934.0,81.5,3.45,21.65,790.0,540.01,409.23
2018,8,31,14,30,926.0,81.0,3.5,21.4,758.0,479.76,359.5
2018,8,31,14,45,890.5,89.0,3.6,21.1,712.0,415.26,305.37
2018,8,31,15,0,855.0,97.0,3.7,20.8,666.0,353.14,251.95
2018,8,31,15,15,810.0,102.5,3.7,20.8,613.0,285.04,193.77
2018,8,31,15,30,765.0,108.0,3.7,20.8,560.0,225.5,144.0
2018,8,31,15,45,804.5,88.5,3.75,20.0,528.5,162.3,92.81
2018,8,31,16,0,844.0,69.0,3.8,19.2,497.0,101.47,55.66
2018,8,31,16,15,814.0,66.5,3.75,18.65,444.0,62.12,48.51
2018,8,31,16,30,784.0,64.0,3.7,18.1,391.0,53.31,41.15
2018,8,31,16,45,757.0,59.5,3.65,17.55,340.0,50.26,38.72
2018,8,31,17,0,730.0,55.0,3.6,17.0,289.0,47.11,36.14
2018,8,31,17,15,677.5,50.5,3.55,16.35,236.5,43.68,33.22
2018,8,31,17,30,625.0,46.0,3.5,15.7,184.0,40.27,30.16
2018,8,31,17,45,532.0,40.0,3.4,15.05,135.0,32.48,23.03
2018,8,31,18,0,439.0,34.0,3.3,14.4,86.0,28.05,18.54
2018,8,31,18,15,286.5,23.5,3.2,14.0,51.0,19.58,7.4
2018,8,31,18,30,134.0,13.0,3.1,13.6,16.0,11.1,0.0
2018,8,31,18,45,67.0,6.5,3.0,13.2,8.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,1,5,45,88.0,10.0,1.55,12.1,15.5,45.02,0.0
2018,9,1,6,0,176.0,20.0,1.6,12.4,31.0,127.49,57.04
2018,9,1,6,15,267.0,31.0,1.55,12.75,65.5,208.72,165.4
2018,9,1,6,30,358.0,42.0,1.5,13.1,100.0,289.65,238.24
2018,9,1,6,45,259.0,60.0,1.4,13.5,110.0,261.81,217.76
2018,9,1,7,0,160.0,78.0,1.3,13.9,120.0,211.97,176.56
2018,9,1,7,15,123.0,103.5,1.25,14.4,140.0,207.84,172.46
2018,9,1,7,30,86.0,129.0,1.2,14.9,160.0,212.66,174.72
2018,9,1,7,45,229.5,141.0,1.1,15.35,241.5,361.39,296.45
2018,9,1,8,0,373.0,153.0,1.0,15.8,323.0,524.77,421.16
2018,9,1,8,15,573.0,126.5,1.05,16.3,421.5,692.79,543.43
2018,9,1,8,30,773.0,100.0,1.1,16.8,520.0,856.32,652.88
2018,9,1,8,45,815.5,96.5,1.1,17.25,573.5,911.64,684.6
2018,9,1,9,0,858.0,93.0,1.1,17.7,627.0,954.29,708.72
2018,9,1,9,15,867.5,97.0,1.2,18.1,668.0,982.13,725.02
2018,9,1,9,30,877.0,101.0,1.3,18.5,709.0,1006.47,739.26
2018,9,1,9,45,881.0,106.0,1.4,18.9,743.5,1022.71,748.39
2018,9,1,10,0,885.0,111.0,1.5,19.3,778.0,1035.01,755.18
2018,9,1,10,15,893.0,112.5,1.6,19.55,807.5,1043.52,760.14
2018,9,1,10,30,901.0,114.0,1.7,19.8,837.0,1048.06,762.72
2018,9,1,10,45,906.5,115.5,1.8,20.1,859.5,1046.03,761.13
2018,9,1,11,0,912.0,117.0,1.9,20.4,882.0,1039.94,757.11
2018,9,1,11,15,915.5,118.0,2.0,20.55,897.0,1027.31,749.44
2018,9,1,11,30,919.0,119.0,2.1,20.7,912.0,1010.71,739.3
2018,9,1,11,45,921.0,119.0,2.2,20.85,918.5,987.81,725.1
2018,9,1,12,0,923.0,119.0,2.3,21.0,925.0,961.18,708.45
2018,9,1,12,15,918.5,121.5,2.4,21.1,922.0,927.62,687.24
2018,9,1,12,30,914.0,124.0,2.5,21.2,919.0,890.91,663.77
2018,9,1,12,45,906.5,126.5,2.55,21.3,907.5,848.86,636.05
2018,9,1,13,0,899.0,129.0,2.6,21.4,896.0,804.31,606.36
2018,9,1,13,15,895.0,127.5,2.65,21.35,878.0,756.54,573.01
2018,9,1,13,30,891.0,126.0,2.7,21.3,860.0,706.53,536.65
2018,9,1,13,45,884.0,125.0,2.75,21.3,834.5,653.08,496.61
2018,9,1,14,0,877.0,124.0,2.8,21.3,809.0,598.1,454.19
2018,9,1,14,15,868.0,122.0,2.85,21.15,777.0,540.26,408.48
2018,9,1,14,30,859.0,120.0,2.9,21.0,745.0,480.28,359.57
2018,9,1,14,45,847.5,117.5,2.9,20.8,706.5,418.49,307.68
2018,9,1,15,0,836.0,115.0,2.9,20.6,668.0,356.83,254.54
2018,9,1,15,15,819.0,111.5,2.9,20.6,623.5,293.4,199.51
2018,9,1,15,30,802.0,108.0,2.9,20.6,579.0,231.37,146.9
2018,9,1,15,45,780.5,104.0,2.9,20.0,530.5,170.09,100.1
2018,9,1,16,0,759.0,100.0,2.9,19.4,482.0,105.15,61.36
2018,9,1,16,15,730.0,95.0,2.9,18.9,430.5,68.61,54.08
2018,9,1,16,30,701.0,90.0,2.9,18.4,379.0,66.32,52.44
2018,9,1,16,45,660.5,83.5,2.85,17.9,326.0,62.71,49.57
2018,9,1,17,0,620.0,77.0,2.8,17.4,273.0,58.99,46.54
2018,9,1,17,15,560.0,69.0,2.75,16.7,221.0,53.83,42.13
2018,9,1,17,30,500.0,61.0,2.7,16.0,169.0,48.57,37.43
2018,9,1,17,45,410.0,49.5,2.65,15.3,122.0,40.06,29.6
2018,9,1,18,0,320.0,38.0,2.6,14.6,75.0,31.34,21.23
2018,9,1,18,15,193.5,24.0,2.6,14.15,43.0,18.73,5.36
2018,9,1,18,30,67.0,10.0,2.6,13.7,11.0,8.54,0.0
2018,9,1,18,45,33.5,5.0,2.55,13.25,5.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,2,5,45,77.5,11.0,1.3,11.2,15.5,41.66,0.0
2018,9,2,6,0,155.0,22.0,1.3,11.6,31.0,118.43,44.25
2018,9,2,6,15,222.5,37.5,1.3,12.05,65.0,192.04,151.62
2018,9,2,6,30,290.0,53.0,1.3,12.5,99.0,260.92,214.47
2018,9,2,6,45,394.5,62.5,1.25,13.0,150.5,352.5,292.79
2018,9,2,7,0,499.0,72.0,1.2,13.5,202.0,460.72,380.62
2018,9,2,7,15,565.0,78.5,1.2,14.05,256.5,541.41,443.03
2018,9,2,7,30,631.0,85.0,1.2,14.6,311.0,625.93,504.41
2018,9,2,7,45,672.0,90.0,1.2,15.15,364.5,691.32,548.93
2018,9,2,8,0,713.0,95.0,1.2,15.7,418.0,757.31,592.41
2018,9,2,8,15,739.5,99.5,1.2,16.25,468.0,809.83,625.07
2018,9,2,8,30,766.0,104.0,1.2,16.8,518.0,855.65,652.45
2018,9,2,8,45,786.5,107.5,1.2,17.4,564.5,898.36,677.08
2018,9,2,9,0,807.0,111.0,1.2,18.0,611.0,938.59,699.65
2018,9,2,9,15,820.0,114.5,1.25,18.5,652.0,968.64,716.39
2018,9,2,9,30,833.0,118.0,1.3,19.0,693.0,995.39,731.06
2018,9,2,9,45,842.0,121.5,1.3,19.5,728.5,1014.6,740.08
2018,9,2,10,0,851.0,125.0,1.3,20.0,764.0,1030.05,746.85
2018,9,2,10,15,859.5,126.5,1.35,20.4,793.0,1038.86,750.75
2018,9,2,10,30,868.0,128.0,1.4,20.8,822.0,1030.2,743.89
2018,9,2,10,45,874.5,128.5,1.4,21.2,844.0,1028.06,740.68
2018,9,2,11,0,881.0,129.0,1.4,21.6,866.0,1022.0,735.08
2018,9,2,11,15,885.0,130.0,1.45,21.85,880.5,1010.04,727.21
2018,9,2,11,30,889.0,131.0,1.5,22.1,895.0,994.22,717.05
2018,9,2,11,45,891.5,131.0,1.55,22.4,902.0,972.21,702.91
2018,9,2,12,0,894.0,131.0,1.6,22.7,909.0,946.56,686.52
2018,9,2,12,15,892.5,132.0,1.65,22.75,907.0,914.8,666.82
2018,9,2,12,30,891.0,133.0,1.7,22.8,905.0,879.85,644.94
2018,9,2,12,45,887.0,133.0,1.8,22.9,894.5,838.99,619.33
2018,9,2,13,0,883.0,133.0,1.9,23.0,884.0,795.5,591.59
2018,9,2,13,15,878.5,132.0,1.95,22.95,866.0,748.37,559.25
2018,9,2,13,30,874.0,131.0,2.0,22.9,848.0,699.09,524.18
2018,9,2,13,45,868.0,129.0,2.1,22.8,822.5,646.12,485.78
2018,9,2,14,0,862.0,127.0,2.2,22.7,797.0,593.21,445.96
2018,9,2,14,15,852.5,124.5,2.25,22.45,764.5,533.99,400.13
2018,9,2,14,30,843.0,122.0,2.3,22.2,732.0,474.16,352.16
2018,9,2,14,45,830.5,119.5,2.35,21.95,693.5,412.86,301.42
2018,9,2,15,0,818.0,117.0,2.4,21.7,655.0,351.85,249.49
2018,9,2,15,15,800.5,114.0,2.4,21.7,611.0,289.75,196.05
2018,9,2,15,30,783.0,111.0,2.4,21.7,567.0,229.14,145.08
2018,9,2,15,45,760.5,106.5,2.4,20.95,518.5,168.53,99.37
2018,9,2,16,0,738.0,102.0,2.4,20.2,470.0,104.27,61.5
2018,9,2,16,15,708.5,96.5,2.4,19.6,419.0,69.52,54.72
2018,9,2,16,30,679.0,91.0,2.4,19.0,368.0,66.93,52.86
2018,9,2,16,45,636.5,84.5,2.35,18.4,315.5,63.36,50.05
2018,9,2,17,0,594.0,78.0,2.3,17.8,263.0,59.7,47.08
2018,9,2,17,15,533.0,69.5,2.25,17.1,212.0,54.19,42.37
2018,9,2,17,30,472.0,61.0,2.2,16.4,161.0,48.57,37.34
2018,9,2,17,45,380.5,49.5,2.15,15.65,115.5,40.09,29.54
2018,9,2,18,0,289.0,38.0,2.1,14.9,70.0,29.48,19.47
2018,9,2,18,15,172.0,23.0,2.05,14.45,39.5,17.94,2.82
2018,9,2,18,30,55.0,8.0,2.0,14.0,9.0,6.83,0.0
2018,9,2,18,45,27.5,4.0,1.95,13.5,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,3,5,45,80.5,11.0,1.1,11.2,15.5,43.05,0.0
2018,9,3,6,0,161.0,22.0,1.1,11.5,31.0,121.14,34.56
2018,9,3,6,15,274.0,35.0,1.1,11.95,70.0,217.56,171.37
2018,9,3,6,30,387.0,48.0,1.1,12.4,109.0,314.59,257.79
2018,9,3,6,45,317.0,63.0,1.1,12.85,125.5,304.72,252.93
2018,9,3,7,0,247.0,78.0,1.1,13.3,142.0,273.29,228.38
2018,9,3,7,15,217.0,107.0,1.1,13.7,172.5,297.73,247.74
2018,9,3,7,30,187.0,136.0,1.1,14.1,203.0,301.8,249.58
2018,9,3,7,45,357.0,132.0,1.1,14.55,284.0,475.66,388.24
2018,9,3,8,0,527.0,128.0,1.1,15.0,365.0,628.87,502.57
2018,9,3,8,15,629.0,119.0,1.1,15.5,434.0,736.19,575.55
2018,9,3,8,30,731.0,110.0,1.1,16.0,503.0,837.49,641.65
2018,9,3,8,45,765.5,109.5,1.15,16.5,553.0,881.85,667.88
2018,9,3,9,0,800.0,109.0,1.2,17.0,603.0,930.54,697.32
2018,9,3,9,15,807.0,115.0,1.2,17.45,642.0,957.4,711.29
2018,9,3,9,30,814.0,121.0,1.2,17.9,681.0,980.78,723.22
2018,9,3,9,45,814.5,129.0,1.2,18.35,714.0,996.21,730.09
2018,9,3,10,0,815.0,137.0,1.2,18.8,747.0,1007.72,734.64
2018,9,3,10,15,824.0,139.0,1.25,19.2,776.0,1017.4,739.25
2018,9,3,10,30,833.0,141.0,1.3,19.6,805.0,1023.22,741.56
2018,9,3,10,45,840.0,142.5,1.35,20.0,827.5,1022.55,739.96
2018,9,3,11,0,847.0,144.0,1.4,20.4,850.0,1017.9,736.06
2018,9,3,11,15,851.0,144.5,1.45,20.65,864.0,1005.28,727.71
2018,9,3,11,30,855.0,145.0,1.5,20.9,878.0,988.8,717.08
2018,9,3,11,45,857.0,145.0,1.55,21.1,884.0,966.15,702.72
2018,9,3,12,0,859.0,145.0,1.6,21.3,890.0,939.88,686.09
2018,9,3,12,15,861.0,143.5,1.65,21.45,888.5,897.93,659.32
2018,9,3,12,30,863.0,142.0,1.7,21.6,887.0,864.49,638.06
2018,9,3,12,45,863.5,139.5,1.75,21.75,878.0,825.86,613.06
2018,9,3,13,0,864.0,137.0,1.8,21.9,869.0,784.4,585.92
2018,9,3,13,15,859.0,136.5,1.85,21.85,851.0,738.05,553.75
2018,9,3,13,30,854.0,136.0,1.9,21.8,833.0,694.16,522.18
2018,9,3,13,45,847.0,134.0,1.95,21.8,807.5,640.14,482.51
2018,9,3,14,0,840.0,132.0,2.0,21.8,782.0,584.77,440.6
2018,9,3,14,15,829.5,130.0,2.05,21.55,749.5,526.56,395.53
2018,9,3,14,30,819.0,128.0,2.1,21.3,717.0,467.9,348.44
2018,9,3,14,45,805.5,125.0,2.15,21.05,678.5,407.12,298.16
2018,9,3,15,0,792.0,122.0,2.2,20.8,640.0,346.81,246.87
2018,9,3,15,15,774.0,119.0,2.2,20.8,596.5,286.14,194.63
2018,9,3,15,30,756.0,116.0,2.2,20.8,553.0,221.82,140.85
2018,9,3,15,45,732.0,111.5,2.2,20.0,505.0,162.01,95.81
2018,9,3,16,0,708.0,107.0,2.2,19.2,457.0,105.09,63.73
2018,9,3,16,15,675.5,101.5,2.2,18.7,406.0,72.77,57.75
2018,9,3,16,30,643.0,96.0,2.2,18.2,355.0,70.33,56.0
2018,9,3,16,45,598.5,89.0,2.15,17.7,303.5,66.55,53.0
2018,9,3,17,0,554.0,82.0,2.1,17.2,252.0,62.67,49.81
2018,9,3,17,15,490.5,72.5,2.05,16.65,201.5,56.51,44.48
2018,9,3,17,30,427.0,63.0,2.0,16.1,151.0,50.2,38.79
2018,9,3,17,45,335.0,50.5,1.95,15.55,107.0,38.74,28.31
2018,9,3,18,0,243.0,38.0,1.9,15.0,63.0,29.35,19.18
2018,9,3,18,15,141.5,23.0,1.8,14.65,35.5,17.9,0.0
2018,9,3,18,30,40.0,8.0,1.7,14.3,8.0,6.83,0.0
2018,9,3,18,45,20.0,4.0,1.65,13.95,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,4,5,45,65.0,10.0,1.3,11.35,13.5,35.82,0.0
2018,9,4,6,0,130.0,20.0,1.3,11.7,27.0,103.15,17.14
2018,9,4,6,15,202.0,36.0,1.3,12.2,60.5,180.96,141.49
2018,9,4,6,30,274.0,52.0,1.3,12.7,94.0,252.1,206.76
2018,9,4,6,45,352.5,63.5,1.3,13.2,139.5,329.08,273.35
2018,9,4,7,0,431.0,75.0,1.3,13.7,185.0,413.71,343.34
2018,9,4,7,15,517.5,80.5,1.25,14.2,242.5,510.79,419.6
2018,9,4,7,30,604.0,86.0,1.2,14.7,300.0,608.32,491.54
2018,9,4,7,45,657.5,89.0,1.15,15.2,355.0,680.54,540.89
2018,9,4,8,0,711.0,92.0,1.1,15.7,410.0,754.22,589.4
2018,9,4,8,15,738.0,96.5,1.1,16.25,460.0,807.08,622.12
2018,9,4,8,30,765.0,101.0,1.1,16.8,510.0,853.5,649.82
2018,9,4,8,45,785.5,104.0,1.05,17.4,556.5,895.51,673.1
2018,9,4,9,0,806.0,107.0,1.0,18.0,603.0,935.05,694.22
2018,9,4,9,15,827.0,107.5,1.0,18.6,646.0,969.35,712.46
2018,9,4,9,30,848.0,108.0,1.0,19.2,689.0,1000.59,728.59
2018,9,4,9,45,866.5,106.0,1.0,19.75,726.5,1010.72,731.49
2018,9,4,10,0,885.0,104.0,1.0,20.3,764.0,1029.61,740.3
2018,9,4,10,15,893.5,105.5,1.05,20.8,793.5,1038.51,743.98
2018,9,4,10,30,902.0,107.0,1.1,21.3,823.0,1043.43,745.47
2018,9,4,10,45,907.5,108.0,1.1,21.8,845.0,1040.73,741.46
2018,9,4,11,0,913.0,109.0,1.1,22.3,867.0,1033.97,735.22
2018,9,4,11,15,917.0,109.5,1.15,22.6,881.5,1021.16,726.96
2018,9,4,11,30,921.0,110.0,1.2,22.9,896.0,1004.38,716.39
2018,9,4,11,45,923.5,110.0,1.3,23.25,903.0,981.75,702.95
2018,9,4,12,0,926.0,110.0,1.4,23.6,910.0,955.37,687.06
2018,9,4,12,15,925.5,110.0,1.45,23.75,908.0,922.69,666.87
2018,9,4,12,30,925.0,110.0,1.5,23.9,906.0,886.67,644.42
2018,9,4,12,45,922.0,110.0,1.6,24.05,895.5,845.46,618.93
2018,9,4,13,0,919.0,110.0,1.7,24.2,885.0,801.42,591.17
2018,9,4,13,15,915.0,109.0,1.75,24.15,867.0,753.15,559.15
2018,9,4,13,30,911.0,108.0,1.8,24.1,849.0,702.57,523.51
2018,9,4,13,45,905.0,106.5,1.9,24.05,823.0,648.26,484.37
2018,9,4,14,0,899.0,105.0,2.0,24.0,797.0,592.29,442.55
2018,9,4,14,15,889.5,103.5,2.1,23.75,764.0,533.19,397.12
2018,9,4,14,30,880.0,102.0,2.2,23.5,731.0,473.32,349.25
2018,9,4,14,45,867.5,99.5,2.25,23.3,691.5,411.03,297.65
2018,9,4,15,0,855.0,97.0,2.3,23.1,652.0,348.87,244.7
2018,9,4,15,15,838.5,94.5,2.3,23.1,608.0,281.55,187.17
2018,9,4,15,30,822.0,92.0,2.3,23.1,564.0,219.22,134.88
2018,9,4,15,45,799.5,88.5,2.35,22.25,515.0,156.97,88.39
2018,9,4,16,0,777.0,85.0,2.4,21.4,466.0,97.35,55.85
2018,9,4,16,15,745.5,81.5,2.4,20.75,414.5,65.41,50.98
2018,9,4,16,30,714.0,78.0,2.4,20.1,363.0,58.32,45.21
2018,9,4,16,45,669.5,73.0,2.4,19.45,310.0,55.43,42.97
2018,9,4,17,0,625.0,68.0,2.4,18.8,257.0,52.52,40.62
2018,9,4,17,15,561.5,61.5,2.3,18.0,206.0,48.26,36.99
2018,9,4,17,30,498.0,55.0,2.2,17.2,155.0,44.01,33.15
2018,9,4,17,45,399.0,44.5,2.15,16.4,109.5,36.15,25.89
2018,9,4,18,0,300.0,34.0,2.1,15.6,64.0,28.18,17.92
2018,9,4,18,15,174.0,20.5,2.0,15.1,35.5,17.19,0.0
2018,9,4,18,30,48.0,7.0,1.9,14.6,7.0,5.97,0.0
2018,9,4,18,45,24.0,3.5,1.85,14.15,3.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,5,5,45,73.0,10.5,1.15,11.15,14.0,39.74,0.0
2018,9,5,6,0,146.0,21.0,1.1,11.5,28.0,112.18,3.59
2018,9,5,6,15,263.0,34.5,1.1,11.95,66.5,212.26,165.61
2018,9,5,6,30,380.0,48.0,1.1,12.4,105.0,311.81,255.12
2018,9,5,6,45,335.0,63.0,1.05,12.85,128.0,318.17,263.68
2018,9,5,7,0,290.0,78.0,1.0,13.3,151.0,321.2,267.21
2018,9,5,7,15,302.0,99.0,1.0,13.8,190.5,368.71,305.39
2018,9,5,7,30,314.0,120.0,1.0,14.3,230.0,397.92,327.7
2018,9,5,7,45,494.0,108.5,1.0,14.8,313.5,561.3,454.36
2018,9,5,8,0,674.0,97.0,1.0,15.3,397.0,729.85,573.37
2018,9,5,8,15,724.5,96.0,1.05,15.85,452.5,795.54,614.8
2018,9,5,8,30,775.0,95.0,1.1,16.4,508.0,856.75,653.29
2018,9,5,8,45,795.5,97.5,1.15,16.9,554.0,898.33,677.93
2018,9,5,9,0,816.0,100.0,1.2,17.4,600.0,937.42,700.85
2018,9,5,9,15,828.5,104.0,1.3,17.85,641.0,967.61,718.72
2018,9,5,9,30,841.0,108.0,1.4,18.3,682.0,994.48,734.47
2018,9,5,9,45,849.5,111.0,1.45,18.7,716.5,1012.56,743.94
2018,9,5,10,0,858.0,114.0,1.5,19.1,751.0,1014.08,743.01
2018,9,5,10,15,867.0,115.0,1.6,19.4,780.0,1022.68,748.03
2018,9,5,10,30,876.0,116.0,1.7,19.7,809.0,1027.42,750.59
2018,9,5,10,45,882.5,116.5,1.8,19.95,831.0,1025.15,748.95
2018,9,5,11,0,889.0,117.0,1.9,20.2,853.0,1018.92,744.94
2018,9,5,11,15,893.0,117.5,2.0,20.3,867.0,1006.27,737.31
2018,9,5,11,30,897.0,118.0,2.1,20.4,881.0,989.73,727.25
2018,9,5,11,45,899.0,118.0,2.15,20.5,887.0,967.0,712.62
2018,9,5,12,0,901.0,118.0,2.2,20.6,893.0,940.61,695.64
2018,9,5,12,15,900.5,118.0,2.25,20.55,891.0,908.51,675.23
2018,9,5,12,30,900.0,118.0,2.3,20.5,889.0,873.14,652.53
2018,9,5,12,45,897.5,118.0,2.4,20.5,879.0,833.08,626.71
2018,9,5,13,0,895.0,118.0,2.5,20.5,869.0,790.23,598.64
2018,9,5,13,15,891.0,116.5,2.5,20.3,851.0,742.4,565.25
2018,9,5,13,30,887.0,115.0,2.5,20.1,833.0,692.35,528.67
2018,9,5,13,45,880.5,113.5,2.55,19.95,807.5,638.78,488.59
2018,9,5,14,0,874.0,112.0,2.6,19.8,782.0,583.67,446.02
2018,9,5,14,15,865.0,110.0,2.65,19.5,749.5,525.63,399.99
2018,9,5,14,30,856.0,108.0,2.7,19.2,717.0,466.82,351.66
2018,9,5,14,45,844.0,105.5,2.7,18.9,678.5,403.52,298.22
2018,9,5,15,0,832.0,103.0,2.7,18.6,640.0,341.85,244.62
2018,9,5,15,15,815.0,100.0,2.7,18.6,596.0,279.04,189.56
2018,9,5,15,30,798.0,97.0,2.7,18.6,552.0,217.62,137.17
2018,9,5,15,45,775.5,93.5,2.7,17.75,503.5,156.85,91.14
2018,9,5,16,0,753.0,90.0,2.7,16.9,455.0,98.74,59.27
2018,9,5,16,15,722.5,85.0,2.7,16.4,404.0,62.19,49.11
2018,9,5,16,30,692.0,80.0,2.7,15.9,353.0,59.62,47.16
2018,9,5,16,45,649.0,74.5,2.65,15.35,301.0,56.46,44.63
2018,9,5,17,0,606.0,69.0,2.6,14.8,249.0,53.26,41.96
2018,9,5,17,15,542.0,61.5,2.6,14.3,198.5,48.26,37.55
2018,9,5,17,30,478.0,54.0,2.6,13.8,148.0,43.21,32.88
2018,9,5,17,45,378.5,44.0,2.55,13.3,104.0,35.79,25.86
2018,9,5,18,0,279.0,34.0,2.5,12.8,60.0,28.31,17.97
2018,9,5,18,15,157.5,20.0,2.45,12.5,33.0,15.64,0.0
2018,9,5,18,30,36.0,6.0,2.4,12.2,6.0,5.12,0.0
2018,9,5,18,45,18.0,3.0,2.35,11.95,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,6,5,45,94.5,10.0,1.4,10.0,14.5,48.55,0.0
2018,9,6,6,0,189.0,20.0,1.4,10.3,29.0,130.37,0.0
2018,9,6,6,15,330.0,30.0,1.35,10.75,69.5,244.9,191.23
2018,9,6,6,30,471.0,40.0,1.3,11.2,110.0,358.12,293.85
2018,9,6,6,45,474.5,50.5,1.25,11.65,145.0,398.12,330.59
2018,9,6,7,0,478.0,61.0,1.2,12.1,180.0,437.36,363.93
2018,9,6,7,15,522.0,71.0,1.15,12.65,229.0,504.88,417.12
2018,9,6,7,30,566.0,81.0,1.1,13.2,278.0,574.66,468.23
2018,9,6,7,45,661.5,79.5,1.1,13.7,345.5,674.0,539.18
2018,9,6,8,0,757.0,78.0,1.1,14.2,413.0,773.94,607.0
2018,9,6,8,15,802.5,76.5,1.1,14.85,468.5,837.39,646.37
2018,9,6,8,30,848.0,75.0,1.1,15.5,524.0,890.43,677.91
2018,9,6,8,45,865.5,77.0,1.15,16.15,570.5,929.93,700.61
2018,9,6,9,0,883.0,79.0,1.2,16.8,617.0,966.71,721.41
2018,9,6,9,15,892.5,82.5,1.3,17.35,658.0,994.38,737.25
2018,9,6,9,30,902.0,86.0,1.4,17.9,699.0,1018.45,750.86
2018,9,6,9,45,907.0,89.5,1.5,18.45,733.5,1034.18,759.18
2018,9,6,10,0,912.0,93.0,1.6,19.0,768.0,1045.92,765.12
2018,9,6,10,15,919.5,94.0,1.7,19.3,797.0,1053.28,769.15
2018,9,6,10,30,927.0,95.0,1.8,19.6,826.0,1056.58,770.74
2018,9,6,10,45,931.5,96.0,1.9,19.95,847.5,1052.7,767.77
2018,9,6,11,0,936.0,97.0,2.0,20.3,869.0,1044.69,762.33
2018,9,6,11,15,939.0,97.5,2.1,20.45,882.5,1030.55,753.64
2018,9,6,11,30,942.0,98.0,2.2,20.6,896.0,1012.38,742.43
2018,9,6,11,45,943.5,98.0,2.25,20.7,902.0,988.32,726.99
2018,9,6,12,0,945.0,98.0,2.3,20.8,908.0,960.46,709.12
2018,9,6,12,15,948.5,95.5,2.35,20.85,906.5,928.18,688.41
2018,9,6,12,30,952.0,93.0,2.4,20.9,905.0,892.26,665.19
2018,9,6,12,45,954.0,90.0,2.4,20.95,895.5,851.15,637.88
2018,9,6,13,0,956.0,87.0,2.4,21.0,886.0,806.77,608.17
2018,9,6,13,15,953.0,86.0,2.4,21.0,868.0,757.66,574.77
2018,9,6,13,30,950.0,85.0,2.4,21.0,850.0,706.03,536.81
2018,9,6,13,45,945.0,84.0,2.45,21.0,824.5,650.9,495.47
2018,9,6,14,0,940.0,83.0,2.5,21.0,799.0,593.92,451.35
2018,9,6,14,15,932.0,81.5,2.45,20.9,766.0,533.41,402.9
2018,9,6,14,30,924.0,80.0,2.4,20.8,733.0,471.9,352.03
2018,9,6,14,45,914.0,78.0,2.4,20.65,694.5,408.49,298.24
2018,9,6,15,0,904.0,76.0,2.4,20.5,656.0,344.86,242.83
2018,9,6,15,15,889.0,74.5,2.4,20.5,611.5,280.46,186.37
2018,9,6,15,30,874.0,73.0,2.4,20.5,567.0,216.97,132.33
2018,9,6,15,45,855.0,70.5,2.35,20.1,518.5,153.44,84.43
2018,9,6,16,0,836.0,68.0,2.3,19.7,470.0,91.86,51.78
2018,9,6,16,15,808.5,65.0,2.3,19.3,418.0,54.09,41.54
2018,9,6,16,30,781.0,62.0,2.3,18.9,366.0,52.17,40.12
2018,9,6,16,45,741.5,58.0,2.25,18.5,312.5,49.33,37.82
2018,9,6,17,0,702.0,54.0,2.2,18.1,259.0,46.46,35.43
2018,9,6,17,15,641.0,49.0,2.1,17.4,207.0,42.6,32.08
2018,9,6,17,30,580.0,44.0,2.0,16.7,155.0,38.79,28.57
2018,9,6,17,45,477.5,36.0,1.9,16.0,108.5,29.44,19.98
2018,9,6,18,0,375.0,28.0,1.8,15.3,62.0,23.28,13.3
2018,9,6,18,15,216.0,17.5,1.8,14.85,34.0,14.94,0.0
2018,9,6,18,30,57.0,7.0,1.8,14.4,6.0,0.0,0.0
2018,9,6,18,45,28.5,3.5,1.8,13.95,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,7,5,45,119.0,9.5,1.35,10.45,15.0,8.11,0.0
2018,9,7,6,0,238.0,19.0,1.3,10.8,30.0,152.61,0.0
2018,9,7,6,15,389.0,27.0,1.3,11.3,72.0,274.14,212.0
2018,9,7,6,30,540.0,35.0,1.3,11.8,114.0,387.99,316.83
2018,9,7,6,45,615.5,40.5,1.3,12.35,165.5,472.48,389.42
2018,9,7,7,0,691.0,46.0,1.3,12.9,217.0,562.57,461.49
2018,9,7,7,15,737.5,50.0,1.3,13.55,271.0,634.3,514.36
2018,9,7,7,30,784.0,54.0,1.3,14.2,325.0,707.79,565.84
2018,9,7,7,45,815.5,57.0,1.25,14.85,378.5,760.5,599.5
2018,9,7,8,0,847.0,60.0,1.2,15.5,432.0,820.46,636.99
2018,9,7,8,15,869.0,61.5,1.25,16.1,482.5,869.03,666.73
2018,9,7,8,30,891.0,63.0,1.3,16.7,533.0,915.7,694.68
2018,9,7,8,45,907.5,65.0,1.3,17.35,580.5,955.51,716.64
2018,9,7,9,0,924.0,67.0,1.3,18.0,628.0,992.39,736.39
2018,9,7,9,15,933.5,69.5,1.35,18.55,669.5,1019.73,750.92
2018,9,7,9,30,943.0,72.0,1.4,19.1,711.0,1043.34,763.16
2018,9,7,9,45,949.0,75.0,1.45,19.65,746.5,1060.09,771.14
2018,9,7,10,0,955.0,78.0,1.5,20.2,782.0,1072.71,776.7
2018,9,7,10,15,962.5,79.0,1.55,20.65,812.0,1080.28,779.57
2018,9,7,10,30,970.0,80.0,1.6,21.1,842.0,1083.59,779.98
2018,9,7,10,45,974.5,81.0,1.65,21.5,864.0,1079.55,776.16
2018,9,7,11,0,979.0,82.0,1.7,21.9,886.0,1071.21,769.88
2018,9,7,11,15,982.5,81.5,1.75,22.15,900.0,1055.92,759.87
2018,9,7,11,30,986.0,81.0,1.8,22.4,914.0,1036.45,747.37
2018,9,7,11,45,987.0,81.5,1.85,22.7,920.0,1011.57,731.4
2018,9,7,12,0,988.0,82.0,1.9,23.0,926.0,982.73,712.94
2018,9,7,12,15,987.0,82.5,2.0,23.15,923.5,948.3,691.82
2018,9,7,12,30,986.0,83.0,2.1,23.3,921.0,910.31,668.16
2018,9,7,12,45,983.0,83.5,2.2,23.45,910.5,867.33,640.9
2018,9,7,13,0,980.0,84.0,2.3,23.6,900.0,821.31,611.21
2018,9,7,13,15,976.0,83.5,2.35,23.55,881.0,770.79,577.96
2018,9,7,13,30,972.0,83.0,2.4,23.5,862.0,717.77,539.9
2018,9,7,13,45,966.5,82.0,2.5,23.45,836.0,661.12,498.27
2018,9,7,14,0,961.0,81.0,2.6,23.4,810.0,602.63,453.74
2018,9,7,14,15,952.5,79.5,2.65,23.2,776.0,540.62,405.01
2018,9,7,14,30,944.0,78.0,2.7,23.0,742.0,477.63,353.68
2018,9,7,14,45,933.0,76.5,2.75,22.8,702.0,413.01,299.29
2018,9,7,15,0,922.0,75.0,2.8,22.6,662.0,348.25,243.29
2018,9,7,15,15,907.5,73.0,2.8,22.6,617.0,282.38,185.86
2018,9,7,15,30,893.0,71.0,2.8,22.6,572.0,217.38,130.89
2018,9,7,15,45,872.5,69.0,2.9,21.85,522.5,152.82,82.93
2018,9,7,16,0,852.0,67.0,3.0,21.1,473.0,90.38,50.71
2018,9,7,16,15,824.5,64.5,2.95,20.55,420.5,53.99,41.25
2018,9,7,16,30,797.0,62.0,2.9,20.0,368.0,52.42,40.16
2018,9,7,16,45,757.5,57.5,2.9,19.4,313.5,49.16,37.54
2018,9,7,17,0,718.0,53.0,2.9,18.8,259.0,45.85,34.78
2018,9,7,17,15,655.5,48.0,2.8,18.0,206.5,41.93,31.38
2018,9,7,17,30,593.0,43.0,2.7,17.2,154.0,38.06,27.83
2018,9,7,17,45,487.5,35.5,2.6,16.4,107.0,29.16,19.62
2018,9,7,18,0,382.0,28.0,2.5,15.6,60.0,23.43,12.95
2018,9,7,18,15,219.5,17.0,2.4,15.15,32.5,14.51,0.0
2018,9,7,18,30,57.0,6.0,2.3,14.7,5.0,0.0,0.0
2018,9,7,18,45,28.5,3.0,2.25,14.2,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,8,5,45,121.5,9.5,2.0,11.2,14.5,8.11,0.0
2018,9,8,6,0,243.0,19.0,2.1,11.6,29.0,133.06,0.0
2018,9,8,6,15,394.0,26.5,2.1,12.15,70.5,277.2,212.81
2018,9,8,6,30,545.0,34.0,2.1,12.7,112.0,390.84,319.6
2018,9,8,6,45,618.5,39.0,2.15,13.2,162.5,473.66,392.12
2018,9,8,7,0,692.0,44.0,2.2,13.7,213.0,561.82,464.05
2018,9,8,7,15,737.5,47.5,2.15,14.2,266.5,632.1,517.01
2018,9,8,7,30,783.0,51.0,2.1,14.7,320.0,696.37,562.82
2018,9,8,7,45,813.5,54.0,2.1,15.25,373.0,755.85,603.34
2018,9,8,8,0,844.0,57.0,2.1,15.8,426.0,814.92,642.13
2018,9,8,8,15,865.5,59.5,2.1,16.3,476.5,864.3,673.02
2018,9,8,8,30,887.0,62.0,2.1,16.8,527.0,911.72,701.9
2018,9,8,8,45,902.5,63.0,2.15,17.3,573.0,949.12,723.93
2018,9,8,9,0,918.0,64.0,2.2,17.8,619.0,983.6,743.84
2018,9,8,9,15,926.0,67.5,2.25,18.25,660.0,1010.61,758.81
2018,9,8,9,30,934.0,71.0,2.3,18.7,701.0,1033.82,771.34
2018,9,8,9,45,938.0,75.0,2.3,19.15,736.0,1049.63,778.5
2018,9,8,10,0,942.0,79.0,2.3,19.6,771.0,1061.27,783.12
2018,9,8,10,15,949.0,80.5,2.35,19.9,800.5,1068.79,786.32
2018,9,8,10,30,956.0,82.0,2.4,20.2,830.0,1072.1,787.0
2018,9,8,10,45,961.0,82.5,2.45,20.5,851.5,1067.98,783.09
2018,9,8,11,0,966.0,83.0,2.5,20.8,873.0,1059.61,776.68
2018,9,8,11,15,968.5,83.5,2.55,21.05,887.0,1044.54,766.26
2018,9,8,11,30,971.0,84.0,2.6,21.3,901.0,1025.34,753.32
2018,9,8,11,45,972.0,84.5,2.65,21.5,906.5,1000.67,737.06
2018,9,8,12,0,973.0,85.0,2.7,21.7,912.0,972.09,718.28
2018,9,8,12,15,974.5,83.5,2.8,21.9,910.0,938.13,696.33
2018,9,8,12,30,976.0,82.0,2.9,22.1,908.0,900.55,671.81
2018,9,8,12,45,976.5,80.5,2.95,22.3,898.0,858.69,643.83
2018,9,8,13,0,977.0,79.0,3.0,22.5,888.0,813.58,613.41
2018,9,8,13,15,973.5,78.0,3.05,22.5,869.5,763.05,579.34
2018,9,8,13,30,970.0,77.0,3.1,22.5,851.0,710.01,540.33
2018,9,8,13,45,964.5,76.0,3.15,22.55,824.5,653.48,497.5
2018,9,8,14,0,959.0,75.0,3.2,22.6,798.0,595.1,451.92
2018,9,8,14,15,951.0,74.0,3.25,22.45,765.0,533.91,402.99
2018,9,8,14,30,943.0,73.0,3.3,22.3,732.0,471.68,351.47
2018,9,8,14,45,932.5,71.5,3.35,22.2,692.5,407.33,296.55
2018,9,8,15,0,922.0,70.0,3.4,22.1,653.0,342.79,240.09
2018,9,8,15,15,907.5,68.0,3.4,22.1,608.0,276.97,182.29
2018,9,8,15,30,893.0,66.0,3.4,22.1,563.0,212.04,127.12
2018,9,8,15,45,874.0,64.0,3.4,21.55,514.0,147.74,79.19
2018,9,8,16,0,855.0,62.0,3.4,21.0,465.0,85.39,47.38
2018,9,8,16,15,829.0,59.5,3.35,20.45,413.5,57.13,44.0
2018,9,8,16,30,803.0,57.0,3.3,19.9,362.0,48.73,36.98
2018,9,8,16,45,763.5,53.5,3.25,19.35,308.5,46.11,34.88
2018,9,8,17,0,724.0,50.0,3.2,18.8,255.0,43.49,32.71
2018,9,8,17,15,660.5,46.0,3.1,18.0,202.5,40.32,29.95
2018,9,8,17,30,597.0,42.0,3.0,17.2,150.0,37.28,27.1
2018,9,8,17,45,484.0,34.5,2.9,16.45,103.5,28.39,18.87
2018,9,8,18,0,371.0,27.0,2.8,15.7,57.0,22.63,11.72
2018,9,8,18,15,200.5,15.5,2.75,15.15,30.0,13.23,0.0
2018,9,8,18,30,30.0,4.0,2.7,14.6,3.0,0.0,0.0
2018,9,8,18,45,15.0,2.0,2.65,14.1,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,9,5,45,99.0,9.0,2.0,10.75,13.0,0.0,0.0
2018,9,9,6,0,198.0,18.0,2.0,11.2,26.0,110.87,0.0
2018,9,9,6,15,350.5,28.0,2.0,11.7,67.5,256.26,195.09
2018,9,9,6,30,503.0,38.0,2.0,12.2,109.0,377.66,308.88
2018,9,9,6,45,574.5,45.0,2.0,12.7,158.5,458.77,379.97
2018,9,9,7,0,646.0,52.0,2.0,13.2,208.0,540.68,447.61
2018,9,9,7,15,710.0,55.0,1.95,13.65,265.0,622.68,509.98
2018,9,9,7,30,774.0,58.0,1.9,14.1,322.0,707.67,571.29
2018,9,9,7,45,807.0,61.5,1.85,14.55,376.0,770.2,613.36
2018,9,9,8,0,840.0,65.0,1.8,15.0,430.0,823.45,647.34
2018,9,9,8,15,863.0,67.5,1.75,15.55,481.5,873.83,678.01
2018,9,9,8,30,886.0,70.0,1.7,16.1,533.0,922.36,706.5
2018,9,9,8,45,903.0,72.0,1.65,16.65,580.0,962.26,728.46
2018,9,9,9,0,920.0,74.0,1.6,17.2,627.0,999.26,748.12
2018,9,9,9,15,933.0,76.0,1.65,17.7,670.0,1029.08,764.5
2018,9,9,9,30,946.0,78.0,1.7,18.2,713.0,1055.29,778.58
2018,9,9,9,45,956.5,78.5,1.7,18.75,749.5,1073.31,786.52
2018,9,9,10,0,967.0,79.0,1.7,19.3,786.0,1087.31,792.08
2018,9,9,10,15,973.5,79.5,1.75,19.7,815.0,1093.06,793.87
2018,9,9,10,30,980.0,80.0,1.8,20.1,844.0,1094.52,793.22
2018,9,9,10,45,984.5,80.5,1.85,20.55,865.5,1089.63,788.63
2018,9,9,11,0,989.0,81.0,1.9,21.0,887.0,1080.4,781.53
2018,9,9,11,15,991.5,81.5,2.0,21.3,901.0,1064.88,771.78
2018,9,9,11,30,994.0,82.0,2.1,21.6,915.0,1045.12,759.41
2018,9,9,11,45,995.5,82.0,2.15,21.95,920.5,1019.74,742.72
2018,9,9,12,0,997.0,82.0,2.2,22.3,926.0,990.35,723.5
2018,9,9,12,15,994.5,83.0,2.3,22.45,923.0,954.62,701.2
2018,9,9,12,30,992.0,84.0,2.4,22.6,920.0,915.39,676.38
2018,9,9,12,45,987.0,85.0,2.5,22.75,908.0,870.85,647.72
2018,9,9,13,0,982.0,86.0,2.6,22.9,896.0,823.41,616.71
2018,9,9,13,15,978.0,85.5,2.7,22.9,877.0,772.55,582.94
2018,9,9,13,30,974.0,85.0,2.8,22.9,858.0,719.2,544.37
2018,9,9,13,45,968.0,84.0,2.9,22.85,831.5,661.93,501.79
2018,9,9,14,0,962.0,83.0,3.0,22.8,805.0,602.86,456.36
2018,9,9,14,15,954.0,82.0,3.05,22.65,771.5,541.28,407.37
2018,9,9,14,30,946.0,81.0,3.1,22.5,738.0,478.64,355.77
2018,9,9,14,45,934.5,79.0,3.15,22.3,697.5,413.09,300.29
2018,9,9,15,0,923.0,77.0,3.2,22.1,657.0,347.5,243.32
2018,9,9,15,15,907.5,75.5,3.2,22.1,611.5,281.57,185.62
2018,9,9,15,30,892.0,74.0,3.2,22.1,566.0,216.61,130.69
2018,9,9,15,45,870.5,72.0,3.2,21.45,516.0,151.85,82.89
2018,9,9,16,0,849.0,70.0,3.2,20.8,466.0,89.34,51.58
2018,9,9,16,15,819.5,66.5,3.15,20.2,412.5,55.55,42.7
2018,9,9,16,30,790.0,63.0,3.1,19.6,359.0,53.26,40.98
2018,9,9,16,45,747.5,58.5,3.1,19.0,304.5,50.01,38.36
2018,9,9,17,0,705.0,54.0,3.1,18.4,250.0,46.73,35.61
2018,9,9,17,15,638.5,48.5,3.0,17.6,197.0,42.42,31.83
2018,9,9,17,30,572.0,43.0,2.9,16.8,144.0,35.04,25.14
2018,9,9,17,45,446.5,35.0,2.8,16.0,97.5,28.79,19.17
2018,9,9,18,0,321.0,27.0,2.7,15.2,51.0,22.67,10.95
2018,9,9,18,15,171.5,15.0,2.65,14.7,26.5,12.8,0.0
2018,9,9,18,30,22.0,3.0,2.6,14.2,2.0,0.0,0.0
2018,9,9,18,45,11.0,1.5,2.55,13.7,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,10,5,45,103.5,8.5,2.05,10.6,12.5,0.0,0.0
2018,9,10,6,0,207.0,17.0,2.1,11.0,25.0,114.68,0.0
2018,9,10,6,15,341.0,27.0,2.1,11.5,63.5,250.84,188.9
2018,9,10,6,30,475.0,37.0,2.1,12.0,102.0,360.8,295.43
2018,9,10,6,45,568.5,43.0,2.1,12.55,154.5,447.85,371.94
2018,9,10,7,0,662.0,49.0,2.1,13.1,207.0,549.4,454.99
2018,9,10,7,15,716.0,53.0,2.05,13.55,262.0,625.73,512.97
2018,9,10,7,30,770.0,57.0,2.0,14.0,317.0,704.36,569.78
2018,9,10,7,45,801.5,60.0,1.9,14.45,370.0,764.79,610.22
2018,9,10,8,0,833.0,63.0,1.8,14.9,423.0,815.8,642.33
2018,9,10,8,15,855.0,66.5,1.8,15.5,474.0,866.37,673.72
2018,9,10,8,30,877.0,70.0,1.8,16.1,525.0,915.01,702.94
2018,9,10,8,45,893.0,72.5,1.75,16.65,572.0,954.3,724.71
2018,9,10,9,0,909.0,75.0,1.7,17.2,619.0,990.67,744.17
2018,9,10,9,15,921.5,76.5,1.7,17.75,661.0,1019.08,758.85
2018,9,10,9,30,934.0,78.0,1.7,18.3,703.0,1043.93,771.24
2018,9,10,9,45,943.5,79.5,1.7,18.8,739.0,1061.95,779.41
2018,9,10,10,0,953.0,81.0,1.7,19.3,775.0,1075.95,785.18
