Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,10,15,959.5,82.0,1.8,19.75,804.0,1082.15,787.9
2018,9,10,10,30,966.0,83.0,1.9,20.2,833.0,1084.11,788.15
2018,9,10,10,45,970.5,83.5,1.95,20.65,854.5,1079.18,783.48
2018,9,10,11,0,975.0,84.0,2.0,21.1,876.0,1069.96,776.32
2018,9,10,11,15,976.5,85.0,2.05,21.4,889.0,1054.08,765.56
2018,9,10,11,30,978.0,86.0,2.1,21.7,902.0,1034.05,752.31
2018,9,10,11,45,978.5,86.5,2.2,22.0,907.5,1008.49,736.18
2018,9,10,12,0,979.0,87.0,2.3,22.3,913.0,979.03,717.49
2018,9,10,12,15,977.0,87.5,2.35,22.4,909.5,943.61,694.85
2018,9,10,12,30,975.0,88.0,2.4,22.5,906.0,904.75,669.81
2018,9,10,12,45,970.0,89.5,2.5,22.65,894.5,861.21,641.7
2018,9,10,13,0,965.0,91.0,2.6,22.8,883.0,814.79,611.27
2018,9,10,13,15,960.5,90.0,2.65,22.8,863.5,763.73,576.73
2018,9,10,13,30,956.0,89.0,2.7,22.8,844.0,710.29,537.82
2018,9,10,13,45,949.0,88.0,2.75,22.8,817.0,653.21,495.08
2018,9,10,14,0,942.0,87.0,2.8,22.8,790.0,594.5,449.7
2018,9,10,14,15,932.5,86.5,2.9,22.65,756.5,533.61,401.48
2018,9,10,14,30,923.0,86.0,3.0,22.5,723.0,471.88,350.77
2018,9,10,14,45,910.5,84.0,3.05,22.3,682.5,407.23,296.1
2018,9,10,15,0,898.0,82.0,3.1,22.1,642.0,342.68,240.12
2018,9,10,15,15,882.0,80.0,3.1,22.1,597.0,277.68,183.37
2018,9,10,15,30,866.0,78.0,3.1,22.1,552.0,213.75,129.5
2018,9,10,15,45,842.5,75.5,3.25,21.35,501.5,143.88,77.86
2018,9,10,16,0,819.0,73.0,3.4,20.6,451.0,82.21,47.15
2018,9,10,16,15,786.5,69.5,3.4,19.95,398.0,57.49,44.44
2018,9,10,16,30,754.0,66.0,3.4,19.3,345.0,55.3,42.82
2018,9,10,16,45,708.0,62.0,3.4,18.7,291.5,52.57,40.65
2018,9,10,17,0,662.0,58.0,3.4,18.1,238.0,49.87,38.41
2018,9,10,17,15,591.0,51.5,3.3,17.25,186.0,41.18,30.76
2018,9,10,17,30,520.0,45.0,3.2,16.4,134.0,36.56,26.47
2018,9,10,17,45,399.0,36.0,3.15,15.6,90.0,29.62,19.82
2018,9,10,18,0,278.0,27.0,3.1,14.8,46.0,22.75,9.83
2018,9,10,18,15,147.0,15.0,3.05,14.3,24.0,12.8,0.0
2018,9,10,18,30,16.0,3.0,3.0,13.8,2.0,0.0,0.0
2018,9,10,18,45,8.0,1.5,3.0,13.3,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,11,5,45,94.5,8.5,2.75,11.1,12.0,0.0,0.0
2018,9,11,6,0,189.0,17.0,2.8,11.3,24.0,106.26,0.0
2018,9,11,6,15,340.0,27.0,2.85,11.7,63.5,249.67,185.6
2018,9,11,6,30,491.0,37.0,2.9,12.1,103.0,371.3,304.47
2018,9,11,6,45,572.5,43.0,2.95,12.5,153.5,451.33,376.45
2018,9,11,7,0,654.0,49.0,3.0,12.9,204.0,544.84,454.59
2018,9,11,7,15,703.5,54.0,2.95,13.3,257.5,618.77,512.08
2018,9,11,7,30,753.0,59.0,2.9,13.7,311.0,694.68,568.31
2018,9,11,7,45,785.0,62.5,2.85,14.15,364.0,755.55,610.75
2018,9,11,8,0,817.0,66.0,2.8,14.6,417.0,815.94,651.35
2018,9,11,8,15,839.5,69.5,2.8,15.05,467.5,857.42,677.45
2018,9,11,8,30,862.0,73.0,2.8,15.5,518.0,905.94,708.12
2018,9,11,8,45,878.0,75.5,2.8,15.95,564.5,944.73,731.34
2018,9,11,9,0,894.0,78.0,2.8,16.4,611.0,980.65,752.35
2018,9,11,9,15,906.0,80.5,2.8,16.8,652.5,1009.41,768.45
2018,9,11,9,30,918.0,83.0,2.8,17.2,694.0,1034.63,782.15
2018,9,11,9,45,926.0,85.5,2.8,17.55,729.5,1052.0,790.8
2018,9,11,10,0,934.0,88.0,2.8,17.9,765.0,1065.38,796.97
2018,9,11,10,15,940.5,89.0,2.8,18.15,793.5,1071.35,798.74
2018,9,11,10,30,947.0,90.0,2.8,18.4,822.0,1073.15,798.01
2018,9,11,10,45,951.0,91.0,2.85,18.65,843.0,1068.21,793.6
2018,9,11,11,0,955.0,92.0,2.9,18.9,864.0,1059.06,786.64
2018,9,11,11,15,958.5,92.0,2.9,19.05,877.5,1044.12,775.88
2018,9,11,11,30,962.0,92.0,2.9,19.2,891.0,1025.08,762.6
2018,9,11,11,45,963.5,91.5,2.95,19.35,896.5,999.58,745.62
2018,9,11,12,0,965.0,91.0,3.0,19.5,902.0,970.22,726.12
2018,9,11,12,15,967.5,89.5,3.05,19.45,900.0,936.97,704.51
2018,9,11,12,30,970.0,88.0,3.1,19.4,898.0,900.05,680.3
2018,9,11,12,45,971.5,85.5,3.15,19.4,888.0,857.82,652.12
2018,9,11,13,0,973.0,83.0,3.2,19.4,878.0,812.3,621.4
2018,9,11,13,15,970.0,81.5,3.25,19.3,859.0,761.47,586.51
2018,9,11,13,30,967.0,80.0,3.3,19.2,840.0,708.11,546.81
2018,9,11,13,45,963.0,78.5,3.35,19.1,814.0,651.85,503.71
2018,9,11,14,0,959.0,77.0,3.4,19.0,788.0,593.6,457.67
2018,9,11,14,15,952.0,75.0,3.45,18.75,754.5,531.73,407.47
2018,9,11,14,30,945.0,73.0,3.5,18.5,721.0,468.75,354.53
2018,9,11,14,45,935.0,71.5,3.5,18.25,681.5,404.25,298.55
2018,9,11,15,0,925.0,70.0,3.5,18.0,642.0,339.53,240.99
2018,9,11,15,15,910.0,68.0,3.5,18.0,596.5,273.25,181.89
2018,9,11,15,30,895.0,66.0,3.5,18.0,551.0,207.92,125.78
2018,9,11,15,45,875.5,63.5,3.5,17.3,501.5,142.96,77.36
2018,9,11,16,0,856.0,61.0,3.5,16.6,452.0,80.05,46.36
2018,9,11,16,15,827.5,58.0,3.45,16.15,399.5,55.91,43.78
2018,9,11,16,30,799.0,55.0,3.4,15.7,347.0,52.92,41.39
2018,9,11,16,45,755.5,52.0,3.35,15.25,293.0,45.0,34.53
2018,9,11,17,0,712.0,49.0,3.3,14.8,239.0,42.75,32.61
2018,9,11,17,15,642.0,44.0,3.25,14.3,186.5,38.7,28.93
2018,9,11,17,30,572.0,39.0,3.2,13.8,134.0,34.73,25.11
2018,9,11,17,45,436.5,31.5,3.1,13.25,88.5,25.95,16.75
2018,9,11,18,0,301.0,24.0,3.0,12.7,43.0,20.17,6.62
2018,9,11,18,15,150.5,12.0,2.95,12.45,21.5,10.24,0.0
2018,9,11,18,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,12,5,45,82.0,8.0,2.2,10.6,10.5,0.0,0.0
2018,9,12,6,0,164.0,16.0,2.2,10.9,21.0,93.52,0.0
2018,9,12,6,15,325.0,26.0,2.25,11.35,60.5,239.94,175.25
2018,9,12,6,30,486.0,36.0,2.3,11.8,100.0,368.09,301.05
2018,9,12,6,45,493.0,46.5,2.4,12.25,137.0,410.91,342.36
2018,9,12,7,0,500.0,57.0,2.5,12.7,174.0,453.4,380.05
2018,9,12,7,15,553.0,67.5,2.45,13.0,226.5,529.49,441.51
2018,9,12,7,30,606.0,78.0,2.4,13.3,279.0,608.54,501.59
2018,9,12,7,45,693.0,75.0,2.4,13.55,342.0,700.7,569.33
2018,9,12,8,0,780.0,72.0,2.4,13.8,405.0,792.72,634.21
2018,9,12,8,15,822.5,71.0,2.4,14.1,459.5,854.56,675.09
2018,9,12,8,30,865.0,70.0,2.4,14.4,514.0,905.75,707.68
2018,9,12,8,45,882.0,72.0,2.4,14.7,560.5,944.91,731.39
2018,9,12,9,0,899.0,74.0,2.4,15.0,607.0,981.25,752.96
2018,9,12,9,15,911.5,75.0,2.4,15.35,648.0,1008.71,768.21
2018,9,12,9,30,924.0,76.0,2.4,15.7,689.0,1032.67,781.15
2018,9,12,9,45,933.5,77.0,2.4,16.05,724.0,1049.85,789.64
2018,9,12,10,0,943.0,78.0,2.4,16.4,759.0,1063.07,795.68
2018,9,12,10,15,919.5,93.0,2.4,16.75,778.5,1054.92,787.85
2018,9,12,10,30,896.0,108.0,2.4,17.1,798.0,1041.88,777.25
2018,9,12,10,45,894.5,113.0,2.45,17.45,817.5,1035.76,772.02
2018,9,12,11,0,893.0,118.0,2.5,17.8,837.0,1025.59,764.19
2018,9,12,11,15,888.5,122.5,2.55,17.9,848.0,1008.02,752.36
2018,9,12,11,30,884.0,127.0,2.6,18.0,859.0,986.73,738.2
2018,9,12,11,45,834.0,154.5,2.65,18.15,848.5,954.69,716.77
2018,9,12,12,0,784.0,182.0,2.7,18.3,838.0,907.79,685.26
2018,9,12,12,15,677.0,239.0,2.75,18.25,804.0,845.94,642.09
2018,9,12,12,30,570.0,296.0,2.8,18.2,770.0,775.15,590.54
2018,9,12,12,45,615.0,267.5,2.9,18.2,773.0,756.82,579.27
2018,9,12,13,0,660.0,239.0,3.0,18.2,776.0,731.95,562.49
2018,9,12,13,15,759.0,184.0,3.05,18.1,788.0,714.8,551.63
2018,9,12,13,30,858.0,129.0,3.1,18.0,800.0,684.73,530.35
2018,9,12,13,45,782.5,157.5,3.15,17.85,753.5,615.98,477.45
2018,9,12,14,0,707.0,186.0,3.2,17.7,707.0,551.8,427.17
2018,9,12,14,15,703.0,175.5,3.25,17.5,674.0,494.85,381.66
2018,9,12,14,30,699.0,165.0,3.3,17.3,641.0,437.28,334.09
2018,9,12,14,45,616.0,180.5,3.3,17.1,582.0,371.63,280.11
2018,9,12,15,0,533.0,196.0,3.3,16.9,523.0,312.42,231.41
2018,9,12,15,15,422.5,206.5,3.3,16.9,454.0,254.03,185.33
2018,9,12,15,30,312.0,217.0,3.3,16.9,385.0,210.92,153.9
2018,9,12,15,45,346.0,187.0,3.3,16.25,357.0,167.89,119.67
2018,9,12,16,0,380.0,157.0,3.3,15.6,329.0,116.64,85.87
2018,9,12,16,15,470.0,124.0,3.3,15.2,311.0,86.87,71.15
2018,9,12,16,30,560.0,91.0,3.3,14.8,293.0,67.49,54.43
2018,9,12,16,45,573.0,75.0,3.25,14.4,253.0,57.16,45.48
2018,9,12,17,0,586.0,59.0,3.2,14.0,213.0,46.2,35.79
2018,9,12,17,15,539.0,51.0,3.1,13.65,167.5,40.66,30.74
2018,9,12,17,30,492.0,43.0,3.0,13.3,122.0,34.98,25.33
2018,9,12,17,45,326.0,32.5,2.9,12.9,77.0,26.58,17.19
2018,9,12,18,0,160.0,22.0,2.8,12.5,32.0,17.15,2.82
2018,9,12,18,15,80.0,11.0,2.7,12.25,16.0,9.39,0.0
2018,9,12,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,13,5,45,10.5,5.0,1.65,11.0,5.5,0.0,0.0
2018,9,13,6,0,21.0,10.0,1.7,11.3,11.0,18.79,0.0
2018,9,13,6,15,75.0,27.5,1.8,11.7,36.5,91.34,62.41
2018,9,13,6,30,129.0,45.0,1.9,12.1,62.0,150.4,121.55
2018,9,13,6,45,163.0,63.0,1.95,12.55,94.5,199.35,165.72
2018,9,13,7,0,197.0,81.0,2.0,13.0,127.0,251.18,210.9
2018,9,13,7,15,242.0,100.0,2.05,13.4,170.5,315.25,264.81
2018,9,13,7,30,287.0,119.0,2.1,13.8,214.0,382.45,319.42
2018,9,13,7,45,402.0,120.5,2.15,14.15,277.5,507.61,419.15
2018,9,13,8,0,517.0,122.0,2.2,14.5,341.0,622.6,506.59
2018,9,13,8,15,684.5,95.0,2.2,14.9,422.0,766.59,609.96
2018,9,13,8,30,852.0,68.0,2.2,15.3,503.0,891.9,694.83
2018,9,13,8,45,870.5,69.0,2.2,15.7,549.0,930.83,717.25
2018,9,13,9,0,889.0,70.0,2.2,16.1,595.0,967.08,738.41
2018,9,13,9,15,899.5,73.0,2.2,16.4,636.0,994.91,753.98
2018,9,13,9,30,910.0,76.0,2.2,16.7,677.0,1019.14,767.19
2018,9,13,9,45,917.0,78.5,2.2,17.0,711.5,1035.4,775.19
2018,9,13,10,0,924.0,81.0,2.2,17.3,746.0,1047.68,780.76
2018,9,13,10,15,931.5,82.0,2.2,17.5,774.5,1054.61,783.3
2018,9,13,10,30,939.0,83.0,2.2,17.7,803.0,1057.41,783.37
2018,9,13,10,45,944.0,83.5,2.25,17.95,824.0,1052.91,779.4
2018,9,13,11,0,949.0,84.0,2.3,18.2,845.0,1044.22,772.94
2018,9,13,11,15,952.0,84.5,2.3,18.3,858.5,1029.4,762.5
2018,9,13,11,30,955.0,85.0,2.3,18.4,872.0,1010.48,749.58
2018,9,13,11,45,956.0,85.5,2.35,18.5,877.5,985.68,733.45
2018,9,13,12,0,957.0,86.0,2.4,18.6,883.0,957.04,714.81
2018,9,13,12,15,921.0,103.5,2.45,18.6,868.0,909.82,683.89
2018,9,13,12,30,885.0,121.0,2.5,18.6,853.0,860.58,651.39
2018,9,13,12,45,737.0,186.5,2.55,18.6,791.0,779.39,594.85
2018,9,13,13,0,589.0,252.0,2.6,18.6,729.0,690.04,528.81
2018,9,13,13,15,603.0,241.5,2.65,18.5,720.0,656.33,505.02
2018,9,13,13,30,617.0,231.0,2.7,18.4,711.0,619.68,477.98
2018,9,13,13,45,578.0,236.5,2.75,18.35,674.0,559.57,432.39
2018,9,13,14,0,539.0,242.0,2.8,18.3,637.0,504.8,389.91
2018,9,13,14,15,597.0,211.5,2.85,18.1,630.5,472.76,363.77
2018,9,13,14,30,655.0,181.0,2.9,17.9,624.0,431.01,328.37
2018,9,13,14,45,486.5,218.0,2.95,17.7,536.5,351.35,265.77
2018,9,13,15,0,318.0,255.0,3.0,17.5,449.0,291.91,220.63
2018,9,13,15,15,353.5,225.0,3.0,17.5,425.5,252.06,185.81
2018,9,13,15,30,389.0,195.0,3.0,17.5,402.0,205.85,146.1
2018,9,13,15,45,580.0,134.5,3.0,16.95,410.5,152.69,97.75
2018,9,13,16,0,771.0,74.0,3.0,16.4,419.0,77.06,47.06
2018,9,13,16,15,727.5,71.0,2.95,16.05,365.0,58.23,45.88
2018,9,13,16,30,684.0,68.0,2.9,15.7,311.0,56.47,44.55
2018,9,13,16,45,645.0,61.5,2.9,15.3,261.0,47.66,36.9
2018,9,13,17,0,606.0,55.0,2.9,14.9,211.0,43.34,33.11
2018,9,13,17,15,570.0,46.5,2.75,14.4,166.0,37.32,27.65
2018,9,13,17,30,534.0,38.0,2.6,13.9,121.0,33.84,24.21
2018,9,13,17,45,398.5,30.0,2.5,13.45,78.5,24.75,15.42
2018,9,13,18,0,263.0,22.0,2.4,13.0,36.0,18.56,0.32
2018,9,13,18,15,131.5,11.0,2.3,12.65,18.0,9.39,0.0
2018,9,13,18,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,14,5,45,4.5,4.5,1.25,9.75,4.5,0.0,0.0
2018,9,14,6,0,9.0,9.0,1.2,10.0,9.0,12.09,0.0
2018,9,14,6,15,38.5,26.5,1.3,10.5,31.0,59.89,38.07
2018,9,14,6,30,68.0,44.0,1.4,11.0,53.0,101.35,80.42
2018,9,14,6,45,111.0,62.5,1.45,11.5,84.5,152.82,126.53
2018,9,14,7,0,154.0,81.0,1.5,12.0,116.0,221.85,186.2
2018,9,14,7,15,117.0,104.5,1.5,12.4,135.0,213.77,178.84
2018,9,14,7,30,80.0,128.0,1.5,12.8,154.0,200.13,166.25
2018,9,14,7,45,124.5,149.0,1.5,13.15,197.5,277.52,230.35
2018,9,14,8,0,169.0,170.0,1.5,13.5,241.0,342.59,282.44
2018,9,14,8,15,208.5,191.0,1.5,14.0,289.5,405.46,331.02
2018,9,14,8,30,248.0,212.0,1.5,14.5,338.0,489.93,394.3
2018,9,14,8,45,298.5,225.5,1.45,14.95,391.0,557.32,443.19
2018,9,14,9,0,349.0,239.0,1.4,15.4,444.0,625.72,491.41
2018,9,14,9,15,369.5,252.5,1.4,15.9,483.0,664.56,516.71
2018,9,14,9,30,390.0,266.0,1.4,16.4,522.0,702.17,540.99
2018,9,14,9,45,439.5,263.0,1.4,16.9,566.0,770.56,586.75
2018,9,14,10,0,489.0,260.0,1.4,17.4,610.0,816.71,616.41
2018,9,14,10,15,618.5,217.5,1.45,17.7,678.0,907.01,678.57
2018,9,14,10,30,748.0,175.0,1.5,18.0,746.0,987.3,729.2
2018,9,14,10,45,851.0,130.0,1.55,18.35,796.5,1023.84,750.69
2018,9,14,11,0,954.0,85.0,1.6,18.7,847.0,1050.26,766.17
2018,9,14,11,15,961.5,83.0,1.65,18.95,861.5,1036.85,756.79
2018,9,14,11,30,969.0,81.0,1.7,19.2,876.0,1019.22,745.32
2018,9,14,11,45,964.5,84.0,1.8,19.4,879.5,991.61,728.32
2018,9,14,12,0,960.0,87.0,1.9,19.6,883.0,960.32,708.88
2018,9,14,12,15,958.5,87.5,1.95,19.7,879.5,925.57,686.7
2018,9,14,12,30,957.0,88.0,2.0,19.8,876.0,887.41,662.09
2018,9,14,12,45,960.0,85.0,2.1,19.9,866.5,846.07,635.58
2018,9,14,13,0,963.0,82.0,2.2,20.0,857.0,801.38,606.39
2018,9,14,13,15,959.0,81.0,2.25,19.95,837.5,750.54,572.01
2018,9,14,13,30,955.0,80.0,2.3,19.9,818.0,697.29,533.05
2018,9,14,13,45,948.5,79.5,2.35,19.9,791.5,640.85,490.37
2018,9,14,14,0,942.0,79.0,2.4,19.9,765.0,582.71,444.96
2018,9,14,14,15,933.5,77.0,2.45,19.7,731.0,520.85,395.44
2018,9,14,14,30,925.0,75.0,2.5,19.5,697.0,458.1,343.34
2018,9,14,14,45,907.0,75.0,2.55,19.35,655.0,393.04,287.72
2018,9,14,15,0,889.0,75.0,2.6,19.2,613.0,328.73,231.39
2018,9,14,15,15,861.0,74.5,2.6,19.2,563.5,262.75,173.85
2018,9,14,15,30,833.0,74.0,2.6,19.2,514.0,199.37,120.81
2018,9,14,15,45,816.5,69.5,2.7,18.55,466.5,137.0,75.26
2018,9,14,16,0,800.0,65.0,2.8,17.9,419.0,69.85,41.23
2018,9,14,16,15,778.0,61.0,2.8,17.4,370.5,51.27,39.55
2018,9,14,16,30,756.0,57.0,2.8,16.9,322.0,48.57,37.39
2018,9,14,16,45,685.0,55.0,2.8,16.4,265.0,46.99,36.15
2018,9,14,17,0,614.0,53.0,2.8,15.9,208.0,41.94,31.72
2018,9,14,17,15,505.5,48.0,2.75,15.4,155.5,38.26,28.32
2018,9,14,17,30,397.0,43.0,2.7,14.9,103.0,34.83,24.91
2018,9,14,17,45,272.0,31.5,2.65,14.35,65.0,25.83,16.06
2018,9,14,18,0,147.0,20.0,2.6,13.8,27.0,15.61,0.0
2018,9,14,18,15,73.5,10.0,2.55,13.45,13.5,8.54,0.0
2018,9,14,18,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,15,5,45,78.5,7.0,2.15,10.8,9.0,0.0,0.0
2018,9,15,6,0,157.0,14.0,2.2,10.9,18.0,89.13,0.0
2018,9,15,6,15,318.5,23.5,2.25,11.2,55.5,232.05,156.2
2018,9,15,6,30,480.0,33.0,2.3,11.5,93.0,356.21,290.65
2018,9,15,6,45,566.0,39.0,2.4,11.8,142.5,446.24,371.51
2018,9,15,7,0,652.0,45.0,2.5,12.1,192.0,542.57,452.16
2018,9,15,7,15,704.0,49.5,2.5,12.45,245.5,617.52,510.89
2018,9,15,7,30,756.0,54.0,2.5,12.8,299.0,694.69,568.45
2018,9,15,7,45,790.5,57.0,2.5,13.15,352.0,756.88,612.34
2018,9,15,8,0,825.0,60.0,2.5,13.5,405.0,809.81,647.99
2018,9,15,8,15,849.5,63.0,2.5,13.9,456.0,861.49,681.65
2018,9,15,8,30,874.0,66.0,2.5,14.3,507.0,911.42,713.24
2018,9,15,8,45,892.0,67.5,2.5,14.65,554.0,950.96,737.12
2018,9,15,9,0,910.0,69.0,2.5,15.0,601.0,987.69,758.84
2018,9,15,9,15,921.0,71.5,2.55,15.3,642.0,1015.6,775.06
2018,9,15,9,30,932.0,74.0,2.6,15.6,683.0,1039.84,788.89
2018,9,15,9,45,939.5,76.5,2.6,15.95,718.5,1056.65,797.15
2018,9,15,10,0,947.0,79.0,2.6,16.3,754.0,1069.39,802.89
2018,9,15,10,15,954.5,80.0,2.65,16.5,783.0,1076.15,805.88
2018,9,15,10,30,962.0,81.0,2.7,16.7,812.0,1078.68,806.31
2018,9,15,10,45,967.5,81.0,2.7,16.9,833.5,1073.73,801.49
2018,9,15,11,0,973.0,81.0,2.7,17.1,855.0,1064.5,794.12
2018,9,15,11,15,976.0,81.0,2.75,17.2,868.0,1048.55,783.34
2018,9,15,11,30,979.0,81.0,2.8,17.3,881.0,1028.43,769.96
2018,9,15,11,45,980.5,81.0,2.85,17.4,886.0,1002.81,752.99
2018,9,15,12,0,982.0,81.0,2.9,17.5,891.0,973.24,733.43
2018,9,15,12,15,982.5,81.0,2.95,17.5,889.0,938.99,710.92
2018,9,15,12,30,983.0,81.0,3.0,17.5,887.0,901.1,685.81
2018,9,15,12,45,980.5,81.0,3.05,17.45,875.5,857.38,656.59
2018,9,15,13,0,978.0,81.0,3.1,17.4,864.0,810.61,624.95
2018,9,15,13,15,974.5,79.5,3.15,17.35,844.5,758.85,588.93
2018,9,15,13,30,971.0,78.0,3.2,17.3,825.0,704.61,548.14
2018,9,15,13,45,965.5,77.5,3.25,17.2,798.5,647.87,504.28
2018,9,15,14,0,960.0,77.0,3.3,17.1,772.0,589.29,457.52
2018,9,15,14,15,952.0,75.5,3.3,17.0,738.0,527.03,406.19
2018,9,15,14,30,944.0,74.0,3.3,16.9,704.0,463.79,352.29
2018,9,15,14,45,933.0,72.0,3.3,16.75,663.5,398.31,295.03
2018,9,15,15,0,922.0,70.0,3.3,16.6,623.0,332.77,236.4
2018,9,15,15,15,906.0,68.0,3.3,16.6,577.5,266.3,176.97
2018,9,15,15,30,890.0,66.0,3.3,16.6,532.0,200.93,121.01
2018,9,15,15,45,870.0,63.0,3.35,16.1,482.0,135.77,73.23
2018,9,15,16,0,850.0,60.0,3.4,15.6,432.0,72.77,44.43
2018,9,15,16,15,821.0,57.5,3.4,15.2,380.0,55.28,43.47
2018,9,15,16,30,792.0,55.0,3.4,14.8,328.0,47.43,36.71
2018,9,15,16,45,747.0,51.0,3.4,14.45,274.0,44.34,34.08
2018,9,15,17,0,702.0,47.0,3.4,14.1,220.0,41.26,31.34
2018,9,15,17,15,627.5,41.0,3.3,13.65,168.0,36.29,26.76
2018,9,15,17,30,553.0,35.0,3.2,13.2,116.0,31.36,21.98
2018,9,15,17,45,399.5,27.0,3.1,12.7,73.0,22.34,13.01
2018,9,15,18,0,246.0,19.0,3.0,12.2,30.0,16.04,0.0
2018,9,15,18,15,123.0,9.5,2.9,11.9,15.0,8.11,0.0
2018,9,15,18,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,16,5,45,83.5,6.5,1.4,9.55,8.5,0.0,0.0
2018,9,16,6,0,167.0,13.0,1.4,9.9,17.0,93.45,0.0
2018,9,16,6,15,333.0,22.0,1.5,10.6,54.5,237.86,153.43
2018,9,16,6,30,499.0,31.0,1.6,11.3,92.0,366.69,297.43
2018,9,16,6,45,583.5,37.0,1.75,12.0,142.0,456.28,377.26
2018,9,16,7,0,668.0,43.0,1.9,12.7,192.0,552.29,456.25
2018,9,16,7,15,719.0,47.0,1.9,13.15,245.5,626.44,513.33
2018,9,16,7,30,770.0,51.0,1.9,13.6,299.0,702.7,569.04
2018,9,16,7,45,804.0,54.0,1.9,14.0,352.0,756.47,605.81
2018,9,16,8,0,838.0,57.0,1.9,14.4,405.0,817.89,646.85
2018,9,16,8,15,861.5,59.0,1.9,14.85,455.5,867.73,678.23
2018,9,16,8,30,885.0,61.0,1.9,15.3,506.0,915.74,707.64
2018,9,16,8,45,902.0,63.0,1.9,15.75,552.5,955.29,730.67
2018,9,16,9,0,919.0,65.0,1.9,16.2,599.0,991.91,751.48
2018,9,16,9,15,931.0,66.5,1.9,16.55,640.5,1019.67,766.48
2018,9,16,9,30,943.0,68.0,1.9,16.9,682.0,1043.79,779.15
2018,9,16,9,45,952.0,69.5,1.9,17.3,717.5,1061.02,787.24
2018,9,16,10,0,961.0,71.0,1.9,17.7,753.0,1074.17,792.86
2018,9,16,10,15,967.5,72.0,1.9,18.0,781.5,1079.96,794.24
2018,9,16,10,30,974.0,73.0,1.9,18.3,810.0,1081.46,793.14
2018,9,16,10,45,978.5,73.5,1.95,18.55,831.0,1076.02,788.71
2018,9,16,11,0,983.0,74.0,2.0,18.8,852.0,1066.26,781.75
2018,9,16,11,15,985.0,74.5,2.0,19.0,865.0,1049.75,770.11
2018,9,16,11,30,987.0,75.0,2.0,19.2,878.0,1029.05,755.97
2018,9,16,11,45,988.0,75.5,2.05,19.35,883.0,1003.32,739.47
2018,9,16,12,0,989.0,76.0,2.1,19.5,888.0,973.62,720.41
2018,9,16,12,15,987.5,76.0,2.15,19.6,884.5,937.39,697.12
2018,9,16,12,30,986.0,76.0,2.2,19.7,881.0,897.66,671.37
2018,9,16,12,45,982.5,76.5,2.25,19.75,869.0,853.54,642.54
2018,9,16,13,0,979.0,77.0,2.3,19.8,857.0,806.44,611.34
2018,9,16,13,15,975.0,76.0,2.35,19.75,837.5,754.75,576.38
2018,9,16,13,30,971.0,75.0,2.4,19.7,818.0,700.61,536.63
2018,9,16,13,45,965.0,74.5,2.45,19.65,791.0,643.55,493.41
2018,9,16,14,0,959.0,74.0,2.5,19.6,764.0,584.71,447.34
2018,9,16,14,15,951.0,72.5,2.55,19.45,730.0,522.5,397.2
2018,9,16,14,30,943.0,71.0,2.6,19.3,696.0,459.31,344.38
2018,9,16,14,45,931.5,69.5,2.65,19.1,656.0,394.16,288.31
2018,9,16,15,0,920.0,68.0,2.7,18.9,616.0,329.0,230.82
2018,9,16,15,15,903.5,66.0,2.7,18.9,570.0,262.56,172.15
2018,9,16,15,30,887.0,64.0,2.7,18.9,524.0,197.29,117.02
2018,9,16,15,45,865.0,61.5,2.8,18.3,474.0,132.56,70.46
2018,9,16,16,0,843.0,59.0,2.9,17.7,424.0,70.24,43.15
2018,9,16,16,15,812.0,56.5,2.9,17.25,371.5,54.4,42.35
2018,9,16,16,30,781.0,54.0,2.9,16.8,319.0,46.59,35.68
2018,9,16,16,45,734.5,50.0,2.9,16.3,265.5,43.48,33.05
2018,9,16,17,0,688.0,46.0,2.9,15.8,212.0,40.38,30.32
2018,9,16,17,15,611.0,40.5,2.8,15.2,161.0,35.84,26.14
2018,9,16,17,30,534.0,35.0,2.7,14.6,110.0,31.39,21.8
2018,9,16,17,45,381.5,26.5,2.6,14.0,68.5,21.97,12.3
2018,9,16,18,0,229.0,18.0,2.5,13.4,27.0,15.36,0.0
2018,9,16,18,15,114.5,9.0,2.45,13.1,13.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,17,5,45,82.5,6.5,1.5,10.05,8.0,0.0,0.0
2018,9,17,6,0,165.0,13.0,1.5,10.3,16.0,92.71,0.0
2018,9,17,6,15,330.5,22.0,1.65,10.85,53.0,235.89,143.87
2018,9,17,6,30,496.0,31.0,1.8,11.4,90.0,365.49,296.09
2018,9,17,6,45,581.0,36.5,1.9,11.9,139.5,454.92,376.54
2018,9,17,7,0,666.0,42.0,2.0,12.4,189.0,550.56,455.69
2018,9,17,7,15,716.5,46.5,2.0,12.8,242.0,624.87,513.34
2018,9,17,7,30,767.0,51.0,2.0,13.2,295.0,701.31,569.6
2018,9,17,7,45,800.5,54.0,2.0,13.6,348.0,754.49,606.17
2018,9,17,8,0,834.0,57.0,2.0,14.0,401.0,815.28,647.02
2018,9,17,8,15,857.0,59.5,2.0,14.4,451.0,865.16,678.75
2018,9,17,8,30,880.0,62.0,2.0,14.8,501.0,913.17,708.49
2018,9,17,8,45,896.0,64.5,2.0,15.15,547.5,952.2,731.61
2018,9,17,9,0,912.0,67.0,2.0,15.5,594.0,988.25,752.48
2018,9,17,9,15,922.5,69.5,2.05,15.9,635.0,1015.56,767.82
2018,9,17,9,30,933.0,72.0,2.1,16.3,676.0,1039.17,780.81
2018,9,17,9,45,939.5,74.5,2.1,16.65,710.5,1054.84,788.14
2018,9,17,10,0,946.0,77.0,2.1,17.0,745.0,1066.41,793.0
2018,9,17,10,15,953.0,78.0,2.2,17.25,773.5,1072.49,796.13
2018,9,17,10,30,960.0,79.0,2.3,17.5,802.0,1074.35,796.71
2018,9,17,10,45,965.0,80.0,2.35,17.8,823.5,1069.9,792.6
2018,9,17,11,0,970.0,81.0,2.4,18.1,845.0,1061.16,785.92
2018,9,17,11,15,972.5,81.5,2.5,18.2,858.0,1045.12,775.82
2018,9,17,11,30,975.0,82.0,2.6,18.3,871.0,1024.93,763.08
2018,9,17,11,45,976.0,82.0,2.65,18.4,876.0,998.73,745.9
2018,9,17,12,0,977.0,82.0,2.7,18.5,881.0,968.63,726.15
2018,9,17,12,15,976.5,82.0,2.8,18.45,877.5,933.46,703.77
2018,9,17,12,30,976.0,82.0,2.9,18.4,874.0,894.76,678.76
2018,9,17,12,45,973.0,82.0,3.0,18.35,862.5,850.73,649.78
2018,9,17,13,0,970.0,82.0,3.1,18.3,851.0,803.73,618.33
2018,9,17,13,15,966.5,81.0,3.15,18.15,831.5,752.64,582.87
2018,9,17,13,30,963.0,80.0,3.2,18.0,812.0,699.08,542.8
2018,9,17,13,45,957.5,78.5,3.25,17.85,785.0,641.64,498.57
2018,9,17,14,0,952.0,77.0,3.3,17.7,758.0,582.43,451.47
2018,9,17,14,15,943.5,75.5,3.3,17.45,724.0,520.28,400.45
2018,9,17,14,30,935.0,74.0,3.3,17.2,690.0,457.22,346.88
2018,9,17,14,45,923.5,72.5,3.3,16.95,650.0,392.46,290.27
2018,9,17,15,0,912.0,71.0,3.3,16.7,610.0,327.69,232.36
2018,9,17,15,15,895.5,69.0,3.3,16.7,564.0,261.66,173.41
2018,9,17,15,30,879.0,67.0,3.3,16.7,518.0,196.82,118.17
2018,9,17,15,45,857.0,64.5,3.3,16.0,468.5,132.52,71.78
2018,9,17,16,0,835.0,62.0,3.3,15.3,419.0,70.61,45.12
2018,9,17,16,15,803.0,59.0,3.3,14.85,366.5,50.23,39.09
2018,9,17,16,30,771.0,56.0,3.3,14.4,314.0,48.12,37.42
2018,9,17,16,45,722.0,52.0,3.25,13.95,260.5,45.07,34.81
2018,9,17,17,0,673.0,48.0,3.2,13.5,207.0,42.06,32.11
2018,9,17,17,15,589.5,42.5,3.1,13.05,156.0,37.6,27.92
2018,9,17,17,30,506.0,37.0,3.0,12.6,105.0,30.52,21.15
2018,9,17,17,45,350.0,27.0,2.95,12.1,64.5,22.45,12.38
2018,9,17,18,0,194.0,17.0,2.9,11.6,24.0,14.51,0.0
2018,9,17,18,15,97.0,8.5,2.8,11.4,12.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,18,5,45,48.0,5.5,1.9,10.4,6.5,0.0,0.0
2018,9,18,6,0,96.0,11.0,1.9,10.5,13.0,57.02,0.0
2018,9,18,6,15,254.0,23.5,2.0,10.8,48.5,194.2,109.71
2018,9,18,6,30,412.0,36.0,2.1,11.1,84.0,328.39,266.33
2018,9,18,6,45,389.0,40.5,2.15,11.4,104.0,340.36,284.26
2018,9,18,7,0,366.0,45.0,2.2,11.7,124.0,347.98,294.27
2018,9,18,7,15,252.0,66.5,2.15,12.05,128.0,298.19,252.57
2018,9,18,7,30,138.0,88.0,2.1,12.4,132.0,225.68,189.99
2018,9,18,7,45,360.5,90.5,2.1,12.75,232.0,438.06,367.86
2018,9,18,8,0,583.0,93.0,2.1,13.1,332.0,658.18,536.88
2018,9,18,8,15,696.5,87.5,2.1,13.5,408.0,771.82,616.55
2018,9,18,8,30,810.0,82.0,2.1,13.9,484.0,885.0,693.37
2018,9,18,8,45,841.5,82.0,2.1,14.3,534.0,934.04,723.05
2018,9,18,9,0,873.0,82.0,2.1,14.7,584.0,969.88,743.85
2018,9,18,9,15,890.0,82.5,2.1,15.05,626.0,1000.12,760.93
2018,9,18,9,30,907.0,83.0,2.1,15.4,668.0,1027.06,775.75
2018,9,18,9,45,920.5,82.5,2.15,15.75,703.5,1045.64,785.72
2018,9,18,10,0,934.0,82.0,2.2,16.1,739.0,1060.4,793.36
2018,9,18,10,15,941.0,83.5,2.2,16.35,767.5,1066.89,795.41
2018,9,18,10,30,948.0,85.0,2.2,16.6,796.0,1069.18,794.98
2018,9,18,10,45,953.0,85.0,2.25,16.9,816.5,1063.47,790.07
2018,9,18,11,0,958.0,85.0,2.3,17.2,837.0,1053.55,782.65
2018,9,18,11,15,960.5,86.0,2.3,17.35,850.0,1038.11,771.65
2018,9,18,11,30,963.0,87.0,2.3,17.5,863.0,1018.54,758.13
2018,9,18,11,45,963.5,87.5,2.3,17.7,867.5,992.52,740.36
2018,9,18,12,0,964.0,88.0,2.3,17.9,872.0,962.68,720.16
2018,9,18,12,15,962.5,88.5,2.35,18.0,868.5,927.39,697.1
2018,9,18,12,30,961.0,89.0,2.4,18.1,865.0,888.69,671.6
2018,9,18,12,45,957.5,88.5,2.45,18.2,852.5,844.17,641.91
2018,9,18,13,0,954.0,88.0,2.5,18.3,840.0,796.79,609.93
2018,9,18,13,15,949.5,87.5,2.6,18.3,820.5,746.07,574.82
2018,9,18,13,30,945.0,87.0,2.7,18.3,801.0,693.01,535.45
2018,9,18,13,45,938.5,86.0,2.75,18.3,774.0,636.22,491.8
2018,9,18,14,0,932.0,85.0,2.8,18.3,747.0,577.79,445.45
2018,9,18,14,15,922.0,83.5,2.85,18.15,712.5,515.88,395.07
2018,9,18,14,30,912.0,82.0,2.9,18.0,678.0,453.29,342.31
2018,9,18,14,45,898.0,80.5,2.95,17.8,637.5,388.87,286.52
2018,9,18,15,0,884.0,79.0,3.0,17.6,597.0,324.78,229.74
2018,9,18,15,15,866.0,76.5,3.0,17.6,551.0,259.61,172.07
2018,9,18,15,30,848.0,74.0,3.0,17.6,505.0,195.85,118.28
2018,9,18,15,45,823.0,71.5,3.1,16.9,455.5,127.37,68.91
2018,9,18,16,0,798.0,69.0,3.2,16.2,406.0,67.05,43.42
2018,9,18,16,15,761.0,65.5,3.2,15.7,353.5,54.85,43.06
2018,9,18,16,30,724.0,62.0,3.2,15.2,301.0,52.57,41.24
2018,9,18,16,45,669.0,57.5,3.25,14.65,248.0,49.32,38.48
2018,9,18,17,0,614.0,53.0,3.3,14.1,195.0,42.34,32.26
2018,9,18,17,15,522.5,46.5,3.2,13.55,145.5,37.6,27.81
2018,9,18,17,30,431.0,40.0,3.1,13.0,96.0,32.98,23.18
2018,9,18,17,45,277.0,27.5,3.05,12.4,57.5,22.88,12.06
2018,9,18,18,0,123.0,15.0,3.0,11.8,19.0,12.8,0.0
2018,9,18,18,15,61.5,7.5,2.9,11.5,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,19,5,45,33.5,5.0,1.75,9.5,5.5,0.0,0.0
2018,9,19,6,0,67.0,10.0,1.8,9.7,11.0,41.88,0.0
2018,9,19,6,15,208.0,24.5,1.85,10.15,44.5,168.27,85.69
2018,9,19,6,30,349.0,39.0,1.9,10.6,78.0,293.04,237.4
2018,9,19,6,45,427.5,48.5,2.0,11.0,122.0,375.83,313.13
2018,9,19,7,0,506.0,58.0,2.1,11.4,166.0,464.73,389.48
2018,9,19,7,15,522.0,70.5,2.0,11.8,208.5,515.77,430.76
2018,9,19,7,30,538.0,83.0,1.9,12.2,251.0,566.47,469.08
2018,9,19,7,45,640.5,82.0,1.75,12.6,317.0,672.61,547.12
2018,9,19,8,0,743.0,81.0,1.6,13.0,383.0,777.64,619.59
2018,9,19,8,15,780.5,82.5,1.5,13.55,435.5,837.24,656.44
2018,9,19,8,30,818.0,84.0,1.4,14.1,488.0,895.69,691.48
2018,9,19,8,45,840.5,86.0,1.25,14.6,535.0,938.83,714.22
2018,9,19,9,0,863.0,88.0,1.1,15.1,582.0,979.34,734.43
2018,9,19,9,15,878.0,90.5,1.1,15.75,624.0,998.52,742.59
2018,9,19,9,30,893.0,93.0,1.1,16.4,666.0,1025.51,756.1
2018,9,19,9,45,905.0,94.5,1.05,17.0,702.0,1044.63,763.53
2018,9,19,10,0,917.0,96.0,1.0,17.6,738.0,1059.89,768.62
2018,9,19,10,15,924.5,97.5,1.1,18.25,766.5,1066.53,771.54
2018,9,19,10,30,932.0,99.0,1.2,18.9,795.0,1069.04,772.09
2018,9,19,10,45,937.0,100.0,1.25,19.6,816.0,1064.26,767.12
2018,9,19,11,0,942.0,101.0,1.3,20.3,837.0,1055.3,759.79
2018,9,19,11,15,945.5,102.0,1.4,20.7,850.5,1040.7,750.85
2018,9,19,11,30,949.0,103.0,1.5,21.1,864.0,1021.99,739.38
2018,9,19,11,45,950.0,103.0,1.6,21.5,868.5,995.87,723.2
2018,9,19,12,0,951.0,103.0,1.7,21.9,873.0,965.97,704.53
2018,9,19,12,15,950.0,103.0,1.8,22.1,869.5,930.67,682.74
2018,9,19,12,30,949.0,103.0,1.9,22.3,866.0,891.98,658.49
2018,9,19,12,45,946.0,102.0,1.95,22.45,853.5,847.52,629.71
2018,9,19,13,0,943.0,101.0,2.0,22.6,841.0,800.22,598.71
2018,9,19,13,15,937.5,100.5,2.1,22.65,821.0,749.02,563.86
2018,9,19,13,30,932.0,100.0,2.2,22.7,801.0,695.62,525.39
2018,9,19,13,45,924.5,98.5,2.25,22.7,773.0,638.18,482.54
2018,9,19,14,0,917.0,97.0,2.3,22.7,745.0,579.27,437.13
2018,9,19,14,15,906.5,95.5,2.4,22.6,710.5,517.72,388.42
2018,9,19,14,30,896.0,94.0,2.5,22.5,676.0,455.57,337.36
2018,9,19,14,45,881.5,92.0,2.55,22.35,635.0,391.25,282.96
2018,9,19,15,0,867.0,90.0,2.6,22.2,594.0,324.02,225.1
2018,9,19,15,15,847.5,87.0,2.6,22.2,547.5,258.17,168.3
2018,9,19,15,30,828.0,84.0,2.6,22.2,501.0,194.1,115.56
2018,9,19,15,45,799.5,80.5,2.7,21.65,450.0,130.88,71.65
2018,9,19,16,0,771.0,77.0,2.8,21.1,399.0,71.18,47.2
2018,9,19,16,15,730.5,73.0,2.75,20.5,346.0,60.57,47.16
2018,9,19,16,30,690.0,69.0,2.7,19.9,293.0,53.32,41.1
2018,9,19,16,45,631.0,63.5,2.65,19.3,240.0,49.76,38.12
2018,9,19,17,0,572.0,58.0,2.6,18.7,187.0,46.23,35.01
2018,9,19,17,15,477.0,49.0,2.5,17.85,137.5,39.61,29.0
2018,9,19,17,30,382.0,40.0,2.4,17.0,88.0,32.97,22.65
2018,9,19,17,45,240.0,27.5,2.3,16.1,52.5,22.98,11.0
2018,9,19,18,0,98.0,15.0,2.2,15.2,17.0,12.8,0.0
2018,9,19,18,15,49.0,7.5,2.15,14.75,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,20,5,45,40.0,5.0,1.0,11.25,5.5,0.0,0.0
2018,9,20,6,0,80.0,10.0,1.0,11.4,11.0,48.46,0.0
2018,9,20,6,15,232.0,23.0,0.95,12.15,44.5,179.66,78.85
2018,9,20,6,30,384.0,36.0,0.9,12.9,78.0,312.51,248.43
2018,9,20,6,45,483.0,44.0,0.9,13.65,126.5,408.2,332.49
2018,9,20,7,0,582.0,52.0,0.9,14.4,175.0,512.11,416.76
2018,9,20,7,15,642.5,57.5,0.9,15.05,228.0,591.25,476.31
2018,9,20,7,30,703.0,63.0,0.9,15.7,281.0,668.4,531.12
2018,9,20,7,45,743.5,67.5,0.9,16.4,334.5,735.76,576.02
2018,9,20,8,0,784.0,72.0,0.9,17.1,388.0,803.22,619.04
2018,9,20,8,15,811.5,75.0,0.9,17.85,438.5,856.6,650.71
2018,9,20,8,30,839.0,78.0,0.9,18.6,489.0,908.3,680.41
2018,9,20,8,45,859.0,80.5,0.95,19.35,536.0,950.08,703.8
2018,9,20,9,0,879.0,83.0,1.0,20.1,583.0,978.03,718.07
2018,9,20,9,15,895.0,84.5,1.0,20.75,625.0,1008.42,733.28
2018,9,20,9,30,911.0,86.0,1.0,21.4,667.0,1035.42,746.18
2018,9,20,9,45,923.5,86.5,1.05,22.1,703.0,1054.0,754.74
