Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,10,0,936.0,87.0,1.1,22.8,739.0,1068.68,761.08
2018,9,20,10,15,943.5,88.0,1.1,23.3,767.5,1074.79,761.91
2018,9,20,10,30,951.0,89.0,1.1,23.8,796.0,1076.7,760.46
2018,9,20,10,45,956.0,90.0,1.15,24.3,817.0,1071.83,756.13
2018,9,20,11,0,961.0,91.0,1.2,24.8,838.0,1062.7,749.45
2018,9,20,11,15,964.0,91.5,1.25,25.05,851.0,1046.81,739.53
2018,9,20,11,30,967.0,92.0,1.3,25.3,864.0,1026.78,727.22
2018,9,20,11,45,968.0,92.0,1.35,25.55,868.5,1000.3,710.99
2018,9,20,12,0,969.0,92.0,1.4,25.8,873.0,969.96,692.37
2018,9,20,12,15,968.0,92.0,1.45,25.85,869.0,934.16,670.76
2018,9,20,12,30,967.0,92.0,1.5,25.9,865.0,894.91,646.78
2018,9,20,12,45,964.5,91.5,1.55,26.0,853.0,850.69,619.19
2018,9,20,13,0,962.0,91.0,1.6,26.1,841.0,803.52,589.31
2018,9,20,13,15,957.5,90.0,1.6,26.05,821.0,751.73,554.75
2018,9,20,13,30,953.0,89.0,1.6,26.0,801.0,697.6,516.36
2018,9,20,13,45,946.0,87.5,1.65,25.95,773.0,639.46,474.27
2018,9,20,14,0,939.0,86.0,1.7,25.9,745.0,579.74,429.46
2018,9,20,14,15,929.5,84.5,1.75,25.8,710.5,517.54,381.16
2018,9,20,14,30,920.0,83.0,1.8,25.7,676.0,454.58,330.37
2018,9,20,14,45,906.5,81.5,1.8,25.55,635.0,389.75,276.39
2018,9,20,15,0,893.0,80.0,1.8,25.4,594.0,325.18,221.36
2018,9,20,15,15,874.5,77.0,1.8,25.4,547.5,258.85,165.05
2018,9,20,15,30,856.0,74.0,1.8,25.4,501.0,194.02,112.62
2018,9,20,15,45,831.0,71.0,1.8,24.9,450.5,124.76,64.9
2018,9,20,16,0,806.0,68.0,1.8,24.4,400.0,63.57,48.74
2018,9,20,16,15,769.5,64.0,1.7,23.6,347.0,53.95,40.9
2018,9,20,16,30,733.0,60.0,1.6,22.8,294.0,51.22,38.8
2018,9,20,16,45,677.5,55.5,1.55,22.05,241.0,47.9,36.08
2018,9,20,17,0,622.0,51.0,1.5,21.3,188.0,41.0,30.08
2018,9,20,17,15,531.5,43.0,1.45,20.25,138.0,34.96,24.65
2018,9,20,17,30,441.0,35.0,1.4,19.2,88.0,28.92,18.89
2018,9,20,17,45,285.0,24.0,1.35,18.15,52.0,20.02,7.63
2018,9,20,18,0,129.0,13.0,1.3,17.1,16.0,11.1,0.0
2018,9,20,18,15,64.5,6.5,1.3,16.8,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,21,5,45,44.5,4.5,1.05,11.75,5.0,0.0,0.0
2018,9,21,6,0,89.0,9.0,1.0,11.8,10.0,52.23,0.0
2018,9,21,6,15,243.5,21.0,1.1,12.5,43.0,183.8,65.45
2018,9,21,6,30,398.0,33.0,1.2,13.2,76.0,318.93,252.93
2018,9,21,6,45,494.5,41.0,1.3,13.9,124.0,412.96,337.27
2018,9,21,7,0,591.0,49.0,1.4,14.6,172.0,515.45,421.75
2018,9,21,7,15,649.5,54.5,1.4,15.2,224.5,587.89,477.31
2018,9,21,7,30,708.0,60.0,1.4,15.8,277.0,669.53,536.66
2018,9,21,7,45,746.5,64.0,1.4,16.35,329.5,734.62,581.09
2018,9,21,8,0,785.0,68.0,1.4,16.9,382.0,799.68,623.73
2018,9,21,8,15,812.0,71.0,1.4,17.55,432.5,852.5,656.12
2018,9,21,8,30,839.0,74.0,1.4,18.2,483.0,903.65,686.5
2018,9,21,8,45,858.0,76.5,1.4,18.85,529.0,933.8,702.16
2018,9,21,9,0,877.0,79.0,1.4,19.5,575.0,971.41,722.74
2018,9,21,9,15,891.5,81.0,1.4,20.1,616.5,1000.88,737.78
2018,9,21,9,30,906.0,83.0,1.4,20.7,658.0,1026.91,750.59
2018,9,21,9,45,916.5,84.5,1.4,21.25,693.0,1044.58,758.25
2018,9,21,10,0,927.0,86.0,1.4,21.8,728.0,1058.34,763.63
2018,9,21,10,15,934.5,86.5,1.4,22.25,756.0,1063.78,764.28
2018,9,21,10,30,942.0,87.0,1.4,22.7,784.0,1065.08,762.63
2018,9,21,10,45,946.5,88.0,1.4,23.1,804.5,1059.73,757.24
2018,9,21,11,0,951.0,89.0,1.4,23.5,825.0,1050.18,749.51
2018,9,21,11,15,954.0,90.0,1.45,23.75,838.0,1034.97,739.76
2018,9,21,11,30,957.0,91.0,1.5,24.0,851.0,1015.64,727.59
2018,9,21,11,45,958.0,90.5,1.5,24.2,855.0,988.81,710.17
2018,9,21,12,0,959.0,90.0,1.5,24.4,859.0,958.18,690.47
2018,9,21,12,15,956.5,91.0,1.55,24.45,855.0,922.42,668.55
2018,9,21,12,30,954.0,92.0,1.6,24.5,851.0,883.32,644.31
2018,9,21,12,45,949.5,92.5,1.65,24.5,838.5,839.0,616.49
2018,9,21,13,0,945.0,93.0,1.7,24.5,826.0,791.9,586.47
2018,9,21,13,15,940.0,92.5,1.7,24.35,806.0,740.95,552.06
2018,9,21,13,30,935.0,92.0,1.7,24.2,786.0,687.75,514.03
2018,9,21,13,45,928.0,90.5,1.75,24.05,758.5,630.45,472.19
2018,9,21,14,0,921.0,89.0,1.8,23.9,731.0,571.64,427.65
2018,9,21,14,15,911.0,87.0,1.8,23.65,696.0,509.71,379.04
2018,9,21,14,30,901.0,85.0,1.8,23.4,661.0,447.13,328.1
2018,9,21,14,45,887.0,83.0,1.8,23.15,620.5,382.81,274.15
2018,9,21,15,0,873.0,81.0,1.8,22.9,580.0,318.86,219.24
2018,9,21,15,15,854.0,78.5,1.8,22.9,534.0,254.08,163.71
2018,9,21,15,30,835.0,76.0,1.8,22.9,488.0,185.9,108.28
2018,9,21,15,45,808.5,73.0,1.8,22.2,438.0,122.96,65.39
2018,9,21,16,0,782.0,70.0,1.8,21.5,388.0,63.24,49.08
2018,9,21,16,15,744.5,65.5,1.75,20.85,335.5,54.97,42.28
2018,9,21,16,30,707.0,61.0,1.7,20.2,283.0,51.89,39.83
2018,9,21,16,45,649.5,55.5,1.7,19.6,230.5,47.79,36.36
2018,9,21,17,0,592.0,50.0,1.7,19.0,178.0,40.11,29.58
2018,9,21,17,15,497.5,42.5,1.6,18.05,129.5,34.49,24.44
2018,9,21,17,30,403.0,35.0,1.5,17.1,81.0,28.93,18.97
2018,9,21,17,45,247.5,23.0,1.4,16.15,46.5,19.18,5.57
2018,9,21,18,0,92.0,11.0,1.3,15.2,12.0,9.39,0.0
2018,9,21,18,15,46.0,5.5,1.25,14.8,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,22,5,45,37.5,5.0,1.15,9.8,5.0,0.0,0.0
2018,9,22,6,0,75.0,10.0,1.1,9.9,10.0,46.19,0.0
2018,9,22,6,15,224.5,22.0,1.1,10.4,41.5,172.76,43.86
2018,9,22,6,30,374.0,34.0,1.1,10.9,73.0,305.75,243.45
2018,9,22,6,45,475.0,42.0,1.1,11.4,120.5,402.07,330.68
2018,9,22,7,0,576.0,50.0,1.1,11.9,168.0,506.98,417.61
2018,9,22,7,15,637.0,55.5,1.05,12.5,220.5,586.12,478.17
2018,9,22,7,30,698.0,61.0,1.0,13.1,273.0,663.49,533.84
2018,9,22,7,45,738.5,65.0,0.9,13.7,326.0,729.9,577.85
2018,9,22,8,0,779.0,69.0,0.8,14.3,379.0,796.42,619.56
2018,9,22,8,15,807.0,72.5,0.8,15.05,429.5,850.58,652.12
2018,9,22,8,30,835.0,76.0,0.8,15.8,480.0,903.12,682.68
2018,9,22,8,45,855.0,78.5,0.75,16.55,526.5,944.65,704.15
2018,9,22,9,0,875.0,81.0,0.7,17.3,573.0,972.4,716.32
2018,9,22,9,15,888.5,83.0,0.7,18.0,614.0,1000.71,730.07
2018,9,22,9,30,902.0,85.0,0.7,18.7,655.0,1025.56,741.52
2018,9,22,9,45,911.5,88.0,0.75,19.4,690.5,1043.88,750.1
2018,9,22,10,0,921.0,91.0,0.8,20.1,726.0,1058.23,756.42
2018,9,22,10,15,929.0,91.5,0.9,20.65,754.0,1063.99,759.21
2018,9,22,10,30,937.0,92.0,1.0,21.2,782.0,1065.64,759.69
2018,9,22,10,45,942.5,93.0,1.1,21.7,803.0,1061.15,756.67
2018,9,22,11,0,948.0,94.0,1.2,22.2,824.0,1052.44,751.18
2018,9,22,11,15,951.0,94.5,1.35,22.4,836.5,1036.54,743.05
2018,9,22,11,30,954.0,95.0,1.5,22.6,849.0,1016.55,732.26
2018,9,22,11,45,955.0,95.0,1.6,22.8,853.5,990.16,716.52
2018,9,22,12,0,956.0,95.0,1.7,23.0,858.0,959.98,698.25
2018,9,22,12,15,957.5,94.0,1.8,23.0,855.0,925.51,677.57
2018,9,22,12,30,959.0,93.0,1.9,23.0,852.0,887.48,654.27
2018,9,22,12,45,959.5,91.0,2.05,23.0,840.5,844.25,627.63
2018,9,22,13,0,960.0,89.0,2.2,23.0,829.0,797.88,598.29
2018,9,22,13,15,955.0,88.0,2.25,22.85,808.5,745.73,562.87
2018,9,22,13,30,950.0,87.0,2.3,22.7,788.0,691.31,523.52
2018,9,22,13,45,942.5,86.0,2.4,22.55,760.0,633.42,480.54
2018,9,22,14,0,935.0,85.0,2.5,22.4,732.0,574.01,434.77
2018,9,22,14,15,924.5,83.5,2.5,22.15,697.0,511.5,384.77
2018,9,22,14,30,914.0,82.0,2.5,21.9,662.0,448.37,332.46
2018,9,22,14,45,900.5,80.0,2.55,21.7,621.0,383.44,277.13
2018,9,22,15,0,887.0,78.0,2.6,21.5,580.0,318.83,220.8
2018,9,22,15,15,868.0,76.0,2.6,21.5,534.0,253.6,164.16
2018,9,22,15,30,849.0,74.0,2.6,21.5,488.0,184.94,107.83
2018,9,22,15,45,823.0,70.5,2.5,20.85,437.5,120.78,63.92
2018,9,22,16,0,797.0,67.0,2.4,20.2,387.0,59.78,46.4
2018,9,22,16,15,760.0,63.0,2.35,19.65,334.5,53.24,41.01
2018,9,22,16,30,723.0,59.0,2.3,19.1,282.0,50.49,38.8
2018,9,22,16,45,665.0,53.5,2.2,18.55,229.0,46.31,35.21
2018,9,22,17,0,607.0,48.0,2.1,18.0,176.0,42.13,31.45
2018,9,22,17,15,509.5,41.0,2.05,17.2,127.5,33.4,23.52
2018,9,22,17,30,412.0,34.0,2.0,16.4,79.0,28.22,18.27
2018,9,22,17,45,251.5,22.0,1.9,15.6,45.0,18.42,2.85
2018,9,22,18,0,91.0,10.0,1.8,14.8,11.0,8.54,0.0
2018,9,22,18,15,45.5,5.0,1.8,14.4,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,23,5,45,32.0,4.5,1.6,10.35,4.5,0.0,0.0
2018,9,23,6,0,64.0,9.0,1.6,10.5,9.0,39.91,0.0
2018,9,23,6,15,215.0,21.5,1.65,11.0,40.0,166.06,19.99
2018,9,23,6,30,366.0,34.0,1.7,11.5,71.0,301.29,239.12
2018,9,23,6,45,469.5,42.0,1.75,12.0,118.5,399.14,329.25
2018,9,23,7,0,573.0,50.0,1.8,12.5,166.0,505.66,418.87
2018,9,23,7,15,635.0,55.5,1.8,13.0,218.5,585.45,481.67
2018,9,23,7,30,697.0,61.0,1.8,13.5,271.0,663.38,539.74
2018,9,23,7,45,737.5,65.0,1.8,13.95,323.5,729.74,586.55
2018,9,23,8,0,778.0,69.0,1.8,14.4,376.0,796.19,631.55
2018,9,23,8,15,806.0,72.0,1.8,14.95,426.0,849.61,665.49
2018,9,23,8,30,834.0,75.0,1.8,15.5,476.0,901.4,697.43
2018,9,23,8,45,854.0,77.5,1.8,16.0,522.5,932.17,714.42
2018,9,23,9,0,874.0,80.0,1.8,16.5,569.0,970.49,736.49
2018,9,23,9,15,888.0,82.0,1.8,17.0,610.0,999.2,751.78
2018,9,23,9,30,902.0,84.0,1.8,17.5,651.0,1024.48,764.83
2018,9,23,9,45,911.5,86.5,1.85,17.95,686.0,1042.11,773.79
2018,9,23,10,0,921.0,89.0,1.9,18.4,721.0,1055.79,780.38
2018,9,23,10,15,929.5,89.5,1.9,18.8,749.0,1062.0,781.76
2018,9,23,10,30,938.0,90.0,1.9,19.2,777.0,1064.09,780.75
2018,9,23,10,45,944.0,90.5,1.95,19.6,798.0,1059.45,776.38
2018,9,23,11,0,950.0,91.0,2.0,20.0,819.0,1050.6,769.55
2018,9,23,11,15,953.5,91.0,2.05,20.3,831.5,1034.55,758.55
2018,9,23,11,30,957.0,91.0,2.1,20.6,844.0,1014.41,745.09
2018,9,23,11,45,958.5,91.0,2.15,20.9,848.5,988.38,727.9
2018,9,23,12,0,960.0,91.0,2.2,21.2,853.0,958.52,708.26
2018,9,23,12,15,962.0,89.0,2.3,21.25,849.5,923.28,686.17
2018,9,23,12,30,964.0,87.0,2.4,21.3,846.0,884.46,661.47
2018,9,23,12,45,964.5,85.0,2.5,21.35,834.5,841.03,633.33
2018,9,23,13,0,965.0,83.0,2.6,21.4,823.0,794.45,602.63
2018,9,23,13,15,960.5,82.5,2.7,21.25,803.0,742.93,567.39
2018,9,23,13,30,956.0,82.0,2.8,21.1,783.0,689.06,527.92
2018,9,23,13,45,949.0,80.5,2.9,20.95,755.0,630.69,483.78
2018,9,23,14,0,942.0,79.0,3.0,20.8,727.0,570.77,436.82
2018,9,23,14,15,932.5,78.0,3.0,20.55,692.5,508.84,386.45
2018,9,23,14,30,923.0,77.0,3.0,20.3,658.0,446.16,333.66
2018,9,23,14,45,909.5,75.0,3.05,20.0,617.0,380.75,277.29
2018,9,23,15,0,896.0,73.0,3.1,19.7,576.0,315.65,219.92
2018,9,23,15,15,877.0,70.5,3.1,19.7,529.5,249.56,161.94
2018,9,23,15,30,858.0,68.0,3.1,19.7,483.0,185.03,108.48
2018,9,23,15,45,832.0,65.5,2.95,19.0,433.0,121.73,65.33
2018,9,23,16,0,806.0,63.0,2.8,18.3,383.0,55.43,43.0
2018,9,23,16,15,769.0,59.5,2.7,17.8,330.5,50.65,39.08
2018,9,23,16,30,732.0,56.0,2.6,17.3,278.0,48.2,37.07
2018,9,23,16,45,673.5,51.0,2.5,16.8,225.0,44.33,33.72
2018,9,23,17,0,615.0,46.0,2.4,16.3,172.0,40.5,30.22
2018,9,23,17,15,514.5,39.5,2.25,15.55,124.0,32.27,22.65
2018,9,23,17,30,414.0,33.0,2.1,14.8,76.0,27.48,17.59
2018,9,23,17,45,251.0,21.0,1.95,14.05,43.0,17.64,0.0
2018,9,23,18,0,88.0,9.0,1.8,13.3,10.0,7.68,0.0
2018,9,23,18,15,44.0,4.5,1.75,12.95,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,9,24,5,45,23.0,3.0,0.6,9.75,3.0,0.0,0.0
2018,9,24,6,0,46.0,6.0,0.5,9.9,6.0,28.35,0.0
2018,9,24,6,15,214.5,19.5,0.55,10.35,38.5,163.71,0.0
2018,9,24,6,30,383.0,33.0,0.6,10.8,71.0,311.33,244.06
2018,9,24,6,45,483.5,40.5,0.6,11.2,118.0,407.36,332.05
2018,9,24,7,0,584.0,48.0,0.6,11.6,165.0,511.67,417.59
2018,9,24,7,15,660.5,52.5,0.6,12.2,221.0,595.96,481.55
2018,9,24,7,30,737.0,57.0,0.6,12.8,277.0,691.17,549.68
2018,9,24,7,45,777.5,60.5,0.6,13.4,330.5,758.23,594.04
2018,9,24,8,0,818.0,64.0,0.6,14.0,384.0,825.29,636.66
2018,9,24,8,15,845.0,66.5,0.6,14.75,435.0,878.25,667.71
2018,9,24,8,30,872.0,69.0,0.6,15.5,486.0,919.3,690.06
2018,9,24,8,45,891.5,71.0,0.6,16.3,533.0,960.06,711.7
2018,9,24,9,0,911.0,73.0,0.6,17.1,580.0,998.03,731.06
2018,9,24,9,15,924.5,75.0,0.6,17.8,621.5,1026.88,744.69
2018,9,24,9,30,938.0,77.0,0.6,18.5,663.0,1052.11,756.09
2018,9,24,9,45,947.0,78.5,0.65,19.2,698.0,1068.31,763.24
2018,9,24,10,0,956.0,80.0,0.7,19.9,733.0,1080.45,768.15
2018,9,24,10,15,962.5,81.0,0.75,20.35,760.5,1085.23,769.53
2018,9,24,10,30,969.0,82.0,0.8,20.8,788.0,1085.75,768.6
2018,9,24,10,45,973.5,83.0,0.85,21.25,808.5,1079.93,764.04
2018,9,24,11,0,978.0,84.0,0.9,21.7,829.0,1069.8,757.1
2018,9,24,11,15,980.5,84.5,0.95,21.95,841.5,1052.85,746.74
2018,9,24,11,30,983.0,85.0,1.0,22.2,854.0,1031.73,733.98
2018,9,24,11,45,984.0,85.0,1.05,22.45,858.5,1004.57,717.53
2018,9,24,12,0,985.0,85.0,1.1,22.7,863.0,973.5,698.65
2018,9,24,12,15,982.5,85.5,1.15,22.75,858.0,936.18,676.25
2018,9,24,12,30,980.0,86.0,1.2,22.8,853.0,895.45,651.46
2018,9,24,12,45,975.5,87.0,1.25,22.9,840.5,850.45,623.47
2018,9,24,13,0,971.0,88.0,1.3,23.0,828.0,802.58,593.19
2018,9,24,13,15,965.5,87.0,1.35,22.95,807.0,749.45,557.98
2018,9,24,13,30,960.0,86.0,1.4,22.9,786.0,694.08,518.88
2018,9,24,13,45,952.0,85.0,1.45,22.85,757.5,635.26,475.91
2018,9,24,14,0,944.0,84.0,1.5,22.8,729.0,574.98,430.21
2018,9,24,14,15,933.5,82.5,1.55,22.6,693.5,511.89,380.83
2018,9,24,14,30,923.0,81.0,1.6,22.4,658.0,448.17,328.96
2018,9,24,14,45,908.5,79.5,1.6,22.2,616.5,382.74,273.86
2018,9,24,15,0,894.0,78.0,1.6,22.0,575.0,317.72,217.83
2018,9,24,15,15,874.5,75.5,1.6,22.0,528.5,251.52,161.08
2018,9,24,15,30,855.0,73.0,1.6,22.0,482.0,182.06,104.88
2018,9,24,15,45,826.0,70.0,1.65,21.3,430.5,117.73,61.96
2018,9,24,16,0,797.0,67.0,1.7,20.6,379.0,56.96,43.91
2018,9,24,16,15,755.0,63.0,1.7,19.95,325.5,53.38,41.11
2018,9,24,16,30,713.0,59.0,1.7,19.3,272.0,50.6,38.87
2018,9,24,16,45,650.5,53.5,1.7,18.65,219.0,46.41,35.27
2018,9,24,17,0,588.0,48.0,1.7,18.0,166.0,38.78,28.46
2018,9,24,17,15,483.0,40.5,1.65,17.1,118.0,33.1,23.16
2018,9,24,17,30,378.0,33.0,1.6,16.2,70.0,27.53,17.29
2018,9,24,17,45,217.0,20.0,1.55,15.25,38.5,16.81,0.0
2018,9,24,18,0,56.0,7.0,1.5,14.3,7.0,5.97,0.0
2018,9,24,18,15,28.0,3.5,1.4,13.85,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,25,5,45,30.0,3.5,1.0,10.1,3.5,0.0,0.0
2018,9,25,6,0,60.0,7.0,1.0,10.2,7.0,5.97,0.0
2018,9,25,6,15,225.0,19.0,1.0,10.7,37.5,168.23,0.0
2018,9,25,6,30,390.0,31.0,1.0,11.2,68.0,314.48,245.43
2018,9,25,6,45,493.5,38.0,0.95,11.65,115.5,411.62,336.29
2018,9,25,7,0,597.0,45.0,0.9,12.1,163.0,511.33,418.61
2018,9,25,7,15,658.0,50.5,0.85,12.65,215.5,592.33,480.53
2018,9,25,7,30,719.0,56.0,0.8,13.2,268.0,676.15,540.65
2018,9,25,7,45,758.0,60.0,0.75,13.75,320.5,741.81,584.27
2018,9,25,8,0,797.0,64.0,0.7,14.3,373.0,807.47,625.81
2018,9,25,8,15,823.5,67.0,0.75,15.1,423.0,859.92,657.76
2018,9,25,8,30,850.0,70.0,0.8,15.9,473.0,900.47,681.02
2018,9,25,8,45,869.0,72.0,0.85,16.65,519.0,940.11,703.49
2018,9,25,9,0,888.0,74.0,0.9,17.4,565.0,977.02,723.83
2018,9,25,9,15,902.0,76.0,0.95,17.95,606.0,1005.88,739.37
2018,9,25,9,30,916.0,78.0,1.0,18.5,647.0,1031.24,752.74
2018,9,25,9,45,926.5,79.5,1.1,19.1,682.0,1048.68,762.08
2018,9,25,10,0,937.0,81.0,1.2,19.7,717.0,1062.16,769.1
2018,9,25,10,15,944.0,82.0,1.25,20.05,744.5,1067.36,770.85
2018,9,25,10,30,951.0,83.0,1.3,20.4,772.0,1068.37,770.27
2018,9,25,10,45,955.0,84.0,1.35,20.75,792.0,1062.11,765.36
2018,9,25,11,0,959.0,85.0,1.4,21.1,812.0,1051.63,758.05
2018,9,25,11,15,961.5,85.5,1.45,21.35,824.0,1034.92,747.29
2018,9,25,11,30,964.0,86.0,1.5,21.6,836.0,1014.12,734.09
2018,9,25,11,45,965.0,85.5,1.5,21.85,840.0,986.82,716.08
2018,9,25,12,0,966.0,85.0,1.5,22.1,844.0,955.7,695.74
2018,9,25,12,15,964.0,86.0,1.55,22.2,840.0,919.91,673.46
2018,9,25,12,30,962.0,87.0,1.6,22.3,836.0,880.72,648.79
2018,9,25,12,45,958.5,86.5,1.6,22.45,823.0,835.64,619.3
2018,9,25,13,0,955.0,86.0,1.6,22.6,810.0,787.73,587.69
2018,9,25,13,15,950.0,85.5,1.6,22.6,789.5,736.17,552.29
2018,9,25,13,30,945.0,85.0,1.6,22.6,769.0,682.35,513.2
2018,9,25,13,45,937.5,83.5,1.6,22.6,741.0,624.13,469.77
2018,9,25,14,0,930.0,82.0,1.6,22.6,713.0,564.45,423.77
2018,9,25,14,15,919.5,81.0,1.55,22.5,678.5,502.63,374.45
2018,9,25,14,30,909.0,80.0,1.5,22.4,644.0,440.2,322.95
2018,9,25,14,45,895.0,77.5,1.5,22.3,602.5,374.95,267.93
2018,9,25,15,0,881.0,75.0,1.5,22.2,561.0,310.13,212.04
2018,9,25,15,15,861.0,73.0,1.5,22.2,515.0,245.15,156.39
2018,9,25,15,30,841.0,71.0,1.5,22.2,469.0,176.96,101.39
2018,9,25,15,45,814.0,68.0,1.45,21.7,419.0,113.79,59.48
2018,9,25,16,0,787.0,65.0,1.4,21.2,369.0,54.59,41.77
2018,9,25,16,15,748.0,60.5,1.4,20.5,316.5,51.4,39.31
2018,9,25,16,30,709.0,56.0,1.4,19.8,264.0,48.17,36.67
2018,9,25,16,45,648.5,50.5,1.35,19.1,212.0,43.91,33.0
2018,9,25,17,0,588.0,45.0,1.3,18.4,160.0,39.67,29.16
2018,9,25,17,15,484.0,37.5,1.25,17.45,113.0,30.67,20.96
2018,9,25,17,30,380.0,30.0,1.2,16.5,66.0,24.98,14.88
2018,9,25,17,45,219.0,18.0,1.15,15.5,36.0,15.1,0.0
2018,9,25,18,0,58.0,6.0,1.1,14.5,6.0,5.12,0.0
2018,9,25,18,15,29.0,3.0,1.1,14.15,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,26,5,45,8.0,2.0,0.85,10.15,2.0,0.0,0.0
2018,9,26,6,0,16.0,4.0,0.8,10.2,4.0,3.41,0.0
2018,9,26,6,15,12.0,13.5,0.8,10.65,14.0,18.23,0.0
2018,9,26,6,30,8.0,23.0,0.8,11.1,24.0,26.8,16.03
2018,9,26,6,45,16.5,39.0,0.8,11.55,42.0,50.45,37.62
2018,9,26,7,0,25.0,55.0,0.8,12.0,60.0,73.83,58.46
2018,9,26,7,15,63.0,78.5,0.75,12.55,95.5,143.78,119.06
2018,9,26,7,30,101.0,102.0,0.7,13.1,131.0,204.01,169.84
2018,9,26,7,45,111.5,127.0,0.65,13.65,165.0,245.27,202.74
2018,9,26,8,0,122.0,152.0,0.6,14.2,199.0,286.32,234.46
2018,9,26,8,15,241.5,160.0,0.6,15.05,268.5,423.28,342.36
2018,9,26,8,30,361.0,168.0,0.6,15.9,338.0,548.44,434.95
2018,9,26,8,45,528.5,145.5,0.6,16.7,421.5,710.5,548.92
2018,9,26,9,0,696.0,123.0,0.6,17.5,505.0,867.72,649.95
2018,9,26,9,15,772.0,110.5,0.6,18.25,563.5,930.73,684.94
2018,9,26,9,30,848.0,98.0,0.6,19.0,622.0,999.49,723.92
2018,9,26,9,45,865.0,98.5,0.55,19.75,658.5,1009.35,724.15
2018,9,26,10,0,882.0,99.0,0.5,20.5,695.0,1027.64,730.61
2018,9,26,10,15,882.0,104.5,0.55,21.15,720.5,1030.6,730.32
2018,9,26,10,30,882.0,110.0,0.6,21.8,746.0,1029.48,727.95
2018,9,26,10,45,863.0,120.5,0.6,22.45,757.0,1023.5,721.68
2018,9,26,11,0,844.0,131.0,0.6,23.1,768.0,1001.17,705.72
2018,9,26,11,15,691.0,198.0,0.65,23.7,725.0,913.2,650.69
2018,9,26,11,30,538.0,265.0,0.7,24.3,682.0,809.87,582.56
2018,9,26,11,45,447.0,305.5,0.7,24.85,653.0,746.51,538.81
2018,9,26,12,0,356.0,346.0,0.7,25.4,624.0,670.9,486.2
2018,9,26,12,15,509.5,280.5,0.75,25.75,676.0,733.45,531.51
2018,9,26,12,30,663.0,215.0,0.8,26.1,728.0,775.03,560.57
2018,9,26,12,45,756.0,173.0,0.85,26.5,749.5,773.37,559.93
2018,9,26,13,0,849.0,131.0,0.9,26.9,771.0,758.79,550.91
2018,9,26,13,15,756.0,163.0,0.95,26.8,721.5,683.0,498.87
2018,9,26,13,30,663.0,195.0,1.0,26.7,672.0,609.78,447.95
2018,9,26,13,45,555.0,223.5,1.1,26.65,612.5,527.42,389.73
2018,9,26,14,0,447.0,252.0,1.2,26.6,553.0,457.94,339.32
2018,9,26,14,15,389.5,256.0,1.3,26.35,508.5,397.9,295.24
2018,9,26,14,30,332.0,260.0,1.4,26.1,464.0,348.74,258.33
2018,9,26,14,45,314.5,244.0,1.45,25.8,427.0,303.68,223.46
2018,9,26,15,0,297.0,228.0,1.5,25.5,390.0,260.79,189.78
2018,9,26,15,15,355.5,195.5,1.5,25.5,373.5,224.22,157.85
2018,9,26,15,30,414.0,163.0,1.5,25.5,357.0,179.06,119.83
2018,9,26,15,45,489.0,132.5,1.7,24.5,337.0,130.16,83.33
2018,9,26,16,0,564.0,102.0,1.9,23.5,317.0,74.94,58.73
2018,9,26,16,15,560.5,89.0,1.9,22.55,276.5,67.03,52.41
2018,9,26,16,30,557.0,76.0,1.9,21.6,236.0,58.66,45.46
2018,9,26,16,45,519.5,65.0,1.9,20.7,190.5,51.22,39.09
2018,9,26,17,0,482.0,54.0,1.9,19.8,145.0,43.47,32.22
2018,9,26,17,15,369.5,43.0,1.9,18.9,100.0,35.1,24.53
2018,9,26,17,30,257.0,32.0,1.9,18.0,55.0,26.65,15.7
2018,9,26,17,45,141.5,18.0,1.85,17.1,29.5,15.36,0.0
2018,9,26,18,0,26.0,4.0,1.8,16.2,4.0,0.0,0.0
2018,9,26,18,15,13.0,2.0,1.7,15.7,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,27,5,45,5.0,1.5,0.9,10.55,1.5,0.0,0.0
2018,9,27,6,0,10.0,3.0,0.9,10.6,3.0,0.0,0.0
2018,9,27,6,15,91.0,18.0,0.95,10.95,26.0,66.33,0.0
2018,9,27,6,30,172.0,33.0,1.0,11.3,49.0,184.9,141.28
2018,9,27,6,45,285.5,44.5,1.0,11.7,90.5,279.33,229.84
2018,9,27,7,0,399.0,56.0,1.0,12.1,132.0,391.05,324.69
2018,9,27,7,15,354.0,73.0,0.95,12.6,155.5,391.07,325.19
2018,9,27,7,30,309.0,90.0,0.9,13.1,179.0,390.31,323.74
2018,9,27,7,45,304.0,77.0,0.85,13.6,178.5,377.48,313.37
2018,9,27,8,0,299.0,64.0,0.8,14.1,178.0,362.68,300.62
2018,9,27,8,15,381.5,109.0,0.8,14.75,274.5,507.33,411.39
2018,9,27,8,30,464.0,154.0,0.8,15.4,371.0,650.23,512.76
2018,9,27,8,45,340.0,177.0,0.8,16.0,344.5,545.32,430.09
2018,9,27,9,0,216.0,200.0,0.8,16.6,318.0,455.61,359.33
2018,9,27,9,15,167.0,213.0,0.8,17.15,308.0,400.77,316.2
2018,9,27,9,30,118.0,226.0,0.8,17.7,298.0,365.26,286.75
2018,9,27,9,45,276.5,208.0,0.8,18.25,390.0,524.47,408.27
2018,9,27,10,0,435.0,190.0,0.8,18.8,482.0,687.04,523.26
2018,9,27,10,15,657.0,147.5,0.85,19.25,609.0,871.27,645.89
2018,9,27,10,30,879.0,105.0,0.9,19.7,736.0,1020.44,737.61
2018,9,27,10,45,806.0,133.5,0.95,20.1,724.0,980.7,709.47
2018,9,27,11,0,733.0,162.0,1.0,20.5,712.0,932.47,678.58
2018,9,27,11,15,626.5,206.5,1.05,20.75,682.0,859.23,631.5
2018,9,27,11,30,520.0,251.0,1.1,21.0,652.0,778.23,575.88
2018,9,27,11,45,449.5,284.5,1.15,21.2,632.0,727.98,540.75
2018,9,27,12,0,379.0,318.0,1.2,21.4,612.0,662.98,495.0
2018,9,27,12,15,614.0,223.0,1.25,21.4,696.5,771.53,574.97
2018,9,27,12,30,849.0,128.0,1.3,21.4,781.0,835.84,619.69
2018,9,27,12,45,717.5,178.5,1.3,21.4,724.5,748.27,558.72
2018,9,27,13,0,586.0,229.0,1.3,21.4,668.0,661.31,496.68
2018,9,27,13,15,506.0,256.5,1.4,21.3,628.5,593.65,448.82
2018,9,27,13,30,426.0,284.0,1.5,21.2,589.0,534.67,405.82
2018,9,27,13,45,451.0,263.5,1.55,21.1,575.0,501.45,381.65
2018,9,27,14,0,476.0,243.0,1.6,21.0,561.0,464.95,353.85
2018,9,27,14,15,482.0,227.0,1.65,20.75,535.0,420.12,318.93
2018,9,27,14,30,488.0,211.0,1.7,20.5,509.0,374.14,281.91
2018,9,27,14,45,438.5,209.0,1.8,20.25,463.5,319.44,238.24
2018,9,27,15,0,389.0,207.0,1.9,20.0,418.0,269.7,198.34
2018,9,27,15,15,331.0,197.0,1.9,20.0,365.5,219.68,158.98
2018,9,27,15,30,273.0,187.0,1.9,20.0,313.0,176.93,127.11
2018,9,27,15,45,239.5,164.0,2.0,19.1,265.5,134.96,97.9
2018,9,27,16,0,206.0,141.0,2.1,18.2,218.0,99.39,81.22
2018,9,27,16,15,179.5,119.5,2.15,17.5,179.5,85.79,69.88
2018,9,27,16,30,153.0,98.0,2.2,16.8,141.0,74.16,59.98
2018,9,27,16,45,129.5,80.0,2.25,16.15,111.5,61.26,48.67
2018,9,27,17,0,106.0,62.0,2.3,15.5,82.0,48.08,36.82
2018,9,27,17,15,78.0,44.5,2.3,14.95,56.5,34.96,24.76
2018,9,27,17,30,50.0,27.0,2.3,14.4,31.0,21.63,11.45
2018,9,27,17,45,33.5,15.0,2.3,13.8,17.0,12.8,0.0
2018,9,27,18,0,17.0,3.0,2.3,13.2,3.0,0.0,0.0
2018,9,27,18,15,8.5,1.5,2.2,12.95,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,28,5,45,3.5,1.0,1.4,10.7,1.0,0.0,0.0
2018,9,28,6,0,7.0,2.0,1.4,10.8,2.0,0.0,0.0
2018,9,28,6,15,3.5,7.5,1.4,11.05,7.5,8.37,0.0
2018,9,28,6,30,0.0,13.0,1.4,11.3,13.0,10.69,2.73
2018,9,28,6,45,0.0,20.5,1.4,11.55,20.5,16.89,8.67
2018,9,28,7,0,0.0,28.0,1.4,11.8,28.0,23.09,14.26
2018,9,28,7,15,0.0,24.5,1.4,12.0,24.5,20.18,11.87
2018,9,28,7,30,0.0,21.0,1.4,12.2,21.0,17.29,9.39
2018,9,28,7,45,0.0,38.0,1.35,12.45,38.0,31.38,21.55
2018,9,28,8,0,0.0,55.0,1.3,12.7,55.0,45.52,33.6
2018,9,28,8,15,1.5,91.5,1.3,13.1,92.0,79.02,61.92
2018,9,28,8,30,3.0,128.0,1.3,13.5,129.0,115.68,92.27
2018,9,28,8,45,14.0,164.5,1.3,13.85,172.0,162.28,130.62
2018,9,28,9,0,25.0,201.0,1.3,14.2,215.0,209.63,168.66
2018,9,28,9,15,28.0,217.0,1.35,14.65,233.5,246.61,197.31
2018,9,28,9,30,31.0,233.0,1.4,15.1,252.0,264.99,210.95
2018,9,28,9,45,208.5,238.0,1.45,15.5,376.5,491.16,389.77
2018,9,28,10,0,386.0,243.0,1.5,15.9,501.0,697.43,541.01
2018,9,28,10,15,547.0,207.5,1.6,16.2,589.0,817.16,626.04
2018,9,28,10,30,708.0,172.0,1.7,16.5,677.0,943.6,710.65
2018,9,28,10,45,760.5,156.5,1.75,16.8,712.5,967.75,724.19
2018,9,28,11,0,813.0,141.0,1.8,17.1,748.0,980.54,731.51
2018,9,28,11,15,825.5,137.0,1.85,17.25,761.5,969.79,723.98
2018,9,28,11,30,838.0,133.0,1.9,17.4,775.0,954.99,714.15
2018,9,28,11,45,885.0,112.5,1.95,17.55,793.5,939.75,704.16
2018,9,28,12,0,932.0,92.0,2.0,17.7,812.0,930.2,698.05
2018,9,28,12,15,931.0,92.5,2.05,17.7,808.0,895.55,675.44
2018,9,28,12,30,930.0,93.0,2.1,17.7,804.0,857.59,650.66
2018,9,28,12,45,926.5,92.0,2.1,17.75,791.0,813.04,620.56
2018,9,28,13,0,923.0,91.0,2.1,17.8,778.0,765.79,588.35
2018,9,28,13,15,918.0,90.5,2.15,17.75,758.0,715.52,552.45
2018,9,28,13,30,913.0,90.0,2.2,17.7,738.0,663.09,513.23
2018,9,28,13,45,906.5,88.0,2.25,17.65,710.5,606.49,469.65
2018,9,28,14,0,900.0,86.0,2.3,17.6,683.0,548.41,423.42
2018,9,28,14,15,890.0,84.0,2.35,17.4,649.0,487.52,373.55
2018,9,28,14,30,880.0,82.0,2.4,17.2,615.0,426.06,321.39
2018,9,28,14,45,865.5,80.0,2.45,17.0,574.5,362.8,266.23
2018,9,28,15,0,851.0,78.0,2.5,16.8,534.0,300.05,210.43
2018,9,28,15,15,830.0,75.5,2.5,16.8,488.5,232.3,151.17
2018,9,28,15,30,809.0,73.0,2.5,16.8,443.0,169.88,99.79
2018,9,28,15,45,782.0,69.0,2.5,16.1,394.0,108.1,58.69
2018,9,28,16,0,755.0,65.0,2.5,15.4,345.0,54.51,42.79
2018,9,28,16,15,715.5,61.0,2.45,14.95,294.5,51.76,40.58
2018,9,28,16,30,676.0,57.0,2.4,14.5,244.0,49.03,38.26
2018,9,28,16,45,612.0,50.5,2.35,14.0,193.0,40.39,30.53
2018,9,28,17,0,548.0,44.0,2.3,13.5,142.0,35.7,26.13
2018,9,28,17,15,437.5,35.5,2.2,13.05,97.5,29.12,19.79
2018,9,28,17,30,327.0,27.0,2.1,12.6,53.0,22.58,11.65
2018,9,28,17,45,176.0,15.5,2.0,12.15,28.0,13.23,0.0
2018,9,28,18,0,25.0,4.0,1.9,11.7,3.0,0.0,0.0
2018,9,28,18,15,12.5,2.0,1.85,11.5,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,29,5,45,25.0,3.0,1.3,10.2,2.5,0.0,0.0
2018,9,29,6,0,50.0,6.0,1.3,10.3,5.0,0.0,0.0
2018,9,29,6,15,167.5,16.5,1.4,10.95,28.0,108.23,0.0
2018,9,29,6,30,285.0,27.0,1.5,11.6,51.0,246.83,184.7
2018,9,29,6,45,411.5,36.0,1.6,12.25,98.0,357.22,292.89
2018,9,29,7,0,538.0,45.0,1.7,12.9,145.0,478.43,395.31
2018,9,29,7,15,602.0,51.0,1.65,13.35,195.0,558.51,459.14
2018,9,29,7,30,666.0,57.0,1.6,13.8,245.0,637.04,518.25
2018,9,29,7,45,567.5,84.0,1.55,14.25,266.0,619.91,502.95
2018,9,29,8,0,469.0,111.0,1.5,14.7,287.0,577.85,469.02
2018,9,29,8,15,384.0,145.0,1.5,15.15,302.0,556.25,449.13
2018,9,29,8,30,299.0,179.0,1.5,15.6,317.0,506.17,407.35
2018,9,29,8,45,349.5,187.0,1.45,16.0,364.0,568.02,453.11
2018,9,29,9,0,400.0,195.0,1.4,16.4,411.0,653.29,513.06
2018,9,29,9,15,636.0,139.0,1.45,16.75,512.0,836.97,643.21
2018,9,29,9,30,872.0,83.0,1.5,17.1,613.0,993.0,744.09
2018,9,29,9,45,602.5,168.0,1.55,17.4,543.5,843.93,640.67
2018,9,29,10,0,333.0,253.0,1.6,17.7,474.0,632.54,487.84
2018,9,29,10,15,264.5,291.0,1.65,17.95,471.0,602.26,464.45
2018,9,29,10,30,196.0,329.0,1.7,18.2,468.0,548.26,422.56
2018,9,29,10,45,410.5,269.0,1.75,18.4,570.5,731.49,558.79
2018,9,29,11,0,625.0,209.0,1.8,18.6,673.0,875.79,660.51
2018,9,29,11,15,438.5,256.0,1.85,18.7,584.0,721.47,548.59
2018,9,29,11,30,252.0,303.0,1.9,18.8,495.0,560.68,430.64
2018,9,29,11,45,146.5,290.0,1.95,18.9,401.5,421.72,327.01
2018,9,29,12,0,41.0,277.0,2.0,19.0,308.0,291.61,226.01
2018,9,29,12,15,109.0,296.5,2.05,19.05,379.5,378.98,294.87
2018,9,29,12,30,177.0,316.0,2.1,19.1,451.0,444.55,345.01
2018,9,29,12,45,191.5,330.0,2.15,19.2,473.5,456.88,353.71
2018,9,29,13,0,206.0,344.0,2.2,19.3,496.0,466.58,360.65
2018,9,29,13,15,166.0,339.0,2.2,19.25,459.5,419.63,324.75
2018,9,29,13,30,126.0,334.0,2.2,19.2,423.0,376.19,291.57
2018,9,29,13,45,246.5,288.0,2.25,19.1,453.5,398.91,310.18
2018,9,29,14,0,367.0,242.0,2.3,19.0,484.0,401.65,311.84
2018,9,29,14,15,627.5,160.0,2.3,18.85,547.5,432.33,331.99
2018,9,29,14,30,888.0,78.0,2.3,18.7,611.0,424.24,318.09
2018,9,29,14,45,873.0,75.5,2.3,18.55,570.0,359.97,262.02
2018,9,29,15,0,858.0,73.0,2.3,18.4,529.0,296.3,205.71
2018,9,29,15,15,801.5,79.5,2.3,18.4,476.0,228.51,148.22
2018,9,29,15,30,745.0,86.0,2.3,18.4,423.0,170.46,102.48
2018,9,29,15,45,615.5,95.5,2.3,17.85,353.0,111.01,66.63
2018,9,29,16,0,486.0,105.0,2.3,17.3,283.0,75.47,60.8
2018,9,29,16,15,534.0,84.5,2.2,16.9,252.5,63.93,50.95
2018,9,29,16,30,582.0,64.0,2.1,16.5,222.0,49.85,38.66
2018,9,29,16,45,560.0,54.0,2.05,16.1,179.5,42.97,32.51
2018,9,29,17,0,538.0,44.0,2.0,15.7,137.0,35.76,25.89
2018,9,29,17,15,425.5,35.0,1.9,15.15,93.0,28.77,19.2
2018,9,29,17,30,313.0,26.0,1.8,14.6,49.0,21.79,10.0
2018,9,29,17,45,168.0,14.5,1.7,14.05,25.5,12.38,0.0
2018,9,29,18,0,23.0,3.0,1.6,13.5,2.0,0.0,0.0
2018,9,29,18,15,11.5,1.5,1.55,13.2,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,30,5,45,10.0,1.5,0.45,12.55,1.5,0.0,0.0
2018,9,30,6,0,20.0,3.0,0.4,12.6,3.0,0.0,0.0
2018,9,30,6,15,145.0,16.5,0.4,12.9,27.5,95.72,0.0
2018,9,30,6,30,270.0,30.0,0.4,13.2,52.0,238.12,172.49
2018,9,30,6,45,387.5,39.5,0.4,13.5,96.5,345.68,278.0
2018,9,30,7,0,505.0,49.0,0.4,13.8,141.0,460.44,372.81
2018,9,30,7,15,574.5,55.0,0.45,14.3,191.0,543.67,437.37
2018,9,30,7,30,644.0,61.0,0.5,14.8,241.0,630.83,501.45
2018,9,30,7,45,690.5,65.0,0.5,15.3,292.0,693.78,544.22
2018,9,30,8,0,737.0,69.0,0.5,15.8,343.0,763.57,590.0
2018,9,30,8,15,766.5,72.5,0.5,16.25,392.0,817.3,622.98
2018,9,30,8,30,796.0,76.0,0.5,16.7,441.0,869.57,654.14
2018,9,30,8,45,805.0,82.0,0.5,17.2,482.5,903.51,672.36
2018,9,30,9,0,814.0,88.0,0.5,17.7,524.0,934.31,688.52
2018,9,30,9,15,782.5,105.5,0.5,18.05,550.0,935.44,685.99
2018,9,30,9,30,751.0,123.0,0.5,18.4,576.0,938.53,685.37
2018,9,30,9,45,799.0,113.5,0.55,18.75,620.0,972.18,705.34
2018,9,30,10,0,847.0,104.0,0.6,19.1,664.0,1009.42,726.96
