Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,10,15,809.0,125.5,0.7,19.35,677.5,992.25,716.05
2018,9,30,10,30,771.0,147.0,0.8,19.6,691.0,977.95,707.8
2018,9,30,10,45,823.0,129.5,0.85,19.85,724.5,991.87,716.32
2018,9,30,11,0,875.0,112.0,0.9,20.1,758.0,996.19,718.51
2018,9,30,11,15,889.0,108.5,0.95,20.2,773.5,986.87,712.81
2018,9,30,11,30,903.0,105.0,1.0,20.3,789.0,973.39,704.77
2018,9,30,11,45,707.5,190.0,1.1,20.45,727.5,874.07,642.19
2018,9,30,12,0,512.0,275.0,1.2,20.6,666.0,752.95,559.55
2018,9,30,12,15,356.0,321.0,1.2,20.5,592.0,627.23,471.15
2018,9,30,12,30,200.0,367.0,1.2,20.4,518.0,512.71,387.66
2018,9,30,12,45,190.0,360.5,1.25,20.3,502.0,484.74,368.55
2018,9,30,13,0,180.0,354.0,1.3,20.2,486.0,457.15,348.77
2018,9,30,13,15,185.0,340.0,1.35,19.95,472.5,433.36,332.04
2018,9,30,13,30,190.0,326.0,1.4,19.7,459.0,408.98,314.49
2018,9,30,13,45,197.0,312.5,1.4,19.45,445.5,385.53,297.11
2018,9,30,14,0,204.0,299.0,1.4,19.2,432.0,361.18,278.62
2018,9,30,14,15,232.5,279.0,1.45,19.0,423.0,340.37,262.3
2018,9,30,14,30,261.0,259.0,1.5,18.8,414.0,318.69,244.41
2018,9,30,14,45,210.0,239.5,1.55,18.55,359.0,263.15,201.18
2018,9,30,15,0,159.0,220.0,1.6,18.3,304.0,216.64,165.23
2018,9,30,15,15,90.0,182.5,1.6,18.3,229.0,161.63,123.47
2018,9,30,15,30,21.0,145.0,1.6,18.3,154.0,118.75,91.99
2018,9,30,15,45,47.0,136.0,1.6,17.95,153.5,107.92,82.98
2018,9,30,16,0,73.0,127.0,1.6,17.6,153.0,96.3,78.81
2018,9,30,16,15,69.5,114.5,1.55,17.25,136.5,86.88,70.92
2018,9,30,16,30,66.0,102.0,1.5,16.9,120.0,77.24,62.61
2018,9,30,16,45,48.5,81.0,1.45,16.55,92.5,62.11,49.23
2018,9,30,17,0,31.0,60.0,1.4,16.2,65.0,46.72,35.35
2018,9,30,17,15,27.0,41.0,1.3,15.8,44.5,32.45,22.18
2018,9,30,17,30,23.0,22.0,1.2,15.4,24.0,17.72,5.97
2018,9,30,17,45,21.0,12.5,1.1,15.0,13.0,10.67,0.0
2018,9,30,18,0,19.0,3.0,1.0,14.6,2.0,0.0,0.0
2018,9,30,18,15,9.5,1.5,0.95,14.45,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.95,12.05,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.9,12.1,1.0,0.0,0.0
2018,10,1,6,15,0.0,7.5,0.9,12.3,7.5,6.4,0.0
2018,10,1,6,30,0.0,14.0,0.9,12.5,14.0,11.53,2.86
2018,10,1,6,45,0.0,27.0,0.85,12.75,27.0,22.29,13.09
2018,10,1,7,0,0.0,40.0,0.8,13.0,40.0,33.09,22.69
2018,10,1,7,15,0.0,57.5,0.75,13.55,57.5,49.77,37.16
2018,10,1,7,30,0.0,75.0,0.7,14.1,75.0,66.36,51.29
2018,10,1,7,45,0.0,80.0,0.7,14.65,80.0,69.2,53.51
2018,10,1,8,0,0.0,85.0,0.7,15.2,85.0,72.64,56.15
2018,10,1,8,15,6.5,108.0,0.75,15.9,111.0,100.46,79.29
2018,10,1,8,30,13.0,131.0,0.8,16.6,137.0,128.7,102.23
2018,10,1,8,45,44.5,164.0,0.8,17.25,187.0,207.21,166.09
2018,10,1,9,0,76.0,197.0,0.8,17.9,237.0,274.69,218.88
2018,10,1,9,15,67.0,219.5,0.85,18.4,257.0,289.81,228.72
2018,10,1,9,30,58.0,242.0,0.9,18.9,277.0,304.17,238.22
2018,10,1,9,45,144.0,270.5,0.9,19.4,363.5,443.11,343.85
2018,10,1,10,0,230.0,299.0,0.9,19.9,450.0,560.03,427.84
2018,10,1,10,15,215.0,316.0,0.95,20.25,461.5,559.49,424.66
2018,10,1,10,30,200.0,333.0,1.0,20.6,473.0,557.73,421.88
2018,10,1,10,45,221.5,339.0,1.0,20.95,498.0,578.84,436.16
2018,10,1,11,0,243.0,345.0,1.0,21.3,523.0,598.36,448.98
2018,10,1,11,15,238.0,346.5,1.1,21.4,523.5,585.59,439.93
2018,10,1,11,30,233.0,348.0,1.2,21.5,524.0,572.02,430.57
2018,10,1,11,45,145.0,338.0,1.3,21.6,447.5,470.13,356.05
2018,10,1,12,0,57.0,328.0,1.4,21.7,371.0,357.0,271.67
2018,10,1,12,15,64.0,334.0,1.45,21.65,382.0,363.51,277.42
2018,10,1,12,30,71.0,340.0,1.5,21.6,393.0,369.04,281.77
2018,10,1,12,45,81.0,340.0,1.6,21.55,399.5,370.02,282.98
2018,10,1,13,0,91.0,340.0,1.7,21.5,406.0,369.75,283.25
2018,10,1,13,15,167.5,330.0,1.7,21.4,448.0,412.64,316.51
2018,10,1,13,30,244.0,320.0,1.7,21.3,490.0,437.1,335.1
2018,10,1,13,45,253.0,307.0,1.7,21.15,477.0,418.75,320.94
2018,10,1,14,0,262.0,294.0,1.7,21.0,464.0,391.4,299.98
2018,10,1,14,15,260.5,276.0,1.65,20.8,437.5,354.01,270.94
2018,10,1,14,30,259.0,258.0,1.6,20.6,411.0,316.87,241.51
2018,10,1,14,45,273.0,235.5,1.55,20.4,386.5,281.64,212.62
2018,10,1,15,0,287.0,213.0,1.5,20.2,362.0,244.99,181.94
2018,10,1,15,15,509.5,145.5,1.5,20.2,382.0,214.76,147.64
2018,10,1,15,30,732.0,78.0,1.5,20.2,402.0,159.77,93.69
2018,10,1,15,45,734.0,68.5,1.4,19.7,361.0,100.63,54.52
2018,10,1,16,0,736.0,59.0,1.3,19.2,320.0,49.86,38.11
2018,10,1,16,15,693.5,54.5,1.2,18.75,270.0,46.54,35.41
2018,10,1,16,30,651.0,50.0,1.1,18.3,220.0,43.2,32.54
2018,10,1,16,45,584.5,44.0,1.05,17.9,171.5,38.41,28.24
2018,10,1,17,0,518.0,38.0,1.0,17.5,123.0,30.88,21.36
2018,10,1,17,15,378.0,29.5,0.9,17.05,79.5,24.08,14.84
2018,10,1,17,30,238.0,21.0,0.8,16.6,36.0,17.37,4.15
2018,10,1,17,45,119.0,10.5,0.7,16.15,18.0,8.96,0.0
2018,10,1,18,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.5,0.75,14.05,0.5,0.0,0.0
2018,10,2,6,0,0.0,1.0,0.7,14.1,1.0,0.0,0.0
2018,10,2,6,15,0.0,10.0,0.7,14.25,10.0,8.54,0.0
2018,10,2,6,30,0.0,19.0,0.7,14.4,19.0,15.69,5.52
2018,10,2,6,45,3.5,37.5,0.65,14.55,38.0,37.26,25.46
2018,10,2,7,0,7.0,56.0,0.6,14.7,57.0,58.33,44.01
2018,10,2,7,15,57.5,73.5,0.65,15.1,89.0,122.44,99.9
2018,10,2,7,30,108.0,91.0,0.7,15.5,121.0,197.72,163.63
2018,10,2,7,45,122.0,113.0,0.75,15.95,153.0,238.51,196.47
2018,10,2,8,0,136.0,135.0,0.8,16.4,185.0,279.4,228.62
2018,10,2,8,15,114.0,156.0,0.85,16.95,202.0,286.23,231.92
2018,10,2,8,30,92.0,177.0,0.9,17.5,219.0,271.84,218.74
2018,10,2,8,45,209.0,190.0,0.95,18.05,297.0,417.32,333.51
2018,10,2,9,0,326.0,203.0,1.0,18.6,375.0,569.46,445.89
2018,10,2,9,15,230.5,215.5,1.05,19.1,341.5,491.08,383.08
2018,10,2,9,30,135.0,228.0,1.1,19.6,308.0,386.8,302.31
2018,10,2,9,45,231.0,253.0,1.2,20.1,400.0,533.25,412.32
2018,10,2,10,0,327.0,278.0,1.3,20.6,492.0,656.52,499.61
2018,10,2,10,15,536.0,211.0,1.35,20.95,578.0,809.75,607.98
2018,10,2,10,30,745.0,144.0,1.4,21.3,664.0,947.47,697.15
2018,10,2,10,45,693.5,175.0,1.45,21.65,669.5,920.14,676.64
2018,10,2,11,0,642.0,206.0,1.5,22.0,675.0,888.18,655.17
2018,10,2,11,15,451.5,265.0,1.55,22.15,597.5,742.85,553.79
2018,10,2,11,30,261.0,324.0,1.6,22.3,520.0,591.72,445.26
2018,10,2,11,45,238.0,301.0,1.6,22.5,480.0,534.08,404.82
2018,10,2,12,0,215.0,278.0,1.6,22.7,440.0,477.59,363.88
2018,10,2,12,15,353.5,271.5,1.65,22.75,536.0,575.35,437.33
2018,10,2,12,30,492.0,265.0,1.7,22.8,632.0,676.11,509.1
2018,10,2,12,45,542.0,242.0,1.7,22.85,640.0,665.4,501.18
2018,10,2,13,0,592.0,219.0,1.7,22.9,648.0,653.53,492.95
2018,10,2,13,15,616.5,208.5,1.75,22.8,644.5,625.74,473.24
2018,10,2,13,30,641.0,198.0,1.8,22.7,641.0,593.93,450.04
2018,10,2,13,45,497.0,225.5,1.85,22.6,560.5,492.47,374.69
2018,10,2,14,0,353.0,253.0,1.9,22.5,480.0,402.75,307.19
2018,10,2,14,15,301.5,249.0,1.95,22.25,435.5,350.06,266.93
2018,10,2,14,30,250.0,245.0,2.0,22.0,391.0,302.83,230.34
2018,10,2,14,45,160.5,226.0,2.05,21.7,317.5,236.27,179.69
2018,10,2,15,0,71.0,207.0,2.1,21.4,244.0,183.44,140.45
2018,10,2,15,15,142.0,171.5,2.1,21.4,236.5,162.81,121.13
2018,10,2,15,30,213.0,136.0,2.1,21.4,229.0,131.29,92.89
2018,10,2,15,45,189.0,131.0,2.15,20.6,206.5,107.62,77.57
2018,10,2,16,0,165.0,126.0,2.2,19.8,184.0,93.27,75.61
2018,10,2,16,15,84.0,81.0,2.15,19.3,110.5,62.84,49.51
2018,10,2,16,30,3.0,36.0,2.1,18.8,37.0,29.74,20.6
2018,10,2,16,45,8.0,23.5,2.05,18.25,25.0,19.92,11.91
2018,10,2,17,0,13.0,11.0,2.0,17.7,13.0,9.5,2.64
2018,10,2,17,15,50.0,11.0,1.85,17.25,14.5,8.41,1.45
2018,10,2,17,30,87.0,11.0,1.7,16.8,16.0,8.58,0.0
2018,10,2,17,45,43.5,5.5,1.6,16.3,8.0,4.69,0.0
2018,10,2,18,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,3,6,15,10.0,3.0,0.85,14.6,3.5,8.22,0.0
2018,10,3,6,30,20.0,6.0,0.9,14.8,7.0,23.07,10.53
2018,10,3,6,45,10.0,10.0,0.95,15.05,10.5,17.3,9.0
2018,10,3,7,0,0.0,14.0,1.0,15.3,14.0,11.51,4.12
2018,10,3,7,15,0.0,22.5,1.05,15.55,22.5,18.53,10.22
2018,10,3,7,30,0.0,31.0,1.1,15.8,31.0,25.57,16.28
2018,10,3,7,45,0.0,51.5,1.15,16.0,51.5,42.6,30.77
2018,10,3,8,0,0.0,72.0,1.2,16.2,72.0,59.94,45.31
2018,10,3,8,15,0.0,60.5,1.25,16.5,60.5,50.11,36.82
2018,10,3,8,30,0.0,49.0,1.3,16.8,49.0,40.55,28.63
2018,10,3,8,45,0.5,78.5,1.35,17.15,79.0,65.65,49.45
2018,10,3,9,0,1.0,108.0,1.4,17.5,109.0,92.66,71.48
2018,10,3,9,15,13.0,162.5,1.45,17.8,170.5,156.88,123.83
2018,10,3,9,30,25.0,217.0,1.5,18.1,232.0,223.37,176.52
2018,10,3,9,45,50.0,251.0,1.55,18.45,283.0,304.0,239.35
2018,10,3,10,0,75.0,285.0,1.6,18.8,334.0,365.25,285.75
2018,10,3,10,15,166.5,298.5,1.6,19.1,412.5,490.87,381.16
2018,10,3,10,30,258.0,312.0,1.6,19.4,491.0,614.55,470.75
2018,10,3,10,45,252.0,300.0,1.6,19.65,479.0,587.34,449.38
2018,10,3,11,0,246.0,288.0,1.6,19.9,467.0,559.61,428.92
2018,10,3,11,15,138.5,281.0,1.65,19.95,382.0,420.09,324.33
2018,10,3,11,30,31.0,274.0,1.7,20.0,297.0,287.38,221.58
2018,10,3,11,45,42.0,299.5,1.7,20.05,331.0,319.91,246.99
2018,10,3,12,0,53.0,325.0,1.7,20.1,365.0,351.08,270.42
2018,10,3,12,15,74.0,334.0,1.75,19.95,389.5,372.53,287.14
2018,10,3,12,30,95.0,343.0,1.8,19.8,414.0,391.82,302.18
2018,10,3,12,45,102.0,317.5,1.8,19.6,392.5,364.96,282.49
2018,10,3,13,0,109.0,292.0,1.8,19.4,371.0,348.95,270.94
2018,10,3,13,15,112.0,286.0,1.8,19.25,365.0,335.8,261.15
2018,10,3,13,30,115.0,280.0,1.8,19.1,359.0,322.12,250.83
2018,10,3,13,45,162.5,272.0,1.8,18.9,378.5,331.12,258.15
2018,10,3,14,0,210.0,264.0,1.8,18.7,398.0,334.6,260.47
2018,10,3,14,15,196.0,248.5,1.75,18.6,368.5,298.68,231.9
2018,10,3,14,30,182.0,233.0,1.7,18.5,339.0,264.45,204.52
2018,10,3,14,45,219.5,209.0,1.7,18.4,327.5,243.22,185.98
2018,10,3,15,0,257.0,185.0,1.7,18.3,316.0,215.43,161.28
2018,10,3,15,15,485.5,129.0,1.7,18.3,348.5,196.09,135.01
2018,10,3,15,30,714.0,73.0,1.7,18.3,381.0,151.02,88.37
2018,10,3,15,45,713.5,66.5,1.6,18.1,343.5,95.4,52.11
2018,10,3,16,0,713.0,60.0,1.5,17.9,306.0,50.57,38.98
2018,10,3,16,15,671.0,55.0,1.45,17.7,257.0,46.91,35.9
2018,10,3,16,30,629.0,50.0,1.4,17.5,208.0,43.21,32.64
2018,10,3,16,45,559.0,44.0,1.3,17.25,160.5,35.33,25.55
2018,10,3,17,0,489.0,38.0,1.2,17.0,113.0,30.93,21.34
2018,10,3,17,15,359.5,29.5,1.15,16.55,73.0,24.24,14.71
2018,10,3,17,30,230.0,21.0,1.1,16.1,33.0,17.63,0.0
2018,10,3,17,45,115.0,10.5,1.0,15.65,16.5,8.96,0.0
2018,10,3,18,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,0.85,12.85,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,0.9,12.9,2.0,0.0,0.0
2018,10,4,6,15,148.5,13.5,0.95,13.15,23.0,95.66,0.0
2018,10,4,6,30,280.0,24.0,1.0,13.4,44.0,234.58,148.07
2018,10,4,6,45,404.5,32.5,1.1,13.65,87.5,350.92,282.31
2018,10,4,7,0,529.0,41.0,1.2,13.9,131.0,469.44,383.19
2018,10,4,7,15,378.5,60.0,1.2,14.15,135.5,395.42,327.31
2018,10,4,7,30,228.0,79.0,1.2,14.4,140.0,294.21,245.49
2018,10,4,7,45,118.0,82.0,1.25,14.6,114.0,193.97,161.62
2018,10,4,8,0,8.0,85.0,1.3,14.8,88.0,80.03,62.69
2018,10,4,8,15,9.0,100.5,1.3,15.15,104.0,95.47,75.59
2018,10,4,8,30,10.0,116.0,1.3,15.5,120.0,110.9,88.07
2018,10,4,8,45,62.0,166.5,1.35,15.85,198.0,228.19,185.3
2018,10,4,9,0,114.0,217.0,1.4,16.2,276.0,358.87,288.36
2018,10,4,9,15,119.0,232.5,1.45,16.45,298.5,380.12,303.04
2018,10,4,9,30,124.0,248.0,1.5,16.7,321.0,400.88,317.89
2018,10,4,9,45,77.5,214.5,1.55,16.95,261.0,290.18,230.66
2018,10,4,10,0,31.0,181.0,1.6,17.2,201.0,204.47,161.52
2018,10,4,10,15,24.0,184.0,1.7,17.3,200.0,199.01,156.85
2018,10,4,10,30,17.0,187.0,1.8,17.4,199.0,180.0,141.22
2018,10,4,10,45,27.5,232.0,1.85,17.5,251.5,249.01,195.74
2018,10,4,11,0,38.0,277.0,1.9,17.6,304.0,304.17,238.23
2018,10,4,11,15,28.5,258.0,1.95,17.65,278.5,271.86,212.56
2018,10,4,11,30,19.0,239.0,2.0,17.7,253.0,226.48,176.92
2018,10,4,11,45,27.0,250.5,2.1,17.75,270.5,257.13,201.2
2018,10,4,12,0,35.0,262.0,2.2,17.8,288.0,272.55,213.3
2018,10,4,12,15,48.0,285.0,2.25,17.85,320.5,302.44,236.65
2018,10,4,12,30,61.0,308.0,2.3,17.9,353.0,330.6,258.44
2018,10,4,12,45,52.5,297.0,2.4,17.9,335.5,308.02,240.88
2018,10,4,13,0,44.0,286.0,2.5,17.9,318.0,286.37,224.17
2018,10,4,13,15,139.5,279.5,2.55,17.8,375.5,348.26,274.13
2018,10,4,13,30,235.0,273.0,2.6,17.7,433.0,397.3,312.53
2018,10,4,13,45,437.0,215.0,2.65,17.6,497.5,448.59,352.38
2018,10,4,14,0,639.0,157.0,2.7,17.5,562.0,473.24,369.18
2018,10,4,14,15,738.5,120.0,2.7,17.35,563.5,442.36,341.37
2018,10,4,14,30,838.0,83.0,2.7,17.2,565.0,402.26,304.08
2018,10,4,14,45,823.5,80.5,2.7,17.05,526.0,338.89,248.35
2018,10,4,15,0,809.0,78.0,2.7,16.9,487.0,277.65,193.6
2018,10,4,15,15,785.5,75.0,2.7,16.9,442.0,215.22,139.0
2018,10,4,15,30,762.0,72.0,2.7,16.9,397.0,155.2,90.48
2018,10,4,15,45,732.5,67.5,2.65,16.45,349.5,96.27,53.11
2018,10,4,16,0,703.0,63.0,2.6,16.0,302.0,52.97,41.42
2018,10,4,16,15,660.5,58.0,2.55,15.65,253.5,49.41,38.41
2018,10,4,16,30,618.0,53.0,2.5,15.3,205.0,42.08,31.92
2018,10,4,16,45,524.5,47.0,2.45,15.0,155.0,37.65,27.81
2018,10,4,17,0,431.0,41.0,2.4,14.7,105.0,33.35,23.6
2018,10,4,17,15,297.5,30.0,2.4,14.3,66.0,24.63,14.96
2018,10,4,17,30,164.0,19.0,2.4,13.9,27.0,15.82,0.0
2018,10,4,17,45,82.0,9.5,2.35,13.5,13.5,8.11,0.0
2018,10,4,18,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,5,5,45,10.5,1.5,1.5,9.75,1.0,0.0,0.0
2018,10,5,6,0,21.0,3.0,1.5,9.9,2.0,0.0,0.0
2018,10,5,6,15,169.5,14.0,1.6,10.45,24.0,108.13,0.0
2018,10,5,6,30,318.0,25.0,1.7,11.0,46.0,257.22,153.99
2018,10,5,6,45,441.0,32.5,1.75,11.5,90.0,375.86,304.92
2018,10,5,7,0,564.0,40.0,1.8,12.0,134.0,486.32,400.96
2018,10,5,7,15,632.0,44.5,1.75,12.35,184.0,569.83,469.04
2018,10,5,7,30,700.0,49.0,1.7,12.7,234.0,656.38,535.35
2018,10,5,7,45,742.0,53.0,1.6,13.1,285.0,723.11,582.71
2018,10,5,8,0,784.0,57.0,1.5,13.5,336.0,790.08,627.78
2018,10,5,8,15,812.5,59.5,1.45,13.85,384.5,832.71,654.23
2018,10,5,8,30,841.0,62.0,1.4,14.2,433.0,882.99,685.31
2018,10,5,8,45,860.5,64.0,1.3,14.6,477.5,922.08,706.83
2018,10,5,9,0,880.0,66.0,1.2,15.0,522.0,958.48,725.98
2018,10,5,9,15,880.0,72.0,1.25,15.45,557.5,977.8,735.95
2018,10,5,9,30,880.0,78.0,1.3,15.9,593.0,993.12,743.58
2018,10,5,9,45,717.5,141.0,1.3,16.35,576.5,928.39,697.84
2018,10,5,10,0,555.0,204.0,1.3,16.8,560.0,825.09,626.26
2018,10,5,10,15,719.0,150.0,1.3,17.25,631.0,934.97,699.57
2018,10,5,10,30,883.0,96.0,1.3,17.7,702.0,1009.77,744.64
2018,10,5,10,45,913.0,87.0,1.35,18.15,728.5,1017.22,747.13
2018,10,5,11,0,943.0,78.0,1.4,18.6,755.0,1020.12,747.78
2018,10,5,11,15,922.5,89.0,1.4,18.85,759.5,993.09,729.16
2018,10,5,11,30,902.0,100.0,1.4,19.1,764.0,962.49,708.7
2018,10,5,11,45,919.0,92.5,1.45,19.4,771.5,942.76,696.01
2018,10,5,12,0,936.0,85.0,1.5,19.7,779.0,918.64,680.32
2018,10,5,12,15,819.0,136.0,1.55,19.75,740.5,847.25,633.75
2018,10,5,12,30,702.0,187.0,1.6,19.8,702.0,773.22,583.57
2018,10,5,12,45,648.5,205.0,1.65,19.85,674.0,714.51,542.3
2018,10,5,13,0,595.0,223.0,1.7,19.9,646.0,652.86,498.08
2018,10,5,13,15,628.0,195.0,1.85,19.9,630.0,619.04,474.94
2018,10,5,13,30,661.0,167.0,2.0,19.9,614.0,575.92,443.8
2018,10,5,13,45,782.5,121.5,2.1,19.85,629.5,560.97,432.16
2018,10,5,14,0,904.0,76.0,2.2,19.8,645.0,531.25,407.32
2018,10,5,14,15,892.0,74.0,2.3,19.65,609.5,469.34,356.56
2018,10,5,14,30,880.0,72.0,2.4,19.5,574.0,407.15,303.85
2018,10,5,14,45,863.0,70.5,2.5,19.3,533.0,343.78,248.73
2018,10,5,15,0,846.0,69.0,2.6,19.1,492.0,281.27,193.41
2018,10,5,15,15,823.5,66.5,2.6,19.1,447.0,217.97,138.38
2018,10,5,15,30,801.0,64.0,2.6,19.1,402.0,152.32,85.77
2018,10,5,15,45,766.5,61.0,2.7,18.5,352.5,91.93,48.52
2018,10,5,16,0,732.0,58.0,2.8,17.9,303.0,49.34,37.91
2018,10,5,16,15,685.5,53.5,2.8,17.45,253.0,45.97,35.09
2018,10,5,16,30,639.0,49.0,2.8,17.0,203.0,42.61,32.13
2018,10,5,16,45,559.0,43.5,2.8,16.5,154.5,35.1,25.35
2018,10,5,17,0,479.0,38.0,2.8,16.0,106.0,31.11,21.44
2018,10,5,17,15,335.0,28.5,2.8,15.5,66.5,23.54,13.69
2018,10,5,17,30,191.0,19.0,2.8,15.0,27.0,16.22,0.0
2018,10,5,17,45,95.5,9.5,2.8,14.45,13.5,8.11,0.0
2018,10,5,18,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,6,6,15,133.5,10.5,2.1,11.75,19.0,84.82,0.0
2018,10,6,6,30,267.0,21.0,2.2,12.2,38.0,221.28,120.23
2018,10,6,6,45,415.0,29.0,2.3,12.6,83.5,354.33,286.88
2018,10,6,7,0,563.0,37.0,2.4,13.0,129.0,482.7,398.21
2018,10,6,7,15,425.0,50.0,2.4,13.5,133.5,425.75,355.77
2018,10,6,7,30,287.0,63.0,2.4,14.0,138.0,339.2,285.69
2018,10,6,7,45,274.5,89.0,2.4,14.5,172.5,373.75,313.08
2018,10,6,8,0,262.0,115.0,2.4,15.0,207.0,383.24,319.22
2018,10,6,8,15,515.0,93.5,2.45,15.45,307.5,622.7,507.95
2018,10,6,8,30,768.0,72.0,2.5,15.9,408.0,838.5,663.22
2018,10,6,8,45,830.0,66.5,2.55,16.35,464.0,896.12,699.28
2018,10,6,9,0,892.0,61.0,2.6,16.8,520.0,963.12,742.49
2018,10,6,9,15,866.0,73.5,2.65,17.1,547.0,965.55,741.11
2018,10,6,9,30,840.0,86.0,2.7,17.4,574.0,974.37,744.93
2018,10,6,9,45,669.0,135.5,2.75,17.75,538.0,872.54,672.44
2018,10,6,10,0,498.0,185.0,2.8,18.1,502.0,745.16,580.72
2018,10,6,10,15,610.0,166.0,2.85,18.3,570.5,842.87,650.62
2018,10,6,10,30,722.0,147.0,2.9,18.5,639.0,926.08,706.46
2018,10,6,10,45,842.5,111.5,2.95,18.7,701.0,986.86,746.12
2018,10,6,11,0,963.0,76.0,3.0,18.9,763.0,1036.3,777.88
2018,10,6,11,15,966.5,76.5,3.05,19.0,775.0,1019.73,765.95
2018,10,6,11,30,970.0,77.0,3.1,19.1,787.0,999.04,751.99
2018,10,6,11,45,971.0,77.5,3.2,19.2,790.5,972.02,734.25
2018,10,6,12,0,972.0,78.0,3.3,19.3,794.0,941.17,713.88
2018,10,6,12,15,970.5,77.5,3.35,19.35,788.5,903.43,688.49
2018,10,6,12,30,969.0,77.0,3.4,19.4,783.0,862.33,660.66
2018,10,6,12,45,965.0,77.0,3.5,19.45,769.5,816.7,629.68
2018,10,6,13,0,961.0,77.0,3.6,19.5,756.0,768.29,596.35
2018,10,6,13,15,955.0,76.5,3.6,19.5,734.5,715.49,557.2
2018,10,6,13,30,949.0,76.0,3.6,19.5,713.0,660.57,514.74
2018,10,6,13,45,940.5,74.5,3.65,19.45,684.0,601.42,468.11
2018,10,6,14,0,932.0,73.0,3.7,19.4,655.0,540.97,418.92
2018,10,6,14,15,919.5,72.0,3.7,19.35,619.5,478.19,366.19
2018,10,6,14,30,907.0,71.0,3.7,19.3,584.0,415.1,311.53
2018,10,6,14,45,890.5,69.0,3.75,19.2,542.0,349.82,253.92
2018,10,6,15,0,874.0,67.0,3.8,19.1,500.0,285.31,196.24
2018,10,6,15,15,852.0,64.5,3.8,19.1,454.0,220.38,139.46
2018,10,6,15,30,830.0,62.0,3.8,19.1,408.0,157.47,89.03
2018,10,6,15,45,797.5,59.0,3.8,18.8,358.0,90.95,47.25
2018,10,6,16,0,765.0,56.0,3.8,18.5,308.0,48.13,36.77
2018,10,6,16,15,714.5,52.0,3.65,18.05,256.5,45.05,34.19
2018,10,6,16,30,664.0,48.0,3.5,17.6,205.0,42.01,31.5
2018,10,6,16,45,581.0,42.0,3.4,17.2,155.0,37.09,26.97
2018,10,6,17,0,498.0,36.0,3.3,16.8,105.0,29.59,19.97
2018,10,6,17,15,345.5,27.5,3.25,16.25,65.5,22.81,12.67
2018,10,6,17,30,193.0,19.0,3.2,15.7,26.0,16.22,0.0
2018,10,6,17,45,96.5,9.5,3.15,15.2,13.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,7,6,15,155.5,11.0,2.6,12.9,20.5,97.86,0.0
2018,10,7,6,30,311.0,22.0,2.7,13.3,41.0,248.02,118.3
2018,10,7,6,45,445.0,29.5,2.8,13.75,85.5,366.98,295.42
2018,10,7,7,0,579.0,37.0,2.9,14.2,130.0,494.38,406.29
2018,10,7,7,15,648.0,42.5,2.95,14.65,181.0,580.06,477.24
2018,10,7,7,30,717.0,48.0,3.0,15.1,232.0,669.19,546.97
2018,10,7,7,45,759.5,51.5,3.1,15.55,283.5,736.14,596.72
2018,10,7,8,0,802.0,55.0,3.2,16.0,335.0,803.27,644.58
2018,10,7,8,15,830.5,58.0,3.2,16.45,384.5,846.97,673.17
2018,10,7,8,30,859.0,61.0,3.2,16.9,434.0,898.27,706.49
2018,10,7,8,45,879.0,63.5,3.25,17.35,479.5,938.76,731.66
2018,10,7,9,0,899.0,66.0,3.3,17.8,525.0,976.49,754.61
2018,10,7,9,15,914.0,68.0,3.25,18.15,565.5,1005.48,770.81
2018,10,7,9,30,929.0,70.0,3.2,18.5,606.0,1030.94,784.54
2018,10,7,9,45,939.5,71.0,3.2,18.9,640.0,1046.79,792.08
2018,10,7,10,0,950.0,72.0,3.2,19.3,674.0,1058.66,797.15
2018,10,7,10,15,956.5,73.5,3.2,19.6,700.5,1062.99,797.68
2018,10,7,10,30,963.0,75.0,3.2,19.9,727.0,1063.08,795.66
2018,10,7,10,45,967.5,75.5,3.15,20.2,746.0,1055.68,788.46
2018,10,7,11,0,972.0,76.0,3.1,20.5,765.0,1044.04,778.73
2018,10,7,11,15,972.0,77.5,3.1,20.75,775.5,1025.06,764.96
2018,10,7,11,30,972.0,79.0,3.1,21.0,786.0,1002.04,748.71
2018,10,7,11,45,970.0,80.0,3.05,21.2,788.0,972.72,728.12
2018,10,7,12,0,968.0,81.0,3.0,21.4,790.0,939.74,705.2
2018,10,7,12,15,964.0,81.5,3.0,21.5,783.5,901.02,679.06
2018,10,7,12,30,960.0,82.0,3.0,21.6,777.0,859.14,650.68
2018,10,7,12,45,955.0,82.0,3.0,21.75,763.0,813.0,619.06
2018,10,7,13,0,950.0,82.0,3.0,21.9,749.0,764.21,585.35
2018,10,7,13,15,942.0,81.5,3.05,21.9,726.5,710.5,546.21
2018,10,7,13,30,934.0,81.0,3.1,21.9,704.0,654.92,504.15
2018,10,7,13,45,922.5,81.0,3.15,21.95,674.5,596.26,458.4
2018,10,7,14,0,911.0,81.0,3.2,22.0,645.0,536.62,410.41
2018,10,7,14,15,895.0,80.0,3.2,21.9,608.0,473.37,358.26
2018,10,7,14,30,879.0,79.0,3.2,21.8,571.0,410.26,304.58
2018,10,7,14,45,857.5,78.0,3.2,21.75,529.0,345.84,248.6
2018,10,7,15,0,836.0,77.0,3.2,21.7,487.0,279.88,190.89
2018,10,7,15,15,811.5,73.5,3.2,21.7,440.5,215.24,135.43
2018,10,7,15,30,787.0,70.0,3.2,21.7,394.0,153.14,86.5
2018,10,7,15,45,749.0,66.5,3.1,21.3,344.0,93.11,50.4
2018,10,7,16,0,711.0,63.0,3.0,20.9,294.0,53.36,40.94
2018,10,7,16,15,657.5,58.0,2.75,20.35,243.0,49.71,37.91
2018,10,7,16,30,604.0,53.0,2.5,19.8,192.0,42.29,31.43
2018,10,7,16,45,521.5,45.5,2.25,19.25,144.0,36.74,26.39
2018,10,7,17,0,439.0,38.0,2.0,18.7,96.0,31.19,21.11
2018,10,7,17,15,299.0,27.0,1.95,18.0,58.5,22.38,11.76
2018,10,7,17,30,159.0,16.0,1.9,17.3,21.0,13.66,0.0
2018,10,7,17,45,79.5,8.0,1.8,16.6,10.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,8,6,15,155.0,10.5,1.5,12.65,19.5,97.26,0.0
2018,10,8,6,30,310.0,21.0,1.5,13.4,39.0,245.24,95.93
2018,10,8,6,45,444.5,28.0,1.55,14.1,82.5,365.58,290.74
2018,10,8,7,0,579.0,35.0,1.6,14.8,126.0,492.37,399.49
2018,10,8,7,15,647.5,39.5,1.7,15.3,176.0,576.0,467.64
2018,10,8,7,30,716.0,44.0,1.8,15.8,226.0,663.07,534.63
2018,10,8,7,45,758.0,48.0,1.85,16.3,277.0,730.01,582.98
2018,10,8,8,0,800.0,52.0,1.9,16.8,328.0,788.04,622.78
2018,10,8,8,15,828.0,54.0,1.95,17.25,376.0,838.83,656.14
2018,10,8,8,30,856.0,56.0,2.0,17.7,424.0,888.19,687.56
2018,10,8,8,45,875.0,58.0,2.05,18.15,468.5,926.97,711.02
2018,10,8,9,0,894.0,60.0,2.1,18.6,513.0,963.0,732.34
2018,10,8,9,15,907.5,61.5,2.1,19.05,552.0,989.79,746.69
2018,10,8,9,30,921.0,63.0,2.1,19.5,591.0,1013.08,758.72
2018,10,8,9,45,931.0,64.0,2.1,20.0,624.0,1028.43,765.44
2018,10,8,10,0,941.0,65.0,2.1,20.5,657.0,1039.83,769.76
2018,10,8,10,15,948.0,66.0,2.1,20.85,683.5,1044.12,770.1
2018,10,8,10,30,955.0,67.0,2.1,21.2,710.0,1044.22,768.0
2018,10,8,10,45,959.5,68.0,2.1,21.55,729.0,1037.61,761.8
2018,10,8,11,0,964.0,69.0,2.1,21.9,748.0,1026.79,753.16
2018,10,8,11,15,966.5,69.0,2.1,22.1,759.0,1008.66,740.44
2018,10,8,11,30,969.0,69.0,2.1,22.3,770.0,986.48,725.31
2018,10,8,11,45,969.5,69.5,2.05,22.55,773.0,959.09,706.22
2018,10,8,12,0,970.0,70.0,2.0,22.8,776.0,927.91,684.79
2018,10,8,12,15,968.5,70.0,2.0,22.9,770.5,890.85,660.45
2018,10,8,12,30,967.0,70.0,2.0,23.0,765.0,850.44,633.8
2018,10,8,12,45,963.5,70.0,2.05,23.05,752.0,805.35,604.36
2018,10,8,13,0,960.0,70.0,2.1,23.1,739.0,757.45,572.64
2018,10,8,13,15,954.0,69.5,2.1,23.1,717.5,704.79,535.12
2018,10,8,13,30,948.0,69.0,2.1,23.1,696.0,650.04,494.25
2018,10,8,13,45,939.5,67.5,2.1,23.05,667.0,591.06,449.12
2018,10,8,14,0,931.0,66.0,2.1,23.0,638.0,530.81,401.49
2018,10,8,14,15,918.5,65.0,2.15,22.85,602.5,468.26,350.71
2018,10,8,14,30,906.0,64.0,2.2,22.7,567.0,405.43,297.85
2018,10,8,14,45,889.0,63.0,2.25,22.55,526.0,341.16,242.4
2018,10,8,15,0,872.0,62.0,2.3,22.4,485.0,277.71,186.8
2018,10,8,15,15,849.5,59.5,2.3,22.4,439.0,213.03,131.41
2018,10,8,15,30,827.0,57.0,2.3,22.4,393.0,150.46,82.42
2018,10,8,15,45,794.0,54.5,2.3,21.75,344.0,89.63,46.66
2018,10,8,16,0,761.0,52.0,2.3,21.1,295.0,45.03,33.68
2018,10,8,16,15,710.5,48.0,2.2,20.35,244.0,41.84,31.06
2018,10,8,16,30,660.0,44.0,2.1,19.6,193.0,38.7,28.31
2018,10,8,16,45,577.0,38.5,2.0,18.8,144.5,34.11,24.12
2018,10,8,17,0,494.0,33.0,1.9,18.0,96.0,29.64,19.76
2018,10,8,17,15,331.0,24.0,1.9,17.3,58.0,19.89,9.29
2018,10,8,17,30,168.0,15.0,1.9,16.6,20.0,12.8,0.0
2018,10,8,17,45,84.0,7.5,1.9,15.9,10.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,9,6,15,128.0,11.0,0.85,11.4,18.0,82.4,0.0
2018,10,9,6,30,256.0,22.0,0.8,11.9,36.0,210.7,59.59
2018,10,9,6,45,392.5,30.5,0.8,12.4,78.0,342.66,271.13
2018,10,9,7,0,529.0,39.0,0.8,12.9,120.0,468.92,379.96
2018,10,9,7,15,604.0,44.0,0.75,13.35,169.5,548.63,443.68
2018,10,9,7,30,679.0,49.0,0.7,13.8,219.0,640.23,512.06
2018,10,9,7,45,725.5,52.5,0.7,14.25,269.5,709.07,560.39
2018,10,9,8,0,772.0,56.0,0.7,14.7,320.0,778.41,606.78
2018,10,9,8,15,803.0,58.5,0.7,15.3,368.5,832.27,640.12
2018,10,9,8,30,834.0,61.0,0.7,15.9,417.0,874.58,664.67
2018,10,9,8,45,856.0,62.5,0.7,16.45,461.5,914.81,687.41
2018,10,9,9,0,878.0,64.0,0.7,17.0,506.0,952.5,708.02
2018,10,9,9,15,891.5,66.5,0.7,17.7,545.5,980.22,721.5
2018,10,9,9,30,905.0,69.0,0.7,18.4,585.0,1004.45,732.78
2018,10,9,9,45,913.5,71.5,0.65,19.05,618.0,1019.93,737.54
2018,10,9,10,0,922.0,74.0,0.6,19.7,651.0,1031.46,740.02
2018,10,9,10,15,911.5,82.5,0.65,20.1,672.5,1027.25,736.07
2018,10,9,10,30,901.0,91.0,0.7,20.5,694.0,1018.75,729.89
2018,10,9,10,45,904.0,93.0,0.7,20.95,712.0,1011.88,723.67
2018,10,9,11,0,907.0,95.0,0.7,21.4,730.0,1001.02,715.15
2018,10,9,11,15,861.5,116.5,0.8,21.6,727.0,973.0,698.96
2018,10,9,11,30,816.0,138.0,0.9,21.8,724.0,930.62,673.71
2018,10,9,11,45,792.0,148.0,1.0,21.95,719.0,893.2,651.5
2018,10,9,12,0,768.0,158.0,1.1,22.1,714.0,859.65,631.34
2018,10,9,12,15,674.5,194.5,1.25,22.05,680.0,786.93,584.69
2018,10,9,12,30,581.0,231.0,1.4,22.0,646.0,710.56,532.89
2018,10,9,12,45,565.5,231.5,1.5,21.9,629.5,668.98,505.03
2018,10,9,13,0,550.0,232.0,1.6,21.8,613.0,626.77,475.64
2018,10,9,13,15,723.0,161.5,1.75,21.55,646.5,647.31,493.29
2018,10,9,13,30,896.0,91.0,1.9,21.3,680.0,638.83,488.47
2018,10,9,13,45,899.5,85.5,2.05,21.0,655.0,585.07,447.89
2018,10,9,14,0,903.0,80.0,2.2,20.7,630.0,528.91,403.95
2018,10,9,14,15,871.5,83.0,2.3,20.3,589.0,463.1,350.93
2018,10,9,14,30,840.0,86.0,2.4,19.9,548.0,397.96,296.68
2018,10,9,14,45,838.0,80.0,2.5,19.5,511.5,336.74,243.31
2018,10,9,15,0,836.0,74.0,2.6,19.1,475.0,274.78,188.26
2018,10,9,15,15,793.0,73.5,2.6,19.1,424.5,209.45,132.69
2018,10,9,15,30,750.0,73.0,2.6,19.1,374.0,148.98,85.77
2018,10,9,15,45,726.0,67.5,2.6,18.2,328.0,90.6,50.53
2018,10,9,16,0,702.0,62.0,2.6,17.3,282.0,52.67,40.98
2018,10,9,16,15,662.0,55.5,2.5,16.75,234.0,47.83,36.83
2018,10,9,16,30,622.0,49.0,2.4,16.2,186.0,42.89,32.42
2018,10,9,16,45,534.5,42.0,2.25,15.65,138.0,34.11,24.42
2018,10,9,17,0,447.0,35.0,2.1,15.1,90.0,28.86,19.27
2018,10,9,17,15,290.0,25.0,2.05,14.5,54.0,20.82,9.31
2018,10,9,17,30,133.0,15.0,2.0,13.9,18.0,12.8,0.0
2018,10,9,17,45,66.5,7.5,1.9,13.3,9.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,10,6,15,90.0,12.0,0.75,10.5,16.5,61.64,0.0
2018,10,10,6,30,180.0,24.0,0.8,10.7,33.0,167.53,23.41
2018,10,10,6,45,316.5,35.0,0.85,10.9,73.5,295.69,234.62
2018,10,10,7,0,453.0,46.0,0.9,11.1,114.0,422.63,346.95
2018,10,10,7,15,427.5,60.0,0.85,11.35,143.5,440.37,364.26
2018,10,10,7,30,402.0,74.0,0.8,11.6,173.0,449.75,372.97
2018,10,10,7,45,363.0,96.5,0.8,11.85,201.0,460.06,380.21
2018,10,10,8,0,324.0,119.0,0.8,12.1,229.0,445.1,367.16
2018,10,10,8,15,362.5,130.5,0.8,12.5,270.5,522.4,425.46
2018,10,10,8,30,401.0,142.0,0.8,12.9,312.0,580.29,466.8
2018,10,10,8,45,525.0,131.5,0.75,13.3,378.5,692.43,546.67
2018,10,10,9,0,649.0,121.0,0.7,13.7,445.0,819.3,630.9
2018,10,10,9,15,685.5,121.0,0.75,14.2,487.5,863.18,656.81
2018,10,10,9,30,722.0,121.0,0.8,14.7,530.0,904.64,681.96
2018,10,10,9,45,734.5,124.5,0.8,15.25,561.0,923.52,690.91
2018,10,10,10,0,747.0,128.0,0.8,15.8,592.0,939.05,698.03
2018,10,10,10,15,705.0,151.5,0.75,16.15,604.0,920.11,682.39
2018,10,10,10,30,663.0,175.0,0.7,16.5,616.0,896.55,664.48
2018,10,10,10,45,802.0,127.5,0.65,16.9,675.5,961.97,704.25
2018,10,10,11,0,941.0,80.0,0.6,17.3,735.0,1015.46,734.08
