Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,11,15,943.5,80.5,0.65,17.55,746.0,998.03,722.26
2018,10,10,11,30,946.0,81.0,0.7,17.8,757.0,976.63,709.16
2018,10,10,11,45,946.5,81.0,0.7,18.05,759.5,948.98,691.11
2018,10,10,12,0,947.0,81.0,0.7,18.3,762.0,917.65,670.82
2018,10,10,12,15,944.0,81.0,0.8,18.4,755.5,879.86,648.59
2018,10,10,12,30,941.0,81.0,0.9,18.5,749.0,838.94,623.91
2018,10,10,12,45,936.0,81.0,1.0,18.65,735.0,793.56,595.62
2018,10,10,13,0,931.0,81.0,1.1,18.8,721.0,745.6,564.97
2018,10,10,13,15,923.5,80.5,1.2,18.75,699.0,693.14,528.52
2018,10,10,13,30,916.0,80.0,1.3,18.7,677.0,638.82,489.13
2018,10,10,13,45,906.0,79.0,1.4,18.65,648.0,581.04,445.57
2018,10,10,14,0,896.0,78.0,1.5,18.6,619.0,522.2,399.39
2018,10,10,14,15,882.0,76.5,1.6,18.45,583.5,460.37,349.18
2018,10,10,14,30,868.0,75.0,1.7,18.3,548.0,398.5,296.94
2018,10,10,14,45,848.5,73.5,1.85,18.1,507.0,335.16,242.15
2018,10,10,15,0,829.0,72.0,2.0,17.9,466.0,270.09,185.1
2018,10,10,15,15,803.5,69.5,2.0,17.9,420.5,206.83,130.49
2018,10,10,15,30,778.0,67.0,2.0,17.9,375.0,146.22,82.75
2018,10,10,15,45,738.5,63.5,2.15,17.2,325.5,86.98,47.82
2018,10,10,16,0,699.0,60.0,2.3,16.5,276.0,51.09,39.73
2018,10,10,16,15,638.5,55.5,2.25,15.9,226.0,43.87,33.45
2018,10,10,16,30,578.0,51.0,2.2,15.3,176.0,40.83,30.7
2018,10,10,16,45,483.5,44.0,2.2,14.75,129.5,35.64,25.83
2018,10,10,17,0,389.0,37.0,2.2,14.2,83.0,30.56,20.7
2018,10,10,17,15,245.5,25.0,2.15,13.7,49.0,20.88,8.2
2018,10,10,17,30,102.0,13.0,2.1,13.2,15.0,11.1,0.0
2018,10,10,17,45,51.0,6.5,2.05,12.7,7.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,11,6,15,47.5,10.0,0.5,10.85,12.5,35.69,0.0
2018,10,11,6,30,95.0,20.0,0.5,11.0,25.0,107.32,0.0
2018,10,11,6,45,223.0,35.5,0.5,11.2,64.0,235.72,185.13
2018,10,11,7,0,351.0,51.0,0.5,11.4,103.0,354.82,290.56
2018,10,11,7,15,393.5,62.0,0.45,11.6,141.0,413.84,340.8
2018,10,11,7,30,436.0,73.0,0.4,11.8,179.0,476.05,390.36
2018,10,11,7,45,526.0,79.5,0.35,12.05,235.5,581.95,469.49
2018,10,11,8,0,616.0,86.0,0.3,12.3,292.0,686.83,542.88
2018,10,11,8,15,654.0,91.0,0.35,12.75,339.0,745.78,581.58
2018,10,11,8,30,692.0,96.0,0.4,13.2,386.0,803.98,619.19
2018,10,11,8,45,719.0,99.5,0.4,13.65,429.5,848.54,645.63
2018,10,11,9,0,746.0,103.0,0.4,14.1,473.0,890.99,670.25
2018,10,11,9,15,771.5,103.5,0.45,14.6,512.5,919.05,685.97
2018,10,11,9,30,797.0,104.0,0.5,15.1,552.0,951.38,704.61
2018,10,11,9,45,749.5,121.5,0.5,15.55,562.0,934.34,690.38
2018,10,11,10,0,702.0,139.0,0.5,16.0,572.0,906.58,670.21
2018,10,11,10,15,434.5,193.0,0.5,16.35,464.5,685.26,518.76
2018,10,11,10,30,167.0,247.0,0.5,16.7,357.0,429.53,331.68
2018,10,11,10,45,92.5,243.0,0.5,17.05,304.0,346.52,269.26
2018,10,11,11,0,18.0,239.0,0.5,17.4,251.0,229.56,177.75
2018,10,11,11,15,79.5,278.5,0.55,17.7,334.5,343.91,267.29
2018,10,11,11,30,141.0,318.0,0.6,18.0,418.0,456.59,350.44
2018,10,11,11,45,298.5,283.5,0.6,18.3,496.5,570.53,434.44
2018,10,11,12,0,456.0,249.0,0.6,18.6,575.0,673.75,507.28
2018,10,11,12,15,391.5,267.5,0.6,18.75,546.0,616.39,464.28
2018,10,11,12,30,327.0,286.0,0.6,18.9,517.0,548.27,415.41
2018,10,11,12,45,265.5,296.5,0.65,19.05,481.5,493.12,375.46
2018,10,11,13,0,204.0,307.0,0.7,19.2,446.0,430.89,329.7
2018,10,11,13,15,420.5,237.5,0.8,19.25,513.0,513.03,393.32
2018,10,11,13,30,637.0,168.0,0.9,19.3,580.0,557.24,425.94
2018,10,11,13,45,748.5,130.0,0.95,19.35,593.5,543.6,414.26
2018,10,11,14,0,860.0,92.0,1.0,19.4,607.0,517.03,391.83
2018,10,11,14,15,847.0,89.5,1.1,19.3,572.0,455.62,342.63
2018,10,11,14,30,834.0,87.0,1.2,19.2,537.0,394.21,291.68
2018,10,11,14,45,815.0,84.0,1.25,19.1,496.0,330.77,237.46
2018,10,11,15,0,796.0,81.0,1.3,19.0,455.0,268.67,183.5
2018,10,11,15,15,769.5,77.5,1.3,19.0,410.0,206.39,130.58
2018,10,11,15,30,743.0,74.0,1.3,19.0,365.0,146.97,84.45
2018,10,11,15,45,702.0,70.0,1.45,18.45,316.0,85.24,47.49
2018,10,11,16,0,661.0,66.0,1.6,17.9,267.0,51.26,39.65
2018,10,11,16,15,599.5,60.5,1.65,17.3,217.5,47.6,36.53
2018,10,11,16,30,538.0,55.0,1.7,16.7,168.0,43.98,33.27
2018,10,11,16,45,442.5,46.5,1.75,16.05,122.5,37.72,27.44
2018,10,11,17,0,347.0,38.0,1.8,15.4,77.0,31.48,21.25
2018,10,11,17,15,209.5,24.5,1.85,14.85,44.5,20.51,6.23
2018,10,11,17,30,72.0,11.0,1.9,14.3,12.0,9.39,0.0
2018,10,11,17,45,36.0,5.5,1.95,13.75,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,12,6,15,86.0,9.5,1.15,10.75,13.5,57.33,0.0
2018,10,12,6,30,172.0,19.0,1.1,11.2,27.0,152.18,0.0
2018,10,12,6,45,309.0,30.5,1.1,11.7,66.5,287.33,224.53
2018,10,12,7,0,446.0,42.0,1.1,12.2,106.0,413.64,338.51
2018,10,12,7,15,525.0,49.0,1.1,12.75,153.5,502.31,411.57
2018,10,12,7,30,604.0,56.0,1.1,13.3,201.0,595.71,484.0
2018,10,12,7,45,653.5,61.0,1.05,13.85,250.0,665.58,534.39
2018,10,12,8,0,703.0,66.0,1.0,14.4,299.0,730.81,578.78
2018,10,12,8,15,737.0,69.5,1.0,15.2,346.5,786.78,614.62
2018,10,12,8,30,771.0,73.0,1.0,16.0,394.0,841.51,648.28
2018,10,12,8,45,795.0,75.5,1.0,16.85,437.5,883.74,672.26
2018,10,12,9,0,819.0,78.0,1.0,17.7,481.0,923.51,694.11
2018,10,12,9,15,841.5,78.5,1.0,18.4,521.0,956.33,711.37
2018,10,12,9,30,864.0,79.0,1.0,19.1,561.0,974.7,719.17
2018,10,12,9,45,884.0,77.5,0.95,19.8,595.5,995.87,727.98
2018,10,12,10,0,904.0,76.0,0.9,20.5,630.0,1013.45,734.39
2018,10,12,10,15,912.0,77.5,0.9,21.0,656.5,1018.92,734.93
2018,10,12,10,30,920.0,79.0,0.9,21.5,683.0,1020.35,733.29
2018,10,12,10,45,925.5,79.5,0.9,22.05,701.5,1013.98,726.91
2018,10,12,11,0,931.0,80.0,0.9,22.6,720.0,1003.56,718.31
2018,10,12,11,15,934.5,80.5,0.95,22.85,731.0,987.16,708.06
2018,10,12,11,30,938.0,81.0,1.0,23.1,742.0,966.81,695.46
2018,10,12,11,45,939.0,81.5,1.1,23.3,745.5,940.3,680.02
2018,10,12,12,0,940.0,82.0,1.2,23.5,749.0,910.11,662.1
2018,10,12,12,15,939.0,81.5,1.3,23.55,743.5,873.61,640.23
2018,10,12,12,30,938.0,81.0,1.4,23.6,738.0,833.86,615.9
2018,10,12,12,45,934.0,81.0,1.5,23.6,724.5,789.32,588.05
2018,10,12,13,0,930.0,81.0,1.6,23.6,711.0,742.14,557.87
2018,10,12,13,15,923.5,80.0,1.7,23.5,689.5,689.87,521.25
2018,10,12,13,30,917.0,79.0,1.8,23.4,668.0,635.67,481.87
2018,10,12,13,45,908.0,78.0,1.85,23.3,639.5,578.42,438.48
2018,10,12,14,0,899.0,77.0,1.9,23.2,611.0,520.01,392.6
2018,10,12,14,15,886.0,75.0,2.0,23.0,575.5,458.04,342.63
2018,10,12,14,30,873.0,73.0,2.1,22.8,540.0,395.94,290.64
2018,10,12,14,45,855.5,71.0,2.15,22.6,499.5,332.59,236.12
2018,10,12,15,0,838.0,69.0,2.2,22.4,459.0,267.3,179.44
2018,10,12,15,15,812.5,66.0,2.2,22.4,413.0,203.22,125.03
2018,10,12,15,30,787.0,63.0,2.2,22.4,367.0,141.79,77.64
2018,10,12,15,45,751.0,59.5,2.25,21.7,318.5,82.37,43.74
2018,10,12,16,0,715.0,56.0,2.3,21.0,270.0,48.12,36.41
2018,10,12,16,15,660.5,51.0,2.2,20.25,220.5,44.27,33.16
2018,10,12,16,30,606.0,46.0,2.1,19.5,171.0,40.44,29.75
2018,10,12,16,45,514.0,39.0,2.0,18.7,124.5,31.8,21.95
2018,10,12,17,0,422.0,32.0,1.9,17.9,78.0,26.51,16.66
2018,10,12,17,15,260.5,21.0,1.9,17.2,44.5,17.51,2.38
2018,10,12,17,30,99.0,10.0,1.9,16.5,11.0,8.54,0.0
2018,10,12,17,45,49.5,5.0,1.85,15.8,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,13,6,15,112.5,9.0,1.05,11.65,14.0,7.68,0.0
2018,10,13,6,30,225.0,18.0,1.0,12.1,28.0,154.94,0.0
2018,10,13,6,45,376.0,27.0,1.0,12.5,69.0,328.95,253.24
2018,10,13,7,0,527.0,36.0,1.0,12.9,110.0,456.05,369.12
2018,10,13,7,15,604.5,41.0,1.0,13.45,159.0,545.63,442.21
2018,10,13,7,30,682.0,46.0,1.0,14.0,208.0,638.83,513.41
2018,10,13,7,45,730.0,50.0,1.0,14.6,258.5,709.32,563.72
2018,10,13,8,0,778.0,54.0,1.0,15.2,309.0,780.43,611.87
2018,10,13,8,15,809.5,56.5,1.05,15.8,357.5,834.54,646.73
2018,10,13,8,30,841.0,59.0,1.1,16.4,406.0,877.12,672.75
2018,10,13,8,45,863.5,61.0,1.15,17.0,450.5,918.3,697.3
2018,10,13,9,0,886.0,63.0,1.2,17.6,495.0,956.93,719.68
2018,10,13,9,15,902.0,65.0,1.25,18.1,535.0,986.2,735.93
2018,10,13,9,30,918.0,67.0,1.3,18.6,575.0,1012.03,749.98
2018,10,13,9,45,929.5,68.0,1.35,19.15,608.5,1028.33,757.79
2018,10,13,10,0,941.0,69.0,1.4,19.7,642.0,1040.71,763.32
2018,10,13,10,15,949.5,70.0,1.45,20.0,669.0,1046.01,765.25
2018,10,13,10,30,958.0,71.0,1.5,20.3,696.0,1047.13,764.77
2018,10,13,10,45,963.0,72.0,1.55,20.6,715.0,1040.55,759.62
2018,10,13,11,0,968.0,73.0,1.6,20.9,734.0,1029.74,752.04
2018,10,13,11,15,971.5,73.0,1.65,21.05,745.0,1012.1,740.68
2018,10,13,11,30,975.0,73.0,1.7,21.2,756.0,990.37,726.84
2018,10,13,11,45,975.5,73.5,1.75,21.35,759.0,962.51,709.09
2018,10,13,12,0,976.0,74.0,1.8,21.5,762.0,930.85,688.87
2018,10,13,12,15,975.0,73.5,1.85,21.45,756.0,893.19,665.1
2018,10,13,12,30,974.0,73.0,1.9,21.4,750.0,852.17,638.89
2018,10,13,12,45,970.0,72.5,1.95,21.4,736.0,805.71,608.55
2018,10,13,13,0,966.0,72.0,2.0,21.4,722.0,756.52,575.94
2018,10,13,13,15,960.0,71.5,2.0,21.3,700.5,703.51,537.69
2018,10,13,13,30,954.0,71.0,2.0,21.2,679.0,648.4,496.41
2018,10,13,13,45,946.0,69.5,2.05,21.05,650.0,589.37,451.23
2018,10,13,14,0,938.0,68.0,2.1,20.9,621.0,529.01,403.31
2018,10,13,14,15,926.0,67.0,2.1,20.7,585.5,466.35,351.73
2018,10,13,14,30,914.0,66.0,2.1,20.5,550.0,403.33,298.04
2018,10,13,14,45,896.5,64.0,2.1,20.3,508.5,337.65,240.89
2018,10,13,15,0,879.0,62.0,2.1,20.1,467.0,272.88,183.83
2018,10,13,15,15,854.5,60.0,2.1,20.1,420.5,208.05,128.2
2018,10,13,15,30,830.0,58.0,2.1,20.1,374.0,145.53,79.74
2018,10,13,15,45,794.5,54.5,2.1,19.35,324.0,79.39,41.07
2018,10,13,16,0,759.0,51.0,2.1,18.6,274.0,44.47,33.59
2018,10,13,16,15,704.0,47.0,1.95,17.8,223.5,41.26,30.86
2018,10,13,16,30,649.0,43.0,1.8,17.0,173.0,38.12,28.02
2018,10,13,16,45,553.5,36.5,1.7,16.25,125.0,32.63,22.87
2018,10,13,17,0,458.0,30.0,1.6,15.5,77.0,27.24,17.31
2018,10,13,17,15,284.5,20.0,1.55,14.8,44.0,16.76,0.0
2018,10,13,17,30,111.0,10.0,1.5,14.1,11.0,8.54,0.0
2018,10,13,17,45,55.5,5.0,1.45,13.4,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,14,6,15,110.5,9.0,1.25,10.05,13.5,0.0,0.0
2018,10,14,6,30,221.0,18.0,1.2,10.5,27.0,152.5,0.0
2018,10,14,6,45,372.5,27.0,1.15,10.95,67.5,326.92,250.29
2018,10,14,7,0,524.0,36.0,1.1,11.4,108.0,453.66,369.16
2018,10,14,7,15,602.0,41.5,1.05,11.8,157.0,544.23,443.87
2018,10,14,7,30,680.0,47.0,1.0,12.2,206.0,638.43,516.38
2018,10,14,7,45,727.5,51.0,0.95,12.65,256.0,708.45,566.53
2018,10,14,8,0,775.0,55.0,0.9,13.1,306.0,778.99,614.28
2018,10,14,8,15,806.5,58.5,0.85,13.55,355.0,834.37,649.01
2018,10,14,8,30,838.0,62.0,0.8,14.0,404.0,878.24,674.56
2018,10,14,8,45,860.5,64.5,0.75,14.45,449.0,919.87,697.85
2018,10,14,9,0,883.0,67.0,0.7,14.9,494.0,958.94,718.76
2018,10,14,9,15,898.5,68.5,0.7,15.35,533.5,986.81,733.1
2018,10,14,9,30,914.0,70.0,0.7,15.8,573.0,1011.26,745.3
2018,10,14,9,45,925.0,72.0,0.7,16.3,606.5,1028.2,752.61
2018,10,14,10,0,936.0,74.0,0.7,16.8,640.0,1041.2,757.64
2018,10,14,10,15,944.5,75.0,0.7,17.3,667.0,1046.33,757.95
2018,10,14,10,30,953.0,76.0,0.7,17.8,694.0,1047.31,755.98
2018,10,14,10,45,959.5,76.5,0.7,18.3,713.5,1041.47,750.04
2018,10,14,11,0,966.0,77.0,0.7,18.8,733.0,1031.41,741.78
2018,10,14,11,15,970.0,77.5,0.75,19.2,744.5,1014.75,731.09
2018,10,14,11,30,974.0,78.0,0.8,19.6,756.0,993.96,718.0
2018,10,14,11,45,975.5,78.0,0.8,20.0,759.0,966.31,699.64
2018,10,14,12,0,977.0,78.0,0.8,20.4,762.0,934.83,679.01
2018,10,14,12,15,977.0,77.5,0.85,20.65,757.0,897.86,656.19
2018,10,14,12,30,977.0,77.0,0.9,20.9,752.0,857.44,630.96
2018,10,14,12,45,974.5,77.0,0.95,21.2,739.0,812.42,602.29
2018,10,14,13,0,972.0,77.0,1.0,21.5,726.0,764.5,571.31
2018,10,14,13,15,967.0,75.5,1.05,21.55,704.0,710.72,533.86
2018,10,14,13,30,962.0,74.0,1.1,21.6,682.0,654.78,493.43
2018,10,14,13,45,954.0,72.5,1.15,21.7,653.0,595.27,448.82
2018,10,14,14,0,946.0,71.0,1.2,21.8,624.0,534.42,401.43
2018,10,14,14,15,934.5,69.5,1.25,21.7,588.5,470.99,350.51
2018,10,14,14,30,923.0,68.0,1.3,21.6,553.0,407.15,297.26
2018,10,14,14,45,907.5,66.0,1.35,21.55,511.5,341.51,240.95
2018,10,14,15,0,892.0,64.0,1.4,21.5,470.0,276.52,184.36
2018,10,14,15,15,867.0,61.5,1.4,21.5,423.0,210.33,128.38
2018,10,14,15,30,842.0,59.0,1.4,21.5,376.0,146.53,79.6
2018,10,14,15,45,807.0,55.5,1.4,20.85,325.5,79.8,41.29
2018,10,14,16,0,772.0,52.0,1.4,20.2,275.0,45.46,34.22
2018,10,14,16,15,716.0,47.5,1.4,19.15,223.5,41.84,31.18
2018,10,14,16,30,660.0,43.0,1.4,18.1,172.0,38.27,27.98
2018,10,14,16,45,563.0,36.5,1.45,17.05,124.0,32.76,22.85
2018,10,14,17,0,466.0,30.0,1.5,16.0,76.0,27.39,17.18
2018,10,14,17,15,287.5,20.0,1.55,15.4,43.0,16.89,0.0
2018,10,14,17,30,109.0,10.0,1.6,14.8,10.0,8.54,0.0
2018,10,14,17,45,54.5,5.0,1.6,14.15,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,15,6,15,117.0,8.5,1.55,9.6,13.0,0.0,0.0
2018,10,15,6,30,234.0,17.0,1.6,10.3,26.0,159.74,0.0
2018,10,15,6,45,391.5,25.5,1.65,11.0,67.0,337.09,254.82
2018,10,15,7,0,549.0,34.0,1.7,11.7,108.0,469.74,382.82
2018,10,15,7,15,627.5,39.5,1.7,12.35,157.5,561.24,459.37
2018,10,15,7,30,706.0,45.0,1.7,13.0,207.0,656.6,533.83
2018,10,15,7,45,754.5,48.5,1.75,13.65,258.5,727.52,586.16
2018,10,15,8,0,803.0,52.0,1.8,14.3,310.0,798.96,636.26
2018,10,15,8,15,834.5,55.0,1.7,15.05,359.0,844.71,664.06
2018,10,15,8,30,866.0,58.0,1.6,15.8,408.0,898.11,695.98
2018,10,15,8,45,887.5,59.5,1.5,16.6,453.0,937.99,717.12
2018,10,15,9,0,909.0,61.0,1.4,17.4,498.0,975.22,735.81
2018,10,15,9,15,924.0,63.0,1.35,18.05,538.0,1003.68,749.42
2018,10,15,9,30,939.0,65.0,1.3,18.7,578.0,1028.6,760.61
2018,10,15,9,45,949.5,66.5,1.25,19.3,611.5,1044.55,766.14
2018,10,15,10,0,960.0,68.0,1.2,19.9,645.0,1056.47,769.27
2018,10,15,10,15,967.5,69.0,1.15,20.3,671.5,1060.59,768.22
2018,10,15,10,30,975.0,70.0,1.1,20.7,698.0,1060.46,764.8
2018,10,15,10,45,979.5,71.0,1.1,21.15,716.5,1053.09,758.01
2018,10,15,11,0,984.0,72.0,1.1,21.6,735.0,1041.45,748.86
2018,10,15,11,15,986.5,72.5,1.1,21.75,746.0,1023.06,736.59
2018,10,15,11,30,989.0,73.0,1.1,21.9,757.0,1000.56,721.97
2018,10,15,11,45,989.5,73.0,1.1,22.05,759.5,971.65,703.44
2018,10,15,12,0,990.0,73.0,1.1,22.2,762.0,938.94,682.57
2018,10,15,12,15,988.5,73.0,1.15,22.2,756.0,900.9,659.44
2018,10,15,12,30,987.0,73.0,1.2,22.2,750.0,859.47,633.87
2018,10,15,12,45,983.5,72.5,1.3,22.25,736.0,812.82,605.0
2018,10,15,13,0,980.0,72.0,1.4,22.3,722.0,763.36,573.62
2018,10,15,13,15,973.5,71.0,1.45,22.2,699.5,708.83,535.47
2018,10,15,13,30,967.0,70.0,1.5,22.1,677.0,652.26,494.27
2018,10,15,13,45,957.0,69.0,1.55,22.05,647.0,592.0,448.75
2018,10,15,14,0,947.0,68.0,1.6,22.0,617.0,530.6,400.59
2018,10,15,14,15,934.0,66.5,1.6,21.8,580.5,466.56,348.61
2018,10,15,14,30,921.0,65.0,1.6,21.6,544.0,402.32,294.56
2018,10,15,14,45,903.5,63.0,1.65,21.4,502.0,336.32,237.78
2018,10,15,15,0,886.0,61.0,1.7,21.2,460.0,271.23,180.97
2018,10,15,15,15,861.0,59.0,1.7,21.2,413.5,206.0,125.53
2018,10,15,15,30,836.0,57.0,1.7,21.2,367.0,143.14,77.43
2018,10,15,15,45,799.0,53.5,1.65,20.55,317.0,76.84,39.58
2018,10,15,16,0,762.0,50.0,1.6,19.9,267.0,43.79,32.81
2018,10,15,16,15,704.0,46.0,1.55,19.0,216.0,40.54,30.05
2018,10,15,16,30,646.0,42.0,1.5,18.1,165.0,37.38,27.17
2018,10,15,16,45,545.5,35.5,1.4,17.15,118.0,31.86,22.0
2018,10,15,17,0,445.0,29.0,1.3,16.2,71.0,26.48,16.14
2018,10,15,17,15,260.5,18.0,1.3,15.6,39.0,15.11,0.0
2018,10,15,17,30,76.0,7.0,1.3,15.0,7.0,5.97,0.0
2018,10,15,17,45,38.0,3.5,1.3,14.35,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,16,6,15,117.0,8.5,0.6,11.25,12.5,0.0,0.0
2018,10,16,6,30,234.0,17.0,0.6,11.5,25.0,159.76,0.0
2018,10,16,6,45,393.5,25.5,0.55,11.7,65.5,336.68,246.48
2018,10,16,7,0,553.0,34.0,0.5,11.9,106.0,472.32,377.52
2018,10,16,7,15,632.0,39.5,0.5,12.4,156.0,564.53,452.35
2018,10,16,7,30,711.0,45.0,0.5,12.9,206.0,660.44,524.76
2018,10,16,7,45,759.0,48.5,0.5,13.4,257.0,731.08,574.53
2018,10,16,8,0,807.0,52.0,0.5,13.9,308.0,802.15,621.94
2018,10,16,8,15,837.5,55.0,0.5,14.7,357.0,847.05,648.52
2018,10,16,8,30,868.0,58.0,0.5,15.5,406.0,899.48,679.29
2018,10,16,8,45,889.0,60.0,0.55,16.3,450.5,939.53,701.87
2018,10,16,9,0,910.0,62.0,0.6,17.1,495.0,976.88,722.39
2018,10,16,9,15,925.0,63.5,0.65,17.75,534.5,1004.55,736.9
2018,10,16,9,30,940.0,65.0,0.7,18.4,574.0,1028.7,749.25
2018,10,16,9,45,950.5,66.0,0.75,19.05,607.0,1043.9,756.06
2018,10,16,10,0,961.0,67.0,0.8,19.7,640.0,1055.11,760.63
2018,10,16,10,15,968.0,68.0,0.85,20.1,666.0,1058.67,761.39
2018,10,16,10,30,975.0,69.0,0.9,20.5,692.0,1058.01,759.81
2018,10,16,10,45,979.5,70.0,0.95,20.85,711.0,1050.6,754.43
2018,10,16,11,0,984.0,71.0,1.0,21.2,730.0,1038.93,746.65
2018,10,16,11,15,986.5,71.0,1.05,21.4,740.5,1019.92,734.89
2018,10,16,11,30,989.0,71.0,1.1,21.6,751.0,996.82,720.7
2018,10,16,11,45,988.5,71.0,1.2,21.8,752.5,967.03,703.18
2018,10,16,12,0,988.0,71.0,1.3,22.0,754.0,933.51,683.1
2018,10,16,12,15,986.0,71.5,1.35,22.1,748.0,895.71,659.53
2018,10,16,12,30,984.0,72.0,1.4,22.2,742.0,854.57,633.55
2018,10,16,12,45,980.0,71.0,1.45,22.25,727.5,807.15,603.18
2018,10,16,13,0,976.0,70.0,1.5,22.3,713.0,757.0,570.53
2018,10,16,13,15,969.5,69.5,1.5,22.25,691.0,703.24,532.12
2018,10,16,13,30,963.0,69.0,1.5,22.2,669.0,647.43,490.82
2018,10,16,13,45,954.0,68.0,1.55,22.15,639.5,587.98,445.8
2018,10,16,14,0,945.0,67.0,1.6,22.1,610.0,527.28,398.09
2018,10,16,14,15,931.5,66.0,1.65,21.95,574.0,463.69,346.49
2018,10,16,14,30,918.0,65.0,1.7,21.8,538.0,399.94,292.81
2018,10,16,14,45,899.5,63.0,1.7,21.6,495.5,333.87,235.84
2018,10,16,15,0,881.0,61.0,1.7,21.4,453.0,268.84,179.08
2018,10,16,15,15,855.5,58.5,1.7,21.4,406.5,203.48,123.65
2018,10,16,15,30,830.0,56.0,1.7,21.4,360.0,140.6,75.71
2018,10,16,15,45,792.5,53.0,1.75,20.7,310.5,75.22,38.84
2018,10,16,16,0,755.0,50.0,1.8,20.0,261.0,43.78,32.79
2018,10,16,16,15,696.0,45.5,1.75,19.05,210.5,40.12,29.66
2018,10,16,16,30,637.0,41.0,1.7,18.1,160.0,36.51,26.38
2018,10,16,16,45,534.5,34.0,1.65,17.1,113.0,30.51,20.77
2018,10,16,17,0,432.0,27.0,1.6,16.1,66.0,24.6,14.27
2018,10,16,17,15,252.0,17.0,1.65,15.5,36.0,14.51,0.0
2018,10,16,17,30,72.0,7.0,1.7,14.9,6.0,0.0,0.0
2018,10,16,17,45,36.0,3.5,1.75,14.25,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,17,6,15,84.5,8.0,0.8,9.4,10.5,0.0,0.0
2018,10,17,6,30,169.0,16.0,0.8,9.6,21.0,118.57,0.0
2018,10,17,6,45,332.0,25.5,0.75,9.85,59.5,293.63,212.27
2018,10,17,7,0,495.0,35.0,0.7,10.1,98.0,441.13,357.19
2018,10,17,7,15,578.0,41.0,0.7,10.6,146.0,524.89,427.3
2018,10,17,7,30,661.0,47.0,0.7,11.1,194.0,622.65,503.2
2018,10,17,7,45,711.5,51.0,0.7,11.55,244.0,694.37,555.42
2018,10,17,8,0,762.0,55.0,0.7,12.0,294.0,766.75,605.4
2018,10,17,8,15,795.0,58.0,0.65,12.7,342.0,822.13,639.65
2018,10,17,8,30,828.0,61.0,0.6,13.4,390.0,876.15,671.51
2018,10,17,8,45,851.5,64.0,0.6,14.1,435.0,908.93,689.01
2018,10,17,9,0,875.0,67.0,0.6,14.8,480.0,949.19,711.29
2018,10,17,9,15,892.5,68.5,0.6,15.45,519.5,978.63,726.11
2018,10,17,9,30,910.0,70.0,0.6,16.1,559.0,1004.74,738.79
2018,10,17,9,45,923.0,70.5,0.65,16.75,592.5,1021.43,746.69
2018,10,17,10,0,936.0,71.0,0.7,17.4,626.0,1034.28,752.42
2018,10,17,10,15,943.5,72.5,0.7,17.9,652.0,1038.91,752.43
2018,10,17,10,30,951.0,74.0,0.7,18.4,678.0,1039.39,750.17
2018,10,17,10,45,956.5,74.5,0.7,18.95,696.5,1032.46,743.42
2018,10,17,11,0,962.0,75.0,0.7,19.5,715.0,1021.37,734.4
2018,10,17,11,15,964.5,75.5,0.75,19.7,725.5,1003.28,723.37
2018,10,17,11,30,967.0,76.0,0.8,19.9,736.0,981.17,709.97
2018,10,17,11,45,967.5,76.5,0.85,20.15,738.5,953.35,692.86
2018,10,17,12,0,968.0,77.0,0.9,20.4,741.0,921.79,673.37
2018,10,17,12,15,966.0,77.0,0.95,20.5,735.0,884.01,650.12
2018,10,17,12,30,964.0,77.0,1.0,20.6,729.0,842.98,624.53
2018,10,17,12,45,960.0,76.5,1.1,20.65,715.0,796.87,596.0
2018,10,17,13,0,956.0,76.0,1.2,20.7,701.0,748.06,564.94
2018,10,17,13,15,949.5,75.0,1.25,20.65,679.0,694.66,527.1
2018,10,17,13,30,943.0,74.0,1.3,20.6,657.0,639.28,486.53
2018,10,17,13,45,933.0,73.0,1.35,20.5,627.5,580.3,441.89
2018,10,17,14,0,923.0,72.0,1.4,20.4,598.0,520.23,394.65
2018,10,17,14,15,908.5,70.5,1.45,20.2,561.5,456.96,343.29
2018,10,17,14,30,894.0,69.0,1.5,20.0,525.0,393.7,289.98
2018,10,17,14,45,875.0,67.0,1.55,19.8,483.5,328.92,234.0
2018,10,17,15,0,856.0,65.0,1.6,19.6,442.0,265.27,178.25
2018,10,17,15,15,829.5,62.0,1.6,19.6,395.5,197.54,120.81
2018,10,17,15,30,803.0,59.0,1.6,19.6,349.0,135.33,73.2
2018,10,17,15,45,763.5,55.5,1.65,18.85,300.0,75.19,40.23
2018,10,17,16,0,724.0,52.0,1.7,18.1,251.0,45.25,34.35
2018,10,17,16,15,661.0,47.0,1.65,17.2,201.0,41.24,30.88
2018,10,17,16,30,598.0,42.0,1.6,16.3,151.0,37.29,27.23
2018,10,17,16,45,490.5,35.0,1.55,15.35,105.5,28.79,19.38
2018,10,17,17,0,383.0,28.0,1.5,14.4,60.0,23.43,13.04
2018,10,17,17,15,219.5,17.0,1.5,13.8,32.5,14.51,0.0
2018,10,17,17,30,56.0,6.0,1.5,13.2,5.0,0.0,0.0
2018,10,17,17,45,28.0,3.0,1.5,12.55,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,18,6,15,81.5,7.0,1.05,9.35,9.5,0.0,0.0
2018,10,18,6,30,163.0,14.0,1.0,9.6,19.0,113.14,0.0
2018,10,18,6,45,324.5,24.5,0.95,9.9,57.0,285.79,200.4
2018,10,18,7,0,486.0,35.0,0.9,10.2,95.0,434.74,352.4
2018,10,18,7,15,563.0,41.0,0.9,10.65,141.5,513.2,419.5
2018,10,18,7,30,640.0,47.0,0.9,11.1,188.0,605.56,492.43
2018,10,18,7,45,698.5,50.5,0.85,11.5,238.5,682.51,548.96
2018,10,18,8,0,757.0,54.0,0.8,11.9,289.0,760.63,603.02
2018,10,18,8,15,791.0,57.5,0.8,12.6,337.5,817.36,639.37
2018,10,18,8,30,825.0,61.0,0.8,13.3,386.0,872.82,673.55
2018,10,18,8,45,848.5,63.5,0.8,14.0,430.0,904.75,690.73
2018,10,18,9,0,872.0,66.0,0.8,14.7,474.0,944.18,712.79
2018,10,18,9,15,888.5,67.5,0.8,15.4,513.0,972.52,727.02
2018,10,18,9,30,905.0,69.0,0.8,16.1,552.0,997.53,739.08
2018,10,18,9,45,916.5,70.5,0.75,16.8,585.0,1013.96,744.51
2018,10,18,10,0,928.0,72.0,0.7,17.5,618.0,1026.53,747.63
2018,10,18,10,15,936.0,73.5,0.7,18.1,644.0,1031.6,747.65
2018,10,18,10,30,944.0,75.0,0.7,18.7,670.0,1032.54,745.41
2018,10,18,10,45,949.5,75.5,0.65,19.3,688.5,1025.63,737.35
2018,10,18,11,0,955.0,76.0,0.6,19.9,707.0,1014.57,727.08
2018,10,18,11,15,958.0,77.0,0.6,20.3,718.0,997.63,715.15
2018,10,18,11,30,961.0,78.0,0.6,20.7,729.0,976.67,700.96
2018,10,18,11,45,962.0,77.5,0.6,21.1,731.0,948.24,682.27
2018,10,18,12,0,963.0,77.0,0.6,21.5,733.0,916.12,661.4
2018,10,18,12,15,961.0,77.0,0.65,21.7,727.0,878.51,638.53
2018,10,18,12,30,959.0,77.0,0.7,21.9,721.0,837.68,613.37
2018,10,18,12,45,954.5,77.0,0.75,22.1,707.0,791.95,584.67
2018,10,18,13,0,950.0,77.0,0.8,22.3,693.0,743.57,553.59
2018,10,18,13,15,943.5,76.0,0.85,22.3,671.0,690.46,516.72
2018,10,18,13,30,937.0,75.0,0.9,22.3,649.0,635.4,477.14
2018,10,18,13,45,927.0,73.5,0.95,22.3,619.5,576.26,433.12
2018,10,18,14,0,917.0,72.0,1.0,22.3,590.0,516.06,386.53
2018,10,18,14,15,903.5,70.5,1.05,22.15,554.5,453.61,336.58
2018,10,18,14,30,890.0,69.0,1.1,22.0,519.0,391.06,284.57
2018,10,18,14,45,870.5,67.0,1.15,21.8,477.5,326.43,229.54
2018,10,18,15,0,851.0,65.0,1.2,21.6,436.0,263.0,174.75
2018,10,18,15,15,824.0,62.0,1.2,21.6,389.5,195.64,118.34
2018,10,18,15,30,797.0,59.0,1.2,21.6,343.0,133.8,71.67
2018,10,18,15,45,756.0,55.5,1.35,20.8,294.0,74.08,39.56
2018,10,18,16,0,715.0,52.0,1.5,20.0,245.0,45.25,34.07
2018,10,18,16,15,650.5,47.0,1.6,18.95,195.5,41.26,30.63
2018,10,18,16,30,586.0,42.0,1.7,17.9,146.0,37.32,27.03
2018,10,18,16,45,476.0,35.0,1.8,16.85,101.5,28.83,19.2
2018,10,18,17,0,366.0,28.0,1.9,15.8,57.0,23.52,12.47
2018,10,18,17,15,198.0,16.0,1.85,15.2,30.0,13.66,0.0
2018,10,18,17,30,30.0,4.0,1.8,14.6,3.0,0.0,0.0
2018,10,18,17,45,15.0,2.0,1.75,14.0,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,19,6,15,71.5,7.0,1.25,11.0,9.0,0.0,0.0
2018,10,19,6,30,143.0,14.0,1.2,11.4,18.0,100.72,0.0
2018,10,19,6,45,297.5,24.5,1.15,11.85,54.0,265.75,177.5
2018,10,19,7,0,452.0,35.0,1.1,12.3,90.0,410.39,331.05
2018,10,19,7,15,538.0,42.0,1.1,12.9,137.0,503.39,409.66
2018,10,19,7,30,624.0,49.0,1.1,13.5,184.0,594.69,481.62
2018,10,19,7,45,676.5,54.0,1.15,14.15,233.0,668.19,536.48
2018,10,19,8,0,729.0,59.0,1.2,14.8,282.0,742.48,589.08
2018,10,19,8,15,764.0,62.5,1.15,15.45,329.5,799.38,625.68
2018,10,19,8,30,799.0,66.0,1.1,16.1,377.0,855.03,659.88
2018,10,19,8,45,823.0,69.0,1.05,16.8,421.0,897.91,683.94
2018,10,19,9,0,847.0,72.0,1.0,17.5,465.0,938.23,705.66
2018,10,19,9,15,865.5,73.5,1.0,18.25,504.0,957.26,713.71
2018,10,19,9,30,884.0,75.0,1.0,19.0,543.0,983.81,726.88
2018,10,19,9,45,897.5,76.0,1.05,19.8,576.0,1001.27,734.85
2018,10,19,10,0,911.0,77.0,1.1,20.6,609.0,1014.98,740.62
2018,10,19,10,15,919.5,78.0,1.05,21.1,634.5,1019.79,739.83
2018,10,19,10,30,928.0,79.0,1.0,21.6,660.0,1020.58,736.78
2018,10,19,10,45,933.0,80.0,1.0,22.15,678.5,1013.85,730.14
2018,10,19,11,0,938.0,81.0,1.0,22.7,697.0,1003.05,721.26
2018,10,19,11,15,941.0,81.5,0.95,23.1,707.5,985.73,707.99
2018,10,19,11,30,944.0,82.0,0.9,23.5,718.0,964.47,692.52
2018,10,19,11,45,944.5,82.0,0.9,23.9,720.0,936.55,674.03
2018,10,19,12,0,945.0,82.0,0.9,24.3,722.0,905.03,653.38
2018,10,19,12,15,942.0,83.0,0.85,24.45,716.0,868.25,629.18
2018,10,19,12,30,939.0,84.0,0.8,24.6,710.0,828.34,602.99
2018,10,19,12,45,933.0,84.0,0.8,24.75,695.5,782.22,573.42
2018,10,19,13,0,927.0,84.0,0.8,24.9,681.0,733.67,541.42
2018,10,19,13,15,920.0,83.0,0.85,24.8,659.0,681.25,505.48
2018,10,19,13,30,913.0,82.0,0.9,24.7,637.0,626.99,466.94
2018,10,19,13,45,903.0,80.5,0.95,24.65,608.0,569.04,424.18
2018,10,19,14,0,893.0,79.0,1.0,24.6,579.0,510.08,378.96
2018,10,19,14,15,878.5,77.0,1.05,24.4,543.5,448.04,329.84
2018,10,19,14,30,864.0,75.0,1.1,24.2,508.0,386.07,278.87
2018,10,19,14,45,843.5,72.5,1.15,24.0,466.5,320.39,223.68
2018,10,19,15,0,823.0,70.0,1.2,23.8,425.0,257.24,169.76
2018,10,19,15,15,794.5,66.5,1.2,23.8,379.0,193.62,116.97
2018,10,19,15,30,766.0,63.0,1.2,23.8,333.0,133.09,71.86
2018,10,19,15,45,723.5,59.0,1.35,22.8,284.5,74.95,41.04
2018,10,19,16,0,681.0,55.0,1.5,21.8,236.0,47.61,35.84
2018,10,19,16,15,615.0,49.0,1.55,20.65,187.0,42.87,31.78
2018,10,19,16,30,549.0,43.0,1.6,19.5,138.0,35.01,24.79
2018,10,19,16,45,437.0,35.0,1.65,18.4,95.0,28.79,18.94
2018,10,19,17,0,325.0,27.0,1.7,17.3,52.0,22.65,11.0
2018,10,19,17,15,174.5,15.0,1.7,16.75,27.0,12.8,0.0
2018,10,19,17,30,24.0,3.0,1.7,16.2,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.75,15.65,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,20,6,15,70.0,7.0,1.15,11.0,8.5,0.0,0.0
2018,10,20,6,30,140.0,14.0,1.1,11.4,17.0,98.85,0.0
2018,10,20,6,45,296.0,24.0,1.05,11.85,52.0,262.34,165.38
2018,10,20,7,0,452.0,34.0,1.0,12.3,87.0,409.23,328.77
2018,10,20,7,15,540.5,40.5,1.05,12.95,134.0,503.19,408.69
2018,10,20,7,30,629.0,47.0,1.1,13.6,181.0,596.07,482.25
2018,10,20,7,45,682.5,52.0,1.15,14.25,230.5,670.33,537.76
2018,10,20,8,0,736.0,57.0,1.2,14.9,280.0,745.51,591.06
2018,10,20,8,15,771.5,60.5,1.1,15.55,327.5,802.91,627.34
2018,10,20,8,30,807.0,64.0,1.0,16.2,375.0,859.1,660.99
