Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,8,45,831.5,66.5,0.95,16.9,419.0,901.83,684.75
2018,10,20,9,0,856.0,69.0,0.9,17.6,463.0,931.33,699.13
2018,10,20,9,15,873.5,70.5,0.85,18.4,501.5,960.18,712.62
2018,10,20,9,30,891.0,72.0,0.8,19.2,540.0,985.8,723.72
2018,10,20,9,45,904.0,73.0,0.7,19.95,573.0,1002.78,728.23
2018,10,20,10,0,917.0,74.0,0.6,20.7,606.0,1015.98,730.4
2018,10,20,10,15,925.5,75.5,0.6,21.2,632.0,1021.42,730.91
2018,10,20,10,30,934.0,77.0,0.6,21.7,658.0,1022.78,729.22
2018,10,20,10,45,939.5,77.5,0.6,22.2,676.0,1015.85,722.69
2018,10,20,11,0,945.0,78.0,0.6,22.7,694.0,1004.84,713.97
2018,10,20,11,15,948.0,78.5,0.7,22.85,704.5,987.4,704.72
2018,10,20,11,30,951.0,79.0,0.8,23.0,715.0,966.0,693.03
2018,10,20,11,45,952.0,78.5,0.9,23.15,717.0,937.8,676.96
2018,10,20,12,0,953.0,78.0,1.0,23.3,719.0,905.95,658.41
2018,10,20,12,15,951.0,78.0,1.1,23.3,713.0,868.68,636.44
2018,10,20,12,30,949.0,78.0,1.2,23.3,707.0,828.22,612.0
2018,10,20,12,45,945.0,77.5,1.3,23.3,693.0,782.75,583.72
2018,10,20,13,0,941.0,77.0,1.4,23.3,679.0,734.65,552.7
2018,10,20,13,15,934.5,76.0,1.4,23.15,657.0,682.03,515.05
2018,10,20,13,30,928.0,75.0,1.4,23.0,635.0,627.49,474.85
2018,10,20,13,45,919.0,74.0,1.45,22.9,606.5,569.93,431.29
2018,10,20,14,0,910.0,73.0,1.5,22.8,578.0,511.22,385.15
2018,10,20,14,15,896.5,71.0,1.5,22.6,542.5,448.78,334.41
2018,10,20,14,30,883.0,69.0,1.5,22.4,507.0,386.27,281.83
2018,10,20,14,45,864.0,66.5,1.55,22.15,465.5,321.89,226.63
2018,10,20,15,0,845.0,64.0,1.6,21.9,424.0,258.68,171.77
2018,10,20,15,15,816.5,61.0,1.6,21.9,378.0,191.7,115.63
2018,10,20,15,30,788.0,58.0,1.6,21.9,332.0,130.36,69.53
2018,10,20,15,45,747.0,54.5,1.55,21.05,283.5,71.43,38.33
2018,10,20,16,0,706.0,51.0,1.5,20.2,235.0,44.49,33.36
2018,10,20,16,15,641.0,45.5,1.5,19.2,186.0,40.04,29.5
2018,10,20,16,30,576.0,40.0,1.5,18.2,137.0,35.64,25.44
2018,10,20,16,45,462.0,32.5,1.45,17.15,93.5,26.81,17.29
2018,10,20,17,0,348.0,25.0,1.4,16.1,50.0,20.99,8.99
2018,10,20,17,15,187.0,14.0,1.4,15.5,26.0,11.95,0.0
2018,10,20,17,30,26.0,3.0,1.4,14.9,2.0,0.0,0.0
2018,10,20,17,45,13.0,1.5,1.4,14.3,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,21,6,15,71.0,6.5,1.2,9.4,8.0,0.0,0.0
2018,10,21,6,30,142.0,13.0,1.2,9.6,16.0,99.22,0.0
2018,10,21,6,45,301.5,22.5,1.15,9.8,50.5,262.88,154.64
2018,10,21,7,0,461.0,32.0,1.1,10.0,85.0,413.29,333.92
2018,10,21,7,15,549.5,39.0,1.15,10.4,132.0,499.88,410.03
2018,10,21,7,30,638.0,46.0,1.2,10.8,179.0,601.71,492.06
2018,10,21,7,45,648.5,55.0,1.2,11.2,220.0,645.1,525.26
2018,10,21,8,0,659.0,64.0,1.2,11.6,261.0,693.61,560.51
2018,10,21,8,15,719.0,66.0,1.2,12.15,313.0,762.35,608.23
2018,10,21,8,30,779.0,68.0,1.2,12.7,365.0,837.92,658.52
2018,10,21,8,45,821.0,67.0,1.25,13.3,412.5,891.84,692.53
2018,10,21,9,0,863.0,66.0,1.3,13.9,460.0,933.11,717.36
2018,10,21,9,15,877.5,68.5,1.25,14.4,498.0,960.47,731.2
2018,10,21,9,30,892.0,71.0,1.2,14.9,536.0,984.47,742.74
2018,10,21,9,45,901.5,73.5,1.2,15.45,568.0,999.9,749.39
2018,10,21,10,0,911.0,76.0,1.2,16.0,600.0,1011.5,753.72
2018,10,21,10,15,919.5,77.5,1.15,16.45,626.0,1016.85,753.53
2018,10,21,10,30,928.0,79.0,1.1,16.9,652.0,1018.16,750.98
2018,10,21,10,45,933.5,79.5,1.1,17.4,670.0,1011.22,744.22
2018,10,21,11,0,939.0,80.0,1.1,17.9,688.0,1000.23,735.19
2018,10,21,11,15,941.5,80.5,1.15,18.25,698.0,982.38,723.33
2018,10,21,11,30,944.0,81.0,1.2,18.6,708.0,960.63,709.11
2018,10,21,11,45,944.5,81.0,1.25,18.95,710.0,932.71,690.94
2018,10,21,12,0,945.0,81.0,1.3,19.3,712.0,901.18,670.43
2018,10,21,12,15,941.0,82.0,1.35,19.6,705.5,863.62,645.95
2018,10,21,12,30,937.0,83.0,1.4,19.9,699.0,823.02,619.29
2018,10,21,12,45,930.5,83.5,1.5,20.2,684.5,777.21,589.33
2018,10,21,13,0,924.0,84.0,1.6,20.5,670.0,729.01,556.48
2018,10,21,13,15,917.0,82.5,1.75,20.45,648.0,676.27,518.99
2018,10,21,13,30,910.0,81.0,1.9,20.4,626.0,621.74,478.66
2018,10,21,13,45,899.5,79.5,2.0,20.35,597.0,563.78,433.9
2018,10,21,14,0,889.0,78.0,2.1,20.3,568.0,504.89,386.69
2018,10,21,14,15,874.5,76.5,2.15,20.05,532.5,443.67,336.05
2018,10,21,14,30,860.0,75.0,2.2,19.8,497.0,381.52,282.94
2018,10,21,14,45,839.5,72.0,2.3,19.6,455.5,316.83,226.61
2018,10,21,15,0,819.0,69.0,2.4,19.4,414.0,253.64,171.01
2018,10,21,15,15,777.0,67.5,2.4,19.4,366.0,189.93,117.37
2018,10,21,15,30,735.0,66.0,2.4,19.4,318.0,131.0,73.2
2018,10,21,15,45,692.0,61.5,2.4,18.45,270.5,74.6,42.95
2018,10,21,16,0,649.0,57.0,2.4,17.5,223.0,45.26,34.41
2018,10,21,16,15,564.0,51.5,2.3,16.7,173.5,41.27,30.87
2018,10,21,16,30,479.0,46.0,2.2,15.9,124.0,37.43,27.21
2018,10,21,16,45,348.5,35.0,2.1,15.15,81.5,28.72,18.97
2018,10,21,17,0,218.0,24.0,2.0,14.4,39.0,19.94,7.21
2018,10,21,17,15,118.0,13.5,1.95,13.85,20.5,11.52,0.0
2018,10,21,17,30,18.0,3.0,1.9,13.3,2.0,0.0,0.0
2018,10,21,17,45,9.0,1.5,1.85,12.75,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,22,6,15,56.5,5.5,1.45,9.15,6.5,0.0,0.0
2018,10,22,6,30,113.0,11.0,1.5,9.5,13.0,79.5,0.0
2018,10,22,6,45,281.5,22.0,1.55,9.9,48.0,247.14,130.3
2018,10,22,7,0,450.0,33.0,1.6,10.3,83.0,406.53,328.66
2018,10,22,7,15,504.5,39.0,1.65,10.6,121.5,473.74,391.24
2018,10,22,7,30,559.0,45.0,1.7,10.9,160.0,543.85,450.45
2018,10,22,7,45,357.0,69.0,1.7,11.2,149.5,419.11,352.47
2018,10,22,8,0,155.0,93.0,1.7,11.5,139.0,265.4,223.7
2018,10,22,8,15,150.5,116.5,1.65,11.85,167.0,275.81,232.22
2018,10,22,8,30,146.0,140.0,1.6,12.2,195.0,302.54,252.68
2018,10,22,8,45,165.0,158.0,1.6,12.6,227.0,342.64,284.21
2018,10,22,9,0,184.0,176.0,1.6,13.0,259.0,382.61,314.88
2018,10,22,9,15,230.0,186.0,1.6,13.4,299.0,459.62,374.28
2018,10,22,9,30,276.0,196.0,1.6,13.8,339.0,515.7,416.21
2018,10,22,9,45,470.0,168.0,1.6,14.2,429.0,695.02,551.77
2018,10,22,10,0,664.0,140.0,1.6,14.6,519.0,862.35,667.41
2018,10,22,10,15,799.0,108.0,1.6,14.9,584.0,945.71,720.44
2018,10,22,10,30,934.0,76.0,1.6,15.2,649.0,1019.05,766.37
2018,10,22,10,45,939.5,76.5,1.6,15.55,667.0,1012.05,758.9
2018,10,22,11,0,945.0,77.0,1.6,15.9,685.0,1000.99,750.01
2018,10,22,11,15,948.5,77.5,1.65,16.15,695.5,983.99,738.46
2018,10,22,11,30,952.0,78.0,1.7,16.4,706.0,963.02,724.43
2018,10,22,11,45,952.5,78.0,1.75,16.65,708.0,934.92,705.73
2018,10,22,12,0,953.0,78.0,1.8,16.9,710.0,903.19,684.62
2018,10,22,12,15,951.0,77.5,1.9,17.0,703.5,865.37,660.19
2018,10,22,12,30,949.0,77.0,2.0,17.1,697.0,824.4,633.29
2018,10,22,12,45,945.0,76.5,2.1,17.2,683.0,778.98,602.9
2018,10,22,13,0,941.0,76.0,2.2,17.3,669.0,730.95,569.68
2018,10,22,13,15,934.0,75.0,2.25,17.25,647.0,678.09,530.15
2018,10,22,13,30,927.0,74.0,2.3,17.2,625.0,623.37,488.0
2018,10,22,13,45,916.0,73.0,2.4,17.1,595.5,564.91,441.87
2018,10,22,14,0,905.0,72.0,2.5,17.0,566.0,505.54,393.28
2018,10,22,14,15,890.0,70.5,2.55,16.75,530.5,443.37,340.83
2018,10,22,14,30,875.0,69.0,2.6,16.5,495.0,381.3,286.69
2018,10,22,14,45,854.0,67.0,2.65,16.25,453.5,317.4,229.88
2018,10,22,15,0,833.0,65.0,2.7,16.0,412.0,252.44,171.89
2018,10,22,15,15,803.5,61.5,2.7,16.0,366.0,188.35,116.58
2018,10,22,15,30,774.0,58.0,2.7,16.0,320.0,127.47,69.79
2018,10,22,15,45,730.5,54.5,2.7,15.2,272.0,69.54,38.8
2018,10,22,16,0,687.0,51.0,2.7,14.4,224.0,44.49,34.18
2018,10,22,16,15,617.0,45.5,2.65,13.8,175.5,40.06,30.15
2018,10,22,16,30,547.0,40.0,2.6,13.2,127.0,32.76,23.37
2018,10,22,16,45,416.5,32.0,2.5,12.65,84.5,26.42,17.1
2018,10,22,17,0,286.0,24.0,2.4,12.1,42.0,20.2,5.94
2018,10,22,17,15,143.0,12.0,2.3,11.7,21.0,10.24,0.0
2018,10,22,17,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,23,6,15,40.0,4.5,1.3,9.05,5.0,0.0,0.0
2018,10,23,6,30,80.0,9.0,1.3,9.4,10.0,57.31,0.0
2018,10,23,6,45,207.0,21.5,1.3,9.75,40.0,195.04,86.46
2018,10,23,7,0,334.0,34.0,1.3,10.1,70.0,324.56,262.33
2018,10,23,7,15,293.5,49.0,1.3,10.4,92.5,323.23,269.34
2018,10,23,7,30,253.0,64.0,1.3,10.7,115.0,320.36,269.62
2018,10,23,7,45,339.0,74.0,1.3,11.05,161.5,411.69,346.47
2018,10,23,8,0,425.0,84.0,1.3,11.4,208.0,508.19,422.83
2018,10,23,8,15,416.0,105.0,1.3,11.8,243.0,538.55,444.54
2018,10,23,8,30,407.0,126.0,1.3,12.2,278.0,565.79,462.94
2018,10,23,8,45,457.0,133.5,1.35,12.55,323.0,628.85,509.61
2018,10,23,9,0,507.0,141.0,1.4,12.9,368.0,691.92,554.09
2018,10,23,9,15,479.5,161.5,1.5,13.2,391.0,694.82,553.93
2018,10,23,9,30,452.0,182.0,1.6,13.5,414.0,694.18,551.25
2018,10,23,9,45,424.0,202.5,1.65,13.8,431.0,689.82,545.56
2018,10,23,10,0,396.0,223.0,1.7,14.1,448.0,661.59,523.17
2018,10,23,10,15,392.0,235.5,1.75,14.25,466.0,667.24,526.27
2018,10,23,10,30,388.0,248.0,1.8,14.4,484.0,670.88,527.67
2018,10,23,10,45,407.5,248.5,1.9,14.55,503.0,681.3,535.26
2018,10,23,11,0,427.0,249.0,2.0,14.7,522.0,709.12,554.9
2018,10,23,11,15,611.5,189.5,2.1,14.7,587.0,810.86,631.97
2018,10,23,11,30,796.0,130.0,2.2,14.7,652.0,888.93,686.39
2018,10,23,11,45,803.5,128.5,2.25,14.75,656.5,868.27,671.38
2018,10,23,12,0,811.0,127.0,2.3,14.8,661.0,844.03,654.92
2018,10,23,12,15,726.0,154.5,2.35,14.7,629.5,776.24,607.79
2018,10,23,12,30,641.0,182.0,2.4,14.6,598.0,705.09,555.28
2018,10,23,12,45,602.5,190.0,2.45,14.55,574.5,652.06,515.89
2018,10,23,13,0,564.0,198.0,2.5,14.5,551.0,595.26,472.92
2018,10,23,13,15,556.5,193.0,2.45,14.6,531.5,553.06,439.95
2018,10,23,13,30,549.0,188.0,2.4,14.7,512.0,510.18,405.72
2018,10,23,13,45,594.5,164.0,2.35,14.75,499.0,482.19,382.43
2018,10,23,14,0,640.0,140.0,2.3,14.8,486.0,443.67,349.71
2018,10,23,14,15,624.5,134.0,2.2,14.85,453.5,389.83,303.89
2018,10,23,14,30,609.0,128.0,2.1,14.9,421.0,336.87,257.84
2018,10,23,14,45,658.5,105.0,2.0,15.0,397.5,289.33,213.53
2018,10,23,15,0,708.0,82.0,1.9,15.1,374.0,235.34,162.85
2018,10,23,15,15,739.5,70.0,1.9,15.1,344.5,184.48,116.38
2018,10,23,15,30,771.0,58.0,1.9,15.1,315.0,126.5,69.4
2018,10,23,15,45,733.5,53.0,1.8,14.85,267.5,67.81,37.66
2018,10,23,16,0,696.0,48.0,1.7,14.6,220.0,42.07,32.0
2018,10,23,16,15,631.0,43.0,1.65,13.9,172.5,38.01,28.3
2018,10,23,16,30,566.0,38.0,1.6,13.2,125.0,34.02,24.45
2018,10,23,16,45,435.0,30.0,1.55,12.5,82.5,24.82,15.63
2018,10,23,17,0,304.0,22.0,1.5,11.8,40.0,18.51,3.04
2018,10,23,17,15,152.0,11.0,1.55,11.4,20.0,9.39,0.0
2018,10,23,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,24,6,15,20.5,3.5,0.65,9.95,3.5,0.0,0.0
2018,10,24,6,30,41.0,7.0,0.6,10.2,7.0,31.4,0.0
2018,10,24,6,45,122.5,21.5,0.55,10.4,32.0,136.95,44.65
2018,10,24,7,0,204.0,36.0,0.5,10.6,57.0,234.05,186.7
2018,10,24,7,15,403.0,40.0,0.55,11.05,110.0,398.2,326.92
2018,10,24,7,30,602.0,44.0,0.6,11.5,163.0,569.34,461.41
2018,10,24,7,45,670.5,46.5,0.65,11.95,212.5,651.37,522.65
2018,10,24,8,0,739.0,49.0,0.7,12.4,262.0,735.04,582.75
2018,10,24,8,15,773.5,52.5,0.75,12.9,308.5,791.05,620.43
2018,10,24,8,30,808.0,56.0,0.8,13.4,355.0,836.02,649.36
2018,10,24,8,45,831.5,58.0,0.8,13.95,397.5,876.33,673.35
2018,10,24,9,0,855.0,60.0,0.8,14.5,440.0,914.31,695.17
2018,10,24,9,15,870.5,62.0,0.9,15.05,477.5,941.76,711.58
2018,10,24,9,30,886.0,64.0,1.0,15.6,515.0,965.94,725.87
2018,10,24,9,45,897.0,65.5,1.05,16.1,546.5,981.48,733.7
2018,10,24,10,0,908.0,67.0,1.1,16.6,578.0,993.26,739.3
2018,10,24,10,15,915.5,68.5,1.2,16.95,603.0,997.7,741.65
2018,10,24,10,30,923.0,70.0,1.3,17.3,628.0,998.14,741.61
2018,10,24,10,45,927.5,70.5,1.4,17.65,645.0,990.36,736.37
2018,10,24,11,0,932.0,71.0,1.5,18.0,662.0,978.61,728.71
2018,10,24,11,15,934.5,71.0,1.65,18.15,671.5,960.42,718.14
2018,10,24,11,30,937.0,71.0,1.8,18.3,681.0,938.4,704.95
2018,10,24,11,45,936.5,71.5,1.95,18.5,682.5,910.57,687.57
2018,10,24,12,0,936.0,72.0,2.1,18.7,684.0,879.22,667.62
2018,10,24,12,15,934.0,71.0,2.2,18.75,677.0,841.58,643.0
2018,10,24,12,30,932.0,70.0,2.3,18.8,670.0,800.86,615.98
2018,10,24,12,45,927.5,69.5,2.4,18.9,656.0,755.99,585.56
2018,10,24,13,0,923.0,69.0,2.5,19.0,642.0,708.62,552.48
2018,10,24,13,15,906.0,71.5,2.55,19.0,618.0,654.22,511.31
2018,10,24,13,30,889.0,74.0,2.6,19.0,594.0,598.88,468.3
2018,10,24,13,45,868.0,75.5,2.6,19.05,562.5,539.8,420.95
2018,10,24,14,0,847.0,77.0,2.6,19.1,531.0,480.88,372.35
2018,10,24,14,15,851.0,70.0,2.55,19.0,501.0,424.7,324.28
2018,10,24,14,30,855.0,63.0,2.5,18.9,471.0,366.65,273.05
2018,10,24,14,45,834.0,61.5,2.45,18.8,431.0,304.73,218.05
2018,10,24,15,0,813.0,60.0,2.4,18.7,391.0,244.22,164.09
2018,10,24,15,15,671.0,74.5,2.4,18.7,327.0,173.36,108.84
2018,10,24,15,30,529.0,89.0,2.4,18.7,263.0,124.02,76.4
2018,10,24,15,45,532.0,73.5,2.3,18.2,225.5,73.11,45.77
2018,10,24,16,0,535.0,58.0,2.2,17.7,188.0,45.53,34.6
2018,10,24,16,15,533.0,47.0,2.1,17.05,152.0,37.71,27.61
2018,10,24,16,30,531.0,36.0,2.0,16.4,116.0,32.11,22.37
2018,10,24,16,45,400.0,28.5,1.9,15.75,76.0,23.5,14.12
2018,10,24,17,0,269.0,21.0,1.8,15.1,36.0,17.64,0.01
2018,10,24,17,15,134.5,10.5,1.85,14.8,18.0,8.96,0.0
2018,10,24,17,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,25,6,15,54.0,5.0,1.35,9.8,5.5,0.0,0.0
2018,10,25,6,30,108.0,10.0,1.3,10.1,11.0,75.49,0.0
2018,10,25,6,45,278.5,19.5,1.2,10.4,42.5,237.34,49.04
2018,10,25,7,0,449.0,29.0,1.1,10.7,74.0,389.9,308.7
2018,10,25,7,15,542.0,35.0,1.05,11.2,119.5,488.4,397.42
2018,10,25,7,30,635.0,41.0,1.0,11.7,165.0,591.53,480.02
2018,10,25,7,45,689.5,45.5,0.95,12.15,213.0,665.31,535.6
2018,10,25,8,0,744.0,50.0,0.9,12.6,261.0,740.17,588.62
2018,10,25,8,15,779.0,52.5,0.9,13.15,307.0,795.28,625.2
2018,10,25,8,30,814.0,55.0,0.9,13.7,353.0,839.3,652.69
2018,10,25,8,45,837.0,57.5,0.9,14.25,396.0,879.93,677.0
2018,10,25,9,0,860.0,60.0,0.9,14.8,439.0,918.16,699.04
2018,10,25,9,15,875.0,62.5,0.95,15.4,476.5,945.81,714.47
2018,10,25,9,30,890.0,65.0,1.0,16.0,514.0,970.15,727.73
2018,10,25,9,45,900.5,66.5,1.0,16.55,545.5,985.12,734.05
2018,10,25,10,0,911.0,68.0,1.0,17.1,577.0,996.34,738.15
2018,10,25,10,15,919.0,69.0,1.0,17.65,602.0,1000.54,737.91
2018,10,25,10,30,927.0,70.0,1.0,18.2,627.0,1000.75,735.4
2018,10,25,10,45,933.0,71.0,1.05,18.8,645.0,994.97,730.15
2018,10,25,11,0,939.0,72.0,1.1,19.4,663.0,985.14,722.54
2018,10,25,11,15,941.5,72.5,1.1,19.75,673.0,967.38,709.82
2018,10,25,11,30,944.0,73.0,1.1,20.1,683.0,945.75,694.86
2018,10,25,11,45,944.5,72.5,1.1,20.45,684.5,917.38,675.69
2018,10,25,12,0,945.0,72.0,1.1,20.8,686.0,885.46,654.33
2018,10,25,12,15,942.0,73.0,1.15,21.0,680.0,848.97,631.07
2018,10,25,12,30,939.0,74.0,1.2,21.2,674.0,809.4,605.57
2018,10,25,12,45,933.5,73.5,1.25,21.35,659.5,763.46,575.57
2018,10,25,13,0,928.0,73.0,1.3,21.5,645.0,715.08,542.88
2018,10,25,13,15,921.0,72.5,1.35,21.55,623.5,663.55,505.57
2018,10,25,13,30,914.0,72.0,1.4,21.6,602.0,610.19,465.69
2018,10,25,13,45,903.5,70.5,1.5,21.65,573.0,552.4,421.44
2018,10,25,14,0,893.0,69.0,1.6,21.7,544.0,493.68,374.72
2018,10,25,14,15,878.0,67.5,1.65,21.55,509.0,432.46,324.39
2018,10,25,14,30,863.0,66.0,1.7,21.4,474.0,371.37,272.4
2018,10,25,14,45,842.0,63.5,1.75,21.3,433.0,308.03,217.42
2018,10,25,15,0,821.0,61.0,1.8,21.2,392.0,243.75,161.39
2018,10,25,15,15,791.0,58.5,1.8,21.2,347.5,181.56,109.07
2018,10,25,15,30,761.0,56.0,1.8,21.2,303.0,122.59,65.15
2018,10,25,15,45,716.0,52.0,1.8,20.4,255.5,65.33,35.67
2018,10,25,16,0,671.0,48.0,1.8,19.6,208.0,42.02,31.25
2018,10,25,16,15,598.5,42.5,1.75,18.6,161.0,37.53,27.24
2018,10,25,16,30,526.0,37.0,1.7,17.6,114.0,33.1,23.07
2018,10,25,16,45,391.5,29.0,1.65,16.55,74.0,24.0,14.31
2018,10,25,17,0,257.0,21.0,1.6,15.5,34.0,17.74,0.0
2018,10,25,17,15,128.5,10.5,1.65,15.0,17.0,8.96,0.0
2018,10,25,17,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,26,6,15,53.5,5.0,1.15,11.3,5.0,0.0,0.0
2018,10,26,6,30,107.0,10.0,1.1,11.5,10.0,74.84,0.0
2018,10,26,6,45,275.5,19.0,1.05,11.7,40.5,232.99,6.42
2018,10,26,7,0,444.0,28.0,1.0,11.9,71.0,385.15,301.06
2018,10,26,7,15,517.5,35.0,1.0,12.45,113.0,469.4,380.19
2018,10,26,7,30,591.0,42.0,1.0,13.0,155.0,557.27,451.8
2018,10,26,7,45,658.5,45.0,0.95,13.5,203.5,638.34,513.34
2018,10,26,8,0,726.0,48.0,0.9,14.0,252.0,721.15,572.29
2018,10,26,8,15,767.5,50.5,0.85,14.7,299.0,781.36,611.47
2018,10,26,8,30,809.0,53.0,0.8,15.4,346.0,830.92,641.53
2018,10,26,8,45,813.0,59.0,0.75,16.05,384.0,858.69,655.75
2018,10,26,9,0,817.0,65.0,0.7,16.7,422.0,893.67,674.54
2018,10,26,9,15,762.5,85.0,0.65,17.45,441.0,876.58,658.12
2018,10,26,9,30,708.0,105.0,0.6,18.2,460.0,860.15,643.14
2018,10,26,9,45,512.0,163.5,0.6,19.0,428.5,729.31,552.17
2018,10,26,10,0,316.0,222.0,0.6,19.8,397.0,581.23,443.7
2018,10,26,10,15,260.5,248.0,0.65,20.4,396.5,552.98,422.17
2018,10,26,10,30,205.0,274.0,0.7,21.0,396.0,502.33,383.56
2018,10,26,10,45,215.0,280.5,0.75,21.55,412.0,512.46,390.52
2018,10,26,11,0,225.0,287.0,0.8,22.1,428.0,521.4,396.02
2018,10,26,11,15,248.0,290.0,0.9,22.4,447.5,537.01,407.41
2018,10,26,11,30,271.0,293.0,1.0,22.7,467.0,569.1,429.98
2018,10,26,11,45,394.5,256.0,1.05,23.0,510.0,623.66,470.71
2018,10,26,12,0,518.0,219.0,1.1,23.3,553.0,688.45,516.82
2018,10,26,12,15,646.0,174.0,1.2,23.35,586.5,728.94,546.73
2018,10,26,12,30,774.0,129.0,1.3,23.4,620.0,750.49,563.45
2018,10,26,12,45,722.5,142.5,1.4,23.45,593.0,690.37,521.13
2018,10,26,13,0,671.0,156.0,1.5,23.5,566.0,631.37,479.24
2018,10,26,13,15,597.5,171.5,1.5,23.4,527.5,562.13,428.47
2018,10,26,13,30,524.0,187.0,1.5,23.3,489.0,493.24,377.11
2018,10,26,13,45,481.0,190.0,1.55,23.2,456.5,439.93,336.65
2018,10,26,14,0,438.0,193.0,1.6,23.1,424.0,389.9,297.75
2018,10,26,14,15,485.5,167.0,1.6,22.9,407.0,355.9,269.55
2018,10,26,14,30,533.0,141.0,1.6,22.7,390.0,316.11,235.19
2018,10,26,14,45,607.0,112.0,1.6,22.5,372.0,278.94,200.43
2018,10,26,15,0,681.0,83.0,1.6,22.3,354.0,228.38,153.65
2018,10,26,15,15,564.5,90.5,1.6,22.3,297.5,168.58,107.83
2018,10,26,15,30,448.0,98.0,1.6,22.3,241.0,120.1,75.39
2018,10,26,15,45,407.5,86.0,1.5,21.5,200.5,76.04,50.21
2018,10,26,16,0,367.0,74.0,1.4,20.7,160.0,55.21,42.52
2018,10,26,16,15,311.5,61.0,1.4,19.8,122.0,46.04,34.44
2018,10,26,16,30,256.0,48.0,1.4,18.9,84.0,36.64,25.9
2018,10,26,16,45,179.0,32.5,1.4,18.0,53.0,25.06,14.86
2018,10,26,17,0,102.0,17.0,1.4,17.1,22.0,13.24,0.0
2018,10,26,17,15,51.0,8.5,1.4,16.7,11.0,7.26,0.0
2018,10,26,17,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,27,6,15,25.5,3.0,0.7,12.1,3.0,0.0,0.0
2018,10,27,6,30,51.0,6.0,0.7,12.3,6.0,36.71,0.0
2018,10,27,6,45,212.5,18.0,0.75,12.5,35.5,188.45,0.0
2018,10,27,7,0,374.0,30.0,0.8,12.7,65.0,348.45,269.45
2018,10,27,7,15,475.5,37.0,0.85,13.1,108.5,448.53,362.17
2018,10,27,7,30,577.0,44.0,0.9,13.5,152.0,555.66,448.84
2018,10,27,7,45,539.5,56.0,0.95,13.9,179.5,560.66,454.41
2018,10,27,8,0,502.0,68.0,1.0,14.3,207.0,560.9,455.3
2018,10,27,8,15,430.5,86.5,1.05,14.85,220.5,525.48,427.67
2018,10,27,8,30,359.0,105.0,1.1,15.4,234.0,493.52,401.78
2018,10,27,8,45,512.5,98.0,1.15,16.0,306.5,644.08,514.1
2018,10,27,9,0,666.0,91.0,1.2,16.6,379.0,789.05,614.27
2018,10,27,9,15,724.5,88.0,1.25,17.1,426.5,842.52,647.46
2018,10,27,9,30,783.0,85.0,1.3,17.6,474.0,900.94,684.41
2018,10,27,9,45,839.5,77.5,1.35,18.1,518.5,948.54,713.39
2018,10,27,10,0,896.0,70.0,1.4,18.6,563.0,981.77,732.68
2018,10,27,10,15,879.5,78.5,1.5,18.95,580.5,971.56,724.9
2018,10,27,10,30,863.0,87.0,1.6,19.3,598.0,957.34,715.11
2018,10,27,10,45,882.0,84.5,1.65,19.7,620.0,960.14,715.88
2018,10,27,11,0,901.0,82.0,1.7,20.1,642.0,958.85,713.9
2018,10,27,11,15,915.5,78.5,1.75,20.35,655.0,947.93,706.18
2018,10,27,11,30,930.0,75.0,1.8,20.6,668.0,932.84,695.94
2018,10,27,11,45,840.0,107.5,1.85,20.85,644.0,872.74,655.67
2018,10,27,12,0,750.0,140.0,1.9,21.1,620.0,807.3,611.62
2018,10,27,12,15,694.5,157.5,1.95,21.2,599.0,750.36,572.75
2018,10,27,12,30,639.0,175.0,2.0,21.3,578.0,693.58,531.76
2018,10,27,12,45,720.0,144.0,2.05,21.4,588.5,689.25,529.87
2018,10,27,13,0,801.0,113.0,2.1,21.5,599.0,673.24,518.64
2018,10,27,13,15,835.0,98.5,2.15,21.4,589.5,637.86,492.41
2018,10,27,13,30,869.0,84.0,2.2,21.3,580.0,594.24,459.24
2018,10,27,13,45,834.5,87.0,2.25,21.2,544.0,532.49,410.93
2018,10,27,14,0,800.0,90.0,2.3,21.1,508.0,469.69,360.55
2018,10,27,14,15,766.5,90.0,2.3,20.9,469.0,406.53,308.51
2018,10,27,14,30,733.0,90.0,2.3,20.7,430.0,344.11,255.78
2018,10,27,14,45,764.0,77.0,2.35,20.45,403.5,294.84,210.75
2018,10,27,15,0,795.0,64.0,2.4,20.2,377.0,239.29,159.81
2018,10,27,15,15,769.0,60.5,2.4,20.2,334.5,178.6,108.28
2018,10,27,15,30,743.0,57.0,2.4,20.2,292.0,120.69,64.86
2018,10,27,15,45,632.0,58.5,2.4,19.35,236.0,63.56,36.39
2018,10,27,16,0,521.0,60.0,2.4,18.5,180.0,47.43,36.1
2018,10,27,16,15,441.0,50.5,2.25,17.8,135.5,40.44,29.81
2018,10,27,16,30,361.0,41.0,2.1,17.1,91.0,33.35,23.2
2018,10,27,16,45,280.5,30.0,2.0,16.4,59.5,24.81,14.5
2018,10,27,17,0,200.0,19.0,1.9,15.7,28.0,16.22,0.0
2018,10,27,17,15,100.0,9.5,1.85,15.25,14.0,8.11,0.0
2018,10,27,17,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,28,6,15,2.0,1.5,1.35,11.1,1.5,0.0,0.0
2018,10,28,6,30,4.0,3.0,1.4,11.5,3.0,2.56,0.0
2018,10,28,6,45,28.0,16.0,1.45,11.9,18.5,32.21,0.0
2018,10,28,7,0,52.0,29.0,1.5,12.3,34.0,83.89,61.79
2018,10,28,7,15,136.5,46.5,1.55,12.7,69.5,185.77,152.64
2018,10,28,7,30,221.0,64.0,1.6,13.1,105.0,278.74,233.36
2018,10,28,7,45,249.5,78.0,1.65,13.55,136.5,324.88,272.75
2018,10,28,8,0,278.0,92.0,1.7,14.0,168.0,372.44,311.88
2018,10,28,8,15,340.0,103.5,1.75,14.45,213.0,468.35,387.99
2018,10,28,8,30,402.0,115.0,1.8,14.9,258.0,546.13,447.52
2018,10,28,8,45,529.5,108.0,1.8,15.3,320.5,671.25,540.12
2018,10,28,9,0,657.0,101.0,1.8,15.7,383.0,792.69,625.11
2018,10,28,9,15,715.5,95.5,1.85,16.1,427.0,848.98,661.59
2018,10,28,9,30,774.0,90.0,1.9,16.5,471.0,897.4,692.58
2018,10,28,9,45,838.5,78.5,1.95,16.85,515.5,947.77,724.64
2018,10,28,10,0,903.0,67.0,2.0,17.2,560.0,983.42,746.35
2018,10,28,10,15,911.0,68.5,2.05,17.5,585.0,988.21,747.65
2018,10,28,10,30,919.0,70.0,2.1,17.8,610.0,989.04,746.83
2018,10,28,10,45,924.0,71.0,2.15,18.1,627.5,982.34,741.19
2018,10,28,11,0,929.0,72.0,2.2,18.4,645.0,971.66,733.13
2018,10,28,11,15,931.0,72.5,2.25,18.5,654.0,953.63,720.88
2018,10,28,11,30,933.0,73.0,2.3,18.6,663.0,931.81,706.22
2018,10,28,11,45,932.5,73.0,2.35,18.75,664.5,903.5,687.09
2018,10,28,12,0,932.0,73.0,2.4,18.9,666.0,871.73,665.61
2018,10,28,12,15,928.5,73.0,2.5,18.9,659.0,834.23,640.84
2018,10,28,12,30,925.0,73.0,2.6,18.9,652.0,793.78,613.75
2018,10,28,12,45,918.0,73.0,2.65,18.9,637.0,748.04,582.26
2018,10,28,13,0,911.0,73.0,2.7,18.9,622.0,700.04,547.9
2018,10,28,13,15,902.0,72.5,2.75,18.8,600.0,648.23,508.6
2018,10,28,13,30,893.0,72.0,2.8,18.7,578.0,594.85,466.94
2018,10,28,13,45,881.0,71.0,2.85,18.6,549.5,538.07,421.37
2018,10,28,14,0,869.0,70.0,2.9,18.5,521.0,480.58,373.7
2018,10,28,14,15,852.5,68.5,2.9,18.3,486.0,420.32,322.36
2018,10,28,14,30,836.0,67.0,2.9,18.1,451.0,360.4,269.79
2018,10,28,14,45,812.0,65.0,2.9,17.9,410.5,296.91,213.49
2018,10,28,15,0,788.0,63.0,2.9,17.7,370.0,236.24,159.38
2018,10,28,15,15,739.5,62.5,2.9,17.7,323.5,175.14,107.93
2018,10,28,15,30,691.0,62.0,2.9,17.7,277.0,119.6,66.85
2018,10,28,15,45,558.5,64.0,2.9,17.05,219.5,65.33,39.76
2018,10,28,16,0,426.0,66.0,2.9,16.4,162.0,51.94,40.38
2018,10,28,16,15,344.0,55.5,2.8,15.95,121.0,42.28,31.62
2018,10,28,16,30,262.0,45.0,2.7,15.5,80.0,34.49,24.29
2018,10,28,16,45,171.5,30.5,2.65,15.1,49.5,23.56,13.26
2018,10,28,17,0,81.0,16.0,2.6,14.7,19.0,13.66,0.0
2018,10,28,17,15,40.5,8.0,2.6,14.4,9.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,29,6,15,2.0,1.0,2.3,9.9,1.0,0.0,0.0
2018,10,29,6,30,4.0,2.0,2.3,10.2,2.0,1.71,0.0
2018,10,29,6,45,2.0,10.5,2.3,10.5,10.5,10.29,0.0
2018,10,29,7,0,0.0,19.0,2.3,10.8,19.0,15.67,6.62
2018,10,29,7,15,0.0,31.0,2.4,11.25,31.0,25.62,16.02
2018,10,29,7,30,0.0,43.0,2.5,11.7,43.0,36.35,25.57
2018,10,29,7,45,1.5,61.0,2.55,12.2,61.5,55.67,42.43
2018,10,29,8,0,3.0,79.0,2.6,12.7,80.0,74.77,58.89
2018,10,29,8,15,33.5,107.5,2.7,13.1,119.0,145.3,119.87
2018,10,29,8,30,64.0,136.0,2.8,13.5,158.0,207.57,172.52
2018,10,29,8,45,116.0,157.5,2.9,13.9,204.0,299.53,248.9
2018,10,29,9,0,168.0,179.0,3.0,14.3,250.0,374.56,309.63
2018,10,29,9,15,145.0,197.0,3.05,14.5,262.5,372.94,306.08
2018,10,29,9,30,122.0,215.0,3.1,14.7,275.0,369.99,301.82
2018,10,29,9,45,130.0,230.0,3.1,14.9,297.5,392.42,318.74
2018,10,29,10,0,138.0,245.0,3.1,15.1,320.0,414.2,334.91
2018,10,29,10,15,199.0,251.0,3.1,15.1,364.5,475.71,383.86
2018,10,29,10,30,260.0,257.0,3.1,15.1,409.0,556.91,446.33
2018,10,29,10,45,313.0,256.0,3.1,15.15,444.0,598.54,477.96
2018,10,29,11,0,366.0,255.0,3.1,15.2,479.0,637.51,507.43
2018,10,29,11,15,309.0,271.0,3.1,15.15,462.0,591.24,470.45
2018,10,29,11,30,252.0,287.0,3.1,15.1,445.0,545.6,434.28
2018,10,29,11,45,262.5,287.0,3.1,15.1,452.0,542.34,431.97
2018,10,29,12,0,273.0,287.0,3.1,15.1,459.0,537.42,428.17
2018,10,29,12,15,301.0,276.5,3.15,15.15,464.5,533.72,425.88
2018,10,29,12,30,329.0,266.0,3.2,15.2,470.0,527.26,421.34
2018,10,29,12,45,449.0,225.5,3.2,15.25,497.5,566.98,453.25
2018,10,29,13,0,569.0,185.0,3.2,15.3,525.0,582.59,465.92
2018,10,29,13,15,566.5,177.0,3.2,15.5,505.5,540.84,432.5
2018,10,29,13,30,564.0,169.0,3.2,15.7,486.0,498.0,397.9
2018,10,29,13,45,719.5,120.5,3.2,15.9,504.0,503.69,400.27
2018,10,29,14,0,875.0,72.0,3.2,16.1,522.0,484.48,380.83
2018,10,29,14,15,869.5,68.5,3.15,16.2,490.0,426.43,329.84
2018,10,29,14,30,864.0,65.0,3.1,16.3,458.0,367.51,276.84
2018,10,29,14,45,844.0,62.0,3.1,16.35,417.5,304.25,219.76
2018,10,29,15,0,824.0,59.0,3.1,16.4,377.0,240.1,161.99
2018,10,29,15,15,792.5,56.0,3.1,16.4,332.0,177.41,108.08
2018,10,29,15,30,761.0,53.0,3.1,16.4,287.0,118.15,63.24
2018,10,29,15,45,713.0,49.5,3.0,16.1,240.0,61.62,34.23
2018,10,29,16,0,665.0,46.0,2.9,15.8,193.0,40.52,30.37
2018,10,29,16,15,586.0,40.0,2.75,15.2,146.5,35.52,25.74
2018,10,29,16,30,507.0,34.0,2.6,14.6,100.0,30.58,20.93
2018,10,29,16,45,356.0,26.0,2.5,14.0,62.5,21.62,11.4
2018,10,29,17,0,205.0,18.0,2.4,13.4,25.0,15.36,0.0
2018,10,29,17,15,102.5,9.0,2.5,13.05,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,10,30,6,15,36.0,3.5,2.3,9.25,3.0,0.0,0.0
2018,10,30,6,30,72.0,7.0,2.3,9.5,6.0,0.0,0.0
2018,10,30,6,45,250.5,17.0,2.35,9.8,34.5,180.18,0.0
2018,10,30,7,0,429.0,27.0,2.4,10.1,63.0,368.24,277.73
2018,10,30,7,15,538.0,33.0,2.55,10.6,108.0,480.42,394.1
2018,10,30,7,30,647.0,39.0,2.7,11.1,153.0,595.59,491.55
