Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,7,45,705.5,43.0,2.85,11.65,201.5,672.0,553.8
2018,10,30,8,0,764.0,47.0,3.0,12.2,250.0,749.53,613.66
2018,10,30,8,15,801.5,50.0,3.05,12.7,297.0,798.49,649.0
2018,10,30,8,30,839.0,53.0,3.1,13.2,344.0,854.89,688.41
2018,10,30,8,45,864.0,55.0,3.15,13.65,387.5,896.75,716.06
2018,10,30,9,0,889.0,57.0,3.2,14.1,431.0,936.25,741.44
2018,10,30,9,15,906.0,58.5,3.15,14.55,469.0,964.53,757.66
2018,10,30,9,30,923.0,60.0,3.1,15.0,507.0,989.48,771.41
2018,10,30,9,45,933.5,61.5,3.1,15.45,538.5,1004.48,778.6
2018,10,30,10,0,944.0,63.0,3.1,15.9,570.0,1015.61,783.3
2018,10,30,10,15,951.5,64.0,3.1,16.25,595.0,1019.14,783.25
2018,10,30,10,30,959.0,65.0,3.1,16.6,620.0,1018.58,780.67
2018,10,30,10,45,964.0,66.0,3.05,17.0,638.0,1011.48,773.28
2018,10,30,11,0,969.0,67.0,3.0,17.4,656.0,1000.25,763.36
2018,10,30,11,15,972.5,67.0,3.0,17.65,666.0,982.28,749.96
2018,10,30,11,30,976.0,67.0,3.0,17.9,676.0,960.33,734.04
2018,10,30,11,45,976.5,67.0,3.0,18.15,677.5,931.83,713.78
2018,10,30,12,0,977.0,67.0,3.0,18.4,679.0,899.67,691.1
2018,10,30,12,15,974.5,67.5,3.05,18.55,673.0,862.15,665.29
2018,10,30,12,30,972.0,68.0,3.1,18.7,667.0,821.43,637.11
2018,10,30,12,45,966.0,68.0,3.1,18.85,652.5,774.62,604.12
2018,10,30,13,0,960.0,68.0,3.1,19.0,638.0,725.33,568.34
2018,10,30,13,15,953.5,67.0,3.1,19.0,616.0,672.4,527.67
2018,10,30,13,30,947.0,66.0,3.1,19.0,594.0,617.54,484.42
2018,10,30,13,45,935.0,65.0,3.1,19.05,564.0,558.14,436.33
2018,10,30,14,0,923.0,64.0,3.1,19.1,534.0,497.91,386.08
2018,10,30,14,15,908.0,62.5,3.1,19.0,498.5,435.42,332.71
2018,10,30,14,30,893.0,61.0,3.1,18.9,463.0,373.02,277.8
2018,10,30,14,45,864.5,58.0,3.05,18.85,418.5,305.74,218.2
2018,10,30,15,0,836.0,55.0,3.0,18.8,374.0,240.83,160.58
2018,10,30,15,15,788.0,54.5,3.0,18.8,326.0,174.92,105.23
2018,10,30,15,30,740.0,54.0,3.0,18.8,278.0,116.66,62.32
2018,10,30,15,45,657.0,51.0,2.85,18.1,225.5,60.92,34.49
2018,10,30,16,0,574.0,48.0,2.7,17.4,173.0,38.36,28.24
2018,10,30,16,15,506.0,41.5,2.55,16.45,131.5,33.55,23.84
2018,10,30,16,30,438.0,35.0,2.4,15.5,90.0,28.75,19.2
2018,10,30,16,45,317.5,26.0,2.3,14.6,56.5,21.62,10.91
2018,10,30,17,0,197.0,17.0,2.2,13.7,23.0,14.51,0.0
2018,10,30,17,15,98.5,8.5,2.2,13.2,11.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,31,6,15,32.5,3.0,1.5,9.3,2.5,0.0,0.0
2018,10,31,6,30,65.0,6.0,1.4,9.6,5.0,0.0,0.0
2018,10,31,6,45,130.0,16.5,1.35,9.85,24.0,99.96,0.0
2018,10,31,7,0,195.0,27.0,1.3,10.1,43.0,212.35,155.62
2018,10,31,7,15,288.5,40.0,1.3,10.9,81.0,307.99,253.46
2018,10,31,7,30,382.0,53.0,1.3,11.7,119.0,410.88,341.27
2018,10,31,7,45,437.5,61.5,1.35,12.5,159.0,481.38,398.75
2018,10,31,8,0,493.0,70.0,1.4,13.3,199.0,553.67,454.85
2018,10,31,8,15,567.5,74.5,1.4,13.8,249.0,639.08,518.31
2018,10,31,8,30,642.0,79.0,1.4,14.3,299.0,725.89,579.84
2018,10,31,8,45,654.5,86.5,1.4,14.85,335.5,759.56,600.77
2018,10,31,9,0,667.0,94.0,1.4,15.4,372.0,790.83,619.97
2018,10,31,9,15,719.5,92.5,1.45,15.95,417.0,846.18,656.16
2018,10,31,9,30,772.0,91.0,1.5,16.5,462.0,893.45,685.76
2018,10,31,9,45,840.0,79.5,1.6,17.0,507.0,947.1,720.07
2018,10,31,10,0,908.0,68.0,1.7,17.5,552.0,985.82,743.9
2018,10,31,10,15,917.0,69.0,1.8,17.9,577.0,990.8,745.73
2018,10,31,10,30,926.0,70.0,1.9,18.3,602.0,991.83,745.47
2018,10,31,10,45,931.5,71.0,2.0,18.7,619.5,985.48,740.49
2018,10,31,11,0,937.0,72.0,2.1,19.1,637.0,975.14,733.05
2018,10,31,11,15,898.5,85.5,2.15,19.4,634.5,935.57,705.86
2018,10,31,11,30,860.0,99.0,2.2,19.7,632.0,902.71,683.43
2018,10,31,11,45,886.0,90.5,2.25,20.0,641.0,879.78,667.68
2018,10,31,12,0,912.0,82.0,2.3,20.3,650.0,861.67,655.18
2018,10,31,12,15,918.5,79.0,2.3,20.45,646.0,829.4,632.88
2018,10,31,12,30,925.0,76.0,2.3,20.6,642.0,793.58,608.2
2018,10,31,12,45,854.0,95.0,2.3,20.8,608.5,728.17,562.37
2018,10,31,13,0,783.0,114.0,2.3,21.0,575.0,658.53,510.21
2018,10,31,13,15,739.5,121.0,2.3,21.05,544.0,598.84,465.04
2018,10,31,13,30,696.0,128.0,2.3,21.1,513.0,539.07,418.84
2018,10,31,13,45,724.5,111.5,2.25,21.15,494.5,496.34,384.52
2018,10,31,14,0,753.0,95.0,2.2,21.2,476.0,449.88,345.84
2018,10,31,14,15,626.5,117.5,2.25,21.1,419.5,371.86,283.37
2018,10,31,14,30,500.0,140.0,2.3,21.0,363.0,302.25,227.59
2018,10,31,14,45,437.5,137.0,2.3,20.9,319.0,246.67,181.87
2018,10,31,15,0,375.0,134.0,2.3,20.8,275.0,198.1,142.34
2018,10,31,15,15,374.0,116.5,2.3,20.8,243.0,155.28,106.27
2018,10,31,15,30,373.0,99.0,2.3,20.8,211.0,112.84,73.27
2018,10,31,15,45,346.5,85.0,2.05,20.05,175.0,72.68,49.34
2018,10,31,16,0,320.0,71.0,1.8,19.3,139.0,53.02,40.76
2018,10,31,16,15,269.0,56.5,1.7,18.4,104.0,42.73,31.57
2018,10,31,16,30,218.0,42.0,1.6,17.5,69.0,32.17,21.86
2018,10,31,16,45,140.5,27.0,1.55,16.55,41.5,20.88,9.68
2018,10,31,17,0,63.0,12.0,1.5,15.6,14.0,10.24,0.0
2018,10,31,17,15,31.5,6.0,1.5,15.35,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,1,6,15,3.0,0.5,1.1,11.45,0.5,0.0,0.0
2018,11,1,6,30,6.0,1.0,1.1,11.8,1.0,0.0,0.0
2018,11,1,6,45,32.0,14.5,1.15,12.1,16.5,33.49,0.0
2018,11,1,7,0,58.0,28.0,1.2,12.4,32.0,88.54,59.59
2018,11,1,7,15,254.0,37.5,1.25,13.05,77.5,278.17,227.26
2018,11,1,7,30,450.0,47.0,1.3,13.7,123.0,457.45,375.18
2018,11,1,7,45,343.0,69.5,1.4,14.35,138.0,409.35,338.67
2018,11,1,8,0,236.0,92.0,1.5,15.0,153.0,337.87,280.87
2018,11,1,8,15,236.0,112.5,1.45,15.55,183.0,369.07,305.38
2018,11,1,8,30,236.0,133.0,1.4,16.1,213.0,398.75,327.13
2018,11,1,8,45,349.5,133.5,1.4,16.7,269.0,526.05,425.86
2018,11,1,9,0,463.0,134.0,1.4,17.3,325.0,637.63,507.98
2018,11,1,9,15,513.0,135.5,1.45,17.95,365.0,690.91,543.54
2018,11,1,9,30,563.0,137.0,1.5,18.6,405.0,743.09,578.06
2018,11,1,9,45,592.5,138.5,1.6,19.3,437.0,783.67,604.18
2018,11,1,10,0,622.0,140.0,1.7,20.0,469.0,812.49,621.95
2018,11,1,10,15,630.0,145.5,1.75,20.5,492.0,821.8,626.32
2018,11,1,10,30,638.0,151.0,1.8,21.0,515.0,827.97,628.83
2018,11,1,10,45,640.0,156.5,1.85,21.5,531.0,825.2,625.39
2018,11,1,11,0,642.0,162.0,1.9,22.0,547.0,819.31,620.06
2018,11,1,11,15,711.0,142.0,1.9,22.35,574.5,843.81,635.54
2018,11,1,11,30,780.0,122.0,1.9,22.7,602.0,856.12,642.46
2018,11,1,11,45,839.5,102.0,1.95,23.05,620.0,860.46,644.74
2018,11,1,12,0,899.0,82.0,2.0,23.4,638.0,849.68,637.03
2018,11,1,12,15,915.5,76.5,2.0,23.6,638.0,823.01,618.71
2018,11,1,12,30,932.0,71.0,2.0,23.8,638.0,792.11,597.68
2018,11,1,12,45,911.5,75.5,2.0,23.95,619.5,741.66,563.18
2018,11,1,13,0,891.0,80.0,2.0,24.1,601.0,689.9,526.19
2018,11,1,13,15,895.0,76.0,1.95,24.2,583.0,643.55,491.26
2018,11,1,13,30,899.0,72.0,1.9,24.3,565.0,594.49,453.33
2018,11,1,13,45,864.0,76.5,1.9,24.35,530.5,531.34,404.2
2018,11,1,14,0,829.0,81.0,1.9,24.4,496.0,470.73,355.67
2018,11,1,14,15,842.5,72.0,1.85,24.35,468.5,416.8,310.35
2018,11,1,14,30,856.0,63.0,1.8,24.3,441.0,360.84,261.72
2018,11,1,14,45,788.5,67.0,1.8,24.2,390.5,289.97,202.54
2018,11,1,15,0,721.0,71.0,1.8,24.1,340.0,226.85,149.95
2018,11,1,15,15,678.0,66.5,1.8,24.1,294.5,164.72,99.31
2018,11,1,15,30,635.0,62.0,1.8,24.1,249.0,110.01,59.71
2018,11,1,15,45,570.0,57.5,1.55,22.9,204.0,59.88,34.59
2018,11,1,16,0,505.0,53.0,1.3,21.7,159.0,42.15,30.96
2018,11,1,16,15,429.5,44.5,1.4,20.85,118.5,35.87,25.31
2018,11,1,16,30,354.0,36.0,1.5,20.0,78.0,29.53,19.3
2018,11,1,16,45,232.5,24.5,1.55,19.1,47.0,20.28,8.42
2018,11,1,17,0,111.0,13.0,1.6,18.2,16.0,11.1,0.0
2018,11,1,17,15,55.5,6.5,1.65,17.85,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,2,6,15,14.0,2.0,0.95,13.25,1.5,0.0,0.0
2018,11,2,6,30,28.0,4.0,0.9,13.3,3.0,0.0,0.0
2018,11,2,6,45,194.0,15.0,0.9,13.35,27.5,140.62,0.0
2018,11,2,7,0,360.0,26.0,0.9,13.4,52.0,323.99,217.89
2018,11,2,7,15,472.0,32.5,0.9,13.85,94.0,438.47,348.96
2018,11,2,7,30,584.0,39.0,0.9,14.3,136.0,543.68,435.98
2018,11,2,7,45,648.0,43.5,0.85,14.7,182.5,623.03,497.42
2018,11,2,8,0,712.0,48.0,0.8,15.1,229.0,703.87,556.05
2018,11,2,8,15,752.0,51.5,0.8,15.7,275.0,763.24,596.33
2018,11,2,8,30,792.0,55.0,0.8,16.3,321.0,821.76,634.21
2018,11,2,8,45,777.0,65.5,0.8,16.85,354.0,837.54,641.63
2018,11,2,9,0,762.0,76.0,0.8,17.4,387.0,848.99,646.35
2018,11,2,9,15,810.0,73.0,0.9,18.05,431.0,899.54,678.67
2018,11,2,9,30,858.0,70.0,1.0,18.7,475.0,936.56,700.95
2018,11,2,9,45,883.5,68.5,1.1,19.35,509.5,961.43,715.24
2018,11,2,10,0,909.0,67.0,1.2,20.0,544.0,982.85,727.41
2018,11,2,10,15,820.5,96.0,1.25,20.45,541.5,939.96,697.6
2018,11,2,10,30,732.0,125.0,1.3,20.9,539.0,887.37,662.08
2018,11,2,10,45,787.5,112.5,1.4,21.35,570.0,907.07,675.23
2018,11,2,11,0,843.0,100.0,1.5,21.8,601.0,929.11,689.06
2018,11,2,11,15,884.0,89.5,1.6,21.95,622.5,924.61,686.28
2018,11,2,11,30,925.0,79.0,1.7,22.1,644.0,925.38,687.39
2018,11,2,11,45,847.0,103.5,1.8,22.25,622.0,867.54,649.45
2018,11,2,12,0,769.0,128.0,1.9,22.4,600.0,804.25,607.71
2018,11,2,12,15,666.0,158.5,2.0,22.4,564.5,723.81,552.57
2018,11,2,12,30,563.0,189.0,2.1,22.4,529.0,639.54,491.75
2018,11,2,12,45,685.0,148.0,2.2,22.35,552.0,663.69,511.43
2018,11,2,13,0,807.0,107.0,2.3,22.3,575.0,665.87,513.96
2018,11,2,13,15,787.5,106.0,2.35,22.1,549.0,610.73,472.73
2018,11,2,13,30,768.0,105.0,2.4,21.9,523.0,555.38,430.58
2018,11,2,13,45,788.0,94.5,2.45,21.7,504.5,511.28,395.6
2018,11,2,14,0,808.0,84.0,2.5,21.5,486.0,463.41,356.11
2018,11,2,14,15,826.5,74.0,2.5,21.15,460.0,411.75,312.04
2018,11,2,14,30,845.0,64.0,2.5,20.8,434.0,357.45,264.06
2018,11,2,14,45,828.5,62.0,2.45,20.5,397.0,296.17,209.86
2018,11,2,15,0,812.0,60.0,2.4,20.2,360.0,236.59,156.94
2018,11,2,15,15,778.0,57.0,2.4,20.2,315.5,174.58,104.72
2018,11,2,15,30,744.0,54.0,2.4,20.2,271.0,116.3,61.65
2018,11,2,15,45,680.5,50.5,2.15,19.45,222.5,60.74,34.1
2018,11,2,16,0,617.0,47.0,1.9,18.7,174.0,41.39,30.68
2018,11,2,16,15,492.5,42.0,1.85,17.8,126.5,34.14,24.12
2018,11,2,16,30,368.0,37.0,1.8,16.9,79.0,30.58,20.39
2018,11,2,16,45,228.0,24.5,1.7,16.0,46.5,20.38,7.78
2018,11,2,17,0,88.0,12.0,1.6,15.1,14.0,10.24,0.0
2018,11,2,17,15,44.0,6.0,1.65,14.75,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,3,6,15,18.0,2.0,1.25,10.4,1.5,0.0,0.0
2018,11,3,6,30,36.0,4.0,1.2,10.7,3.0,0.0,0.0
2018,11,3,6,45,227.0,14.0,1.15,11.05,28.0,161.31,0.0
2018,11,3,7,0,418.0,24.0,1.1,11.4,53.0,348.82,223.61
2018,11,3,7,15,527.5,30.0,1.2,12.2,96.0,466.88,372.68
2018,11,3,7,30,637.0,36.0,1.3,13.0,139.0,581.15,468.27
2018,11,3,7,45,698.0,40.0,1.35,13.85,186.5,658.63,529.22
2018,11,3,8,0,759.0,44.0,1.4,14.7,234.0,737.47,587.42
2018,11,3,8,15,796.0,47.0,1.5,15.25,280.0,785.43,621.52
2018,11,3,8,30,833.0,50.0,1.6,15.8,326.0,840.86,659.56
2018,11,3,8,45,858.0,52.0,1.7,16.3,368.5,882.3,686.6
2018,11,3,9,0,883.0,54.0,1.8,16.8,411.0,921.45,711.49
2018,11,3,9,15,899.5,55.5,1.85,17.3,448.5,948.99,727.41
2018,11,3,9,30,916.0,57.0,1.9,17.8,486.0,973.25,741.07
2018,11,3,9,45,928.0,59.0,1.95,18.35,518.0,990.3,749.71
2018,11,3,10,0,940.0,61.0,2.0,18.9,550.0,1003.51,755.92
2018,11,3,10,15,948.5,62.0,2.05,19.35,575.0,1007.98,756.79
2018,11,3,10,30,957.0,63.0,2.1,19.8,600.0,1008.4,755.24
2018,11,3,10,45,962.0,64.0,2.15,20.25,618.0,1001.37,748.98
2018,11,3,11,0,967.0,65.0,2.2,20.7,636.0,990.25,740.28
2018,11,3,11,15,957.5,68.5,2.25,21.1,641.5,964.94,722.49
2018,11,3,11,30,948.0,72.0,2.3,21.5,647.0,936.12,702.56
2018,11,3,11,45,944.5,74.0,2.35,21.85,648.0,907.38,682.88
2018,11,3,12,0,941.0,76.0,2.4,22.2,649.0,875.26,660.89
2018,11,3,12,15,926.0,79.0,2.4,22.45,638.5,831.93,631.04
2018,11,3,12,30,911.0,82.0,2.4,22.7,628.0,786.39,599.59
2018,11,3,12,45,893.5,84.5,2.45,22.95,610.0,736.61,565.23
2018,11,3,13,0,876.0,87.0,2.5,23.2,592.0,685.44,527.74
2018,11,3,13,15,742.5,120.0,2.45,23.25,537.0,597.75,461.09
2018,11,3,13,30,609.0,153.0,2.4,23.3,482.0,511.71,395.1
2018,11,3,13,45,492.0,171.5,2.4,23.35,428.5,426.38,329.28
2018,11,3,14,0,375.0,190.0,2.4,23.4,375.0,349.77,269.46
2018,11,3,14,15,440.0,162.0,2.35,23.25,364.0,331.26,252.64
2018,11,3,14,30,505.0,134.0,2.3,23.1,353.0,298.23,222.77
2018,11,3,14,45,494.5,122.0,2.3,22.95,320.0,249.8,181.31
2018,11,3,15,0,484.0,110.0,2.3,22.8,287.0,202.39,140.59
2018,11,3,15,15,436.0,101.5,2.3,22.8,246.0,153.06,101.02
2018,11,3,15,30,388.0,93.0,2.3,22.8,205.0,109.57,69.5
2018,11,3,15,45,361.0,79.0,2.0,21.4,169.0,68.66,45.62
2018,11,3,16,0,334.0,65.0,1.7,20.0,133.0,48.92,37.0
2018,11,3,16,15,278.0,51.5,1.65,18.9,98.0,39.2,28.32
2018,11,3,16,30,222.0,38.0,1.6,17.8,63.0,29.25,19.08
2018,11,3,16,45,147.5,24.5,1.55,16.75,37.5,19.02,5.83
2018,11,3,17,0,73.0,11.0,1.5,15.7,12.0,9.39,0.0
2018,11,3,17,15,36.5,5.5,1.5,15.25,6.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,4,6,15,13.5,1.5,1.3,9.65,1.0,0.0,0.0
2018,11,4,6,30,27.0,3.0,1.3,9.7,2.0,0.0,0.0
2018,11,4,6,45,126.5,13.5,1.25,9.8,20.5,94.65,0.0
2018,11,4,7,0,226.0,24.0,1.2,9.9,39.0,223.39,133.74
2018,11,4,7,15,361.0,33.5,1.25,10.35,80.5,356.4,289.45
2018,11,4,7,30,496.0,43.0,1.3,10.8,122.0,487.17,400.38
2018,11,4,7,45,419.0,54.5,1.35,11.25,136.0,455.91,378.94
2018,11,4,8,0,342.0,66.0,1.4,11.7,150.0,409.8,343.79
2018,11,4,8,15,249.5,95.0,1.4,12.25,162.5,355.57,298.53
2018,11,4,8,30,157.0,124.0,1.4,12.8,175.0,296.2,247.34
2018,11,4,8,45,209.5,142.5,1.35,13.35,220.5,387.79,320.94
2018,11,4,9,0,262.0,161.0,1.3,13.9,266.0,461.21,377.13
2018,11,4,9,15,266.5,177.0,1.35,14.55,292.5,485.51,393.42
2018,11,4,9,30,271.0,193.0,1.4,15.2,319.0,508.52,408.86
2018,11,4,9,45,316.0,200.0,1.5,15.85,356.0,557.81,445.27
2018,11,4,10,0,361.0,207.0,1.6,16.5,393.0,606.09,480.02
2018,11,4,10,15,471.5,187.5,1.65,16.9,442.5,705.91,553.02
2018,11,4,10,30,582.0,168.0,1.7,17.3,492.0,781.78,606.25
2018,11,4,10,45,773.0,120.5,1.8,17.65,565.0,906.93,691.44
2018,11,4,11,0,964.0,73.0,1.9,18.0,638.0,996.2,749.55
2018,11,4,11,15,967.5,73.0,2.0,18.2,648.0,978.29,736.75
2018,11,4,11,30,971.0,73.0,2.1,18.4,658.0,956.44,722.6
2018,11,4,11,45,952.5,78.0,2.2,18.55,653.0,917.76,697.18
2018,11,4,12,0,934.0,83.0,2.3,18.7,648.0,876.39,669.8
2018,11,4,12,15,880.0,94.0,2.35,18.75,622.5,818.47,630.41
2018,11,4,12,30,826.0,105.0,2.4,18.8,597.0,752.99,585.16
2018,11,4,12,45,780.5,114.0,2.5,18.8,570.0,692.24,541.8
2018,11,4,13,0,735.0,123.0,2.6,18.8,543.0,634.92,498.85
2018,11,4,13,15,749.0,113.0,2.65,18.7,527.5,593.99,467.82
2018,11,4,13,30,763.0,103.0,2.7,18.6,512.0,549.34,432.83
2018,11,4,13,45,831.0,86.5,2.75,18.5,510.5,524.27,411.29
2018,11,4,14,0,899.0,70.0,2.8,18.4,509.0,489.14,380.19
2018,11,4,14,15,889.5,67.5,2.85,18.15,476.0,429.51,329.1
2018,11,4,14,30,880.0,65.0,2.9,17.9,443.0,369.4,276.04
2018,11,4,14,45,855.0,62.5,2.9,17.65,401.5,303.36,217.42
2018,11,4,15,0,830.0,60.0,2.9,17.4,360.0,239.97,160.9
2018,11,4,15,15,794.5,57.0,2.9,17.4,314.5,176.75,107.08
2018,11,4,15,30,759.0,54.0,2.9,17.4,269.0,117.45,62.82
2018,11,4,15,45,701.0,50.0,2.8,16.45,221.5,60.82,34.39
2018,11,4,16,0,643.0,46.0,2.7,15.5,174.0,40.8,30.53
2018,11,4,16,15,544.5,40.0,2.55,14.75,128.0,32.85,23.23
2018,11,4,16,30,446.0,34.0,2.4,14.0,82.0,28.36,18.55
2018,11,4,16,45,275.0,22.5,2.3,13.2,47.5,18.83,4.59
2018,11,4,17,0,104.0,11.0,2.2,12.4,13.0,9.39,0.0
2018,11,4,17,15,52.0,5.5,2.2,12.1,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,5,6,15,13.0,1.5,1.75,9.0,1.0,0.0,0.0
2018,11,5,6,30,26.0,3.0,1.8,9.4,2.0,0.0,0.0
2018,11,5,6,45,187.5,12.5,1.8,9.75,23.0,133.7,0.0
2018,11,5,7,0,349.0,22.0,1.8,10.1,44.0,305.68,165.15
2018,11,5,7,15,456.5,28.5,1.85,10.65,83.5,411.29,331.59
2018,11,5,7,30,564.0,35.0,1.9,11.2,123.0,521.3,427.88
2018,11,5,7,45,638.0,38.5,1.95,11.8,169.0,605.88,497.23
2018,11,5,8,0,712.0,42.0,2.0,12.4,215.0,692.76,564.45
2018,11,5,8,15,753.0,45.0,2.0,12.95,260.0,742.61,600.52
2018,11,5,8,30,794.0,48.0,2.0,13.5,305.0,800.42,640.8
2018,11,5,8,45,822.0,49.5,2.05,14.1,346.5,842.93,668.77
2018,11,5,9,0,850.0,51.0,2.1,14.7,388.0,883.46,694.64
2018,11,5,9,15,866.0,54.0,2.15,15.25,425.0,912.26,711.87
2018,11,5,9,30,882.0,57.0,2.2,15.8,462.0,937.85,726.75
2018,11,5,9,45,892.0,60.0,2.3,16.35,493.5,954.13,735.69
2018,11,5,10,0,902.0,63.0,2.4,16.9,525.0,966.68,742.2
2018,11,5,10,15,911.5,64.0,2.4,17.3,550.0,972.19,743.45
2018,11,5,10,30,921.0,65.0,2.4,17.7,575.0,973.81,742.28
2018,11,5,10,45,927.5,65.5,2.4,18.1,592.5,967.95,736.27
2018,11,5,11,0,934.0,66.0,2.4,18.5,610.0,958.14,727.86
2018,11,5,11,15,937.0,67.0,2.4,18.8,620.0,941.8,715.53
2018,11,5,11,30,940.0,68.0,2.4,19.1,630.0,921.62,700.82
2018,11,5,11,45,940.5,68.0,2.4,19.35,632.0,894.32,681.53
2018,11,5,12,0,941.0,68.0,2.4,19.6,634.0,863.52,659.95
2018,11,5,12,15,940.0,68.0,2.4,19.7,628.5,828.15,635.59
2018,11,5,12,30,939.0,68.0,2.4,19.8,623.0,789.64,608.99
2018,11,5,12,45,934.5,67.5,2.4,19.95,609.0,745.1,577.85
2018,11,5,13,0,930.0,67.0,2.4,20.1,595.0,698.08,543.61
2018,11,5,13,15,923.0,66.0,2.45,20.05,574.0,646.71,504.75
2018,11,5,13,30,916.0,65.0,2.5,20.0,553.0,593.56,463.36
2018,11,5,13,45,905.5,64.0,2.5,20.0,525.0,537.07,417.83
2018,11,5,14,0,895.0,63.0,2.5,20.0,497.0,479.66,370.11
2018,11,5,14,15,879.0,61.5,2.5,19.85,462.5,418.88,318.48
2018,11,5,14,30,863.0,60.0,2.5,19.7,428.0,358.36,265.52
2018,11,5,14,45,840.5,58.0,2.5,19.55,388.0,296.06,210.24
2018,11,5,15,0,818.0,56.0,2.5,19.4,348.0,233.41,154.71
2018,11,5,15,15,783.5,53.0,2.5,19.4,304.0,171.28,102.2
2018,11,5,15,30,749.0,50.0,2.5,19.4,260.0,112.93,58.97
2018,11,5,15,45,696.0,46.0,2.3,18.5,214.0,57.21,31.16
2018,11,5,16,0,643.0,42.0,2.1,17.6,168.0,37.29,27.16
2018,11,5,16,15,552.5,36.5,2.05,16.55,123.5,32.66,22.84
2018,11,5,16,30,462.0,31.0,2.0,15.5,79.0,25.83,16.17
2018,11,5,16,45,288.5,20.5,1.95,14.5,45.5,17.11,2.15
2018,11,5,17,0,115.0,10.0,1.9,13.5,12.0,8.54,0.0
2018,11,5,17,15,57.5,5.0,1.95,13.05,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,6,6,45,163.5,11.5,1.25,8.65,21.5,116.95,0.0
2018,11,6,7,0,327.0,23.0,1.2,8.8,43.0,288.27,133.1
2018,11,6,7,15,463.5,30.0,1.25,9.6,85.5,416.36,333.45
2018,11,6,7,30,600.0,37.0,1.3,10.4,128.0,550.56,448.07
2018,11,6,7,45,668.5,41.5,1.3,11.2,175.0,633.83,514.66
2018,11,6,8,0,737.0,46.0,1.3,12.0,222.0,718.67,578.32
2018,11,6,8,15,779.0,49.0,1.4,12.55,268.5,779.44,622.5
2018,11,6,8,30,821.0,52.0,1.5,13.1,315.0,829.96,657.59
2018,11,6,8,45,849.0,54.5,1.55,13.6,358.0,874.33,686.65
2018,11,6,9,0,877.0,57.0,1.6,14.1,401.0,916.55,713.4
2018,11,6,9,15,895.5,58.5,1.65,14.65,439.0,945.66,730.45
2018,11,6,9,30,914.0,60.0,1.7,15.2,477.0,971.59,745.25
2018,11,6,9,45,926.0,62.0,1.7,15.7,509.0,988.46,753.31
2018,11,6,10,0,938.0,64.0,1.7,16.2,541.0,1001.52,758.96
2018,11,6,10,15,947.0,65.0,1.7,16.65,566.0,1006.39,759.45
2018,11,6,10,30,956.0,66.0,1.7,17.1,591.0,1007.23,757.55
2018,11,6,10,45,961.5,67.0,1.7,17.6,609.0,1000.65,750.86
2018,11,6,11,0,967.0,68.0,1.7,18.1,627.0,989.98,741.78
2018,11,6,11,15,969.5,68.5,1.7,18.5,636.5,971.89,728.3
2018,11,6,11,30,972.0,69.0,1.7,18.9,646.0,949.88,712.49
2018,11,6,11,45,972.5,68.5,1.75,19.3,647.5,921.11,692.96
2018,11,6,12,0,973.0,68.0,1.8,19.7,649.0,888.75,671.06
2018,11,6,12,15,970.0,69.0,1.85,19.9,643.0,851.9,646.57
2018,11,6,12,30,967.0,70.0,1.9,20.1,637.0,811.91,619.78
2018,11,6,12,45,961.0,69.5,1.9,20.3,622.0,765.17,587.62
2018,11,6,13,0,955.0,69.0,1.9,20.5,607.0,716.0,552.31
2018,11,6,13,15,946.5,68.0,1.95,20.55,585.0,662.55,512.45
2018,11,6,13,30,938.0,67.0,2.0,20.6,563.0,607.4,470.09
2018,11,6,13,45,926.5,66.0,2.0,20.65,534.0,549.27,423.85
2018,11,6,14,0,915.0,65.0,2.0,20.7,505.0,490.28,375.41
2018,11,6,14,15,898.5,63.0,1.95,20.6,469.5,427.7,322.74
2018,11,6,14,30,882.0,61.0,1.9,20.5,434.0,365.41,268.76
2018,11,6,14,45,858.0,59.0,1.9,20.4,393.0,301.59,212.73
2018,11,6,15,0,834.0,57.0,1.9,20.3,352.0,237.66,156.59
2018,11,6,15,15,799.0,54.0,1.9,20.3,307.0,174.51,103.63
2018,11,6,15,30,764.0,51.0,1.9,20.3,262.0,115.18,59.98
2018,11,6,15,45,710.0,47.0,1.65,18.95,215.5,58.54,31.96
2018,11,6,16,0,656.0,43.0,1.4,17.6,169.0,38.32,28.05
2018,11,6,16,15,563.5,37.0,1.45,16.7,124.0,33.24,23.3
2018,11,6,16,30,471.0,31.0,1.5,15.8,79.0,28.3,18.1
2018,11,6,16,45,294.5,21.0,1.6,14.85,45.5,17.66,0.52
2018,11,6,17,0,118.0,11.0,1.7,13.9,12.0,9.39,0.0
2018,11,6,17,15,59.0,5.5,1.7,13.55,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,7,6,45,158.0,11.0,0.5,11.8,20.0,112.75,0.0
2018,11,7,7,0,316.0,22.0,0.5,11.8,40.0,277.38,96.95
2018,11,7,7,15,449.5,29.0,0.5,12.1,81.0,404.44,316.21
2018,11,7,7,30,583.0,36.0,0.5,12.4,122.0,535.37,426.78
2018,11,7,7,45,650.5,40.5,0.5,12.7,168.0,617.0,491.15
2018,11,7,8,0,718.0,45.0,0.5,13.0,214.0,700.23,552.92
2018,11,7,8,15,760.0,48.5,0.6,13.5,259.5,761.03,596.53
2018,11,7,8,30,802.0,52.0,0.7,14.0,305.0,821.09,637.92
2018,11,7,8,45,830.5,54.0,0.8,14.5,347.5,855.38,660.22
2018,11,7,9,0,859.0,56.0,0.9,15.0,390.0,896.95,687.17
2018,11,7,9,15,877.5,58.0,1.0,15.6,427.5,926.53,705.16
2018,11,7,9,30,896.0,60.0,1.1,16.2,465.0,952.98,720.99
2018,11,7,9,45,909.5,61.5,1.2,16.75,496.5,970.49,730.95
2018,11,7,10,0,923.0,63.0,1.3,17.3,528.0,984.3,738.62
2018,11,7,10,15,932.0,64.0,1.4,17.75,553.0,989.25,740.84
2018,11,7,10,30,941.0,65.0,1.5,18.2,578.0,990.23,740.68
2018,11,7,10,45,947.5,65.5,1.55,18.65,595.5,984.16,735.29
2018,11,7,11,0,954.0,66.0,1.6,19.1,613.0,974.07,727.51
2018,11,7,11,15,957.0,66.5,1.65,19.35,623.0,956.77,715.7
2018,11,7,11,30,960.0,67.0,1.7,19.6,633.0,935.59,701.5
2018,11,7,11,45,960.5,67.0,1.75,19.9,635.0,907.85,682.87
2018,11,7,12,0,961.0,67.0,1.8,20.2,637.0,876.54,661.89
2018,11,7,12,15,959.5,67.0,1.8,20.3,631.0,840.21,637.42
2018,11,7,12,30,958.0,67.0,1.8,20.4,625.0,800.72,610.71
2018,11,7,12,45,954.0,65.5,1.85,20.45,610.5,754.77,579.86
2018,11,7,13,0,950.0,64.0,1.9,20.5,596.0,706.28,545.78
2018,11,7,13,15,942.5,63.5,1.95,20.45,574.5,654.41,507.11
2018,11,7,13,30,935.0,63.0,2.0,20.4,553.0,600.74,465.85
2018,11,7,13,45,923.5,61.5,2.05,20.35,524.0,542.42,419.7
2018,11,7,14,0,912.0,60.0,2.1,20.3,495.0,483.28,371.26
2018,11,7,14,15,896.0,58.5,2.1,20.15,460.0,421.78,319.32
2018,11,7,14,30,880.0,57.0,2.1,20.0,425.0,360.5,265.96
2018,11,7,14,45,856.5,55.0,2.15,19.8,385.0,297.14,210.11
2018,11,7,15,0,833.0,53.0,2.2,19.6,345.0,235.47,155.53
2018,11,7,15,15,799.0,50.0,2.2,19.6,300.5,173.2,102.97
2018,11,7,15,30,765.0,47.0,2.2,19.6,256.0,111.77,57.33
2018,11,7,15,45,712.0,43.5,1.95,18.6,210.0,55.65,29.53
2018,11,7,16,0,659.0,40.0,1.7,17.6,164.0,35.71,25.74
2018,11,7,16,15,569.0,34.0,1.65,16.55,119.5,30.54,20.93
2018,11,7,16,30,479.0,28.0,1.6,15.5,75.0,25.48,15.62
2018,11,7,16,45,301.5,19.0,1.55,14.45,43.0,15.91,0.0
2018,11,7,17,0,124.0,10.0,1.5,13.4,11.0,8.54,0.0
2018,11,7,17,15,62.0,5.0,1.55,13.1,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,8,6,45,105.0,11.5,2.0,7.75,17.0,78.41,0.0
2018,11,8,7,0,210.0,23.0,2.0,7.9,34.0,200.97,43.49
2018,11,8,7,15,339.5,35.0,2.05,8.5,74.5,339.08,272.69
2018,11,8,7,30,469.0,47.0,2.1,9.1,115.0,467.19,387.79
2018,11,8,7,45,548.0,54.5,2.2,9.7,161.0,558.28,464.48
2018,11,8,8,0,627.0,62.0,2.3,10.3,207.0,651.94,539.3
2018,11,8,8,15,680.0,67.0,2.3,10.85,254.0,721.87,591.99
2018,11,8,8,30,733.0,72.0,2.3,11.4,301.0,791.68,642.21
2018,11,8,8,45,771.0,75.5,2.35,11.95,345.5,837.5,673.31
2018,11,8,9,0,809.0,79.0,2.4,12.5,390.0,889.75,708.28
2018,11,8,9,15,842.0,79.0,2.35,13.1,430.5,930.47,733.01
2018,11,8,9,30,875.0,79.0,2.3,13.7,471.0,968.01,755.01
2018,11,8,9,45,905.0,77.5,2.3,14.3,507.0,997.27,771.47
2018,11,8,10,0,935.0,76.0,2.3,14.9,543.0,1012.01,777.98
2018,11,8,10,15,945.5,78.0,2.3,15.35,570.0,1019.36,780.17
2018,11,8,10,30,956.0,80.0,2.3,15.8,597.0,1022.65,779.85
2018,11,8,10,45,962.5,81.5,2.25,16.2,616.0,1017.37,773.55
2018,11,8,11,0,969.0,83.0,2.2,16.6,635.0,1007.97,764.8
2018,11,8,11,15,972.0,83.5,2.2,16.9,645.0,990.05,751.46
2018,11,8,11,30,975.0,84.0,2.2,17.2,655.0,968.2,735.72
2018,11,8,11,45,974.0,84.5,2.2,17.45,656.5,939.06,715.35
2018,11,8,12,0,973.0,85.0,2.2,17.7,658.0,906.38,692.67
2018,11,8,12,15,976.0,83.5,2.2,17.9,653.0,871.17,668.42
2018,11,8,12,30,979.0,82.0,2.2,18.1,648.0,832.46,641.69
2018,11,8,12,45,981.0,78.5,2.15,18.25,634.5,787.49,610.16
2018,11,8,13,0,983.0,75.0,2.1,18.4,621.0,739.43,574.83
2018,11,8,13,15,974.0,74.5,2.1,18.45,598.5,684.91,533.52
2018,11,8,13,30,965.0,74.0,2.1,18.5,576.0,628.65,489.74
2018,11,8,13,45,952.0,73.0,2.05,18.6,546.0,568.35,441.27
2018,11,8,14,0,939.0,72.0,2.0,18.7,516.0,507.27,390.71
2018,11,8,14,15,919.5,70.0,1.95,18.65,479.0,442.14,335.75
2018,11,8,14,30,900.0,68.0,1.9,18.6,442.0,377.17,279.35
2018,11,8,14,45,872.0,66.0,1.85,18.55,399.5,310.49,220.73
2018,11,8,15,0,844.0,64.0,1.8,18.5,357.0,246.11,163.99
2018,11,8,15,15,807.0,60.5,1.8,18.5,311.0,181.59,109.77
2018,11,8,15,30,770.0,57.0,1.8,18.5,265.0,121.18,65.13
2018,11,8,15,45,706.5,52.5,1.5,17.35,216.0,63.56,36.36
2018,11,8,16,0,643.0,48.0,1.2,16.2,167.0,42.94,32.23
2018,11,8,16,15,533.0,41.0,1.25,15.45,120.5,33.97,23.98
2018,11,8,16,30,423.0,34.0,1.3,14.7,74.0,28.69,18.18
2018,11,8,16,45,253.5,22.0,1.35,13.95,42.0,18.72,0.0
2018,11,8,17,0,84.0,10.0,1.4,13.2,10.0,8.54,0.0
2018,11,8,17,15,42.0,5.0,1.4,12.95,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,9,6,45,128.0,11.0,1.75,7.2,17.5,92.88,0.0
2018,11,9,7,0,256.0,22.0,1.7,7.4,35.0,230.02,8.82
2018,11,9,7,15,397.5,31.5,1.65,8.25,76.0,378.81,300.58
2018,11,9,7,30,539.0,41.0,1.6,9.1,117.0,514.9,422.42
2018,11,9,7,45,615.5,47.5,1.55,9.95,164.5,603.78,495.14
2018,11,9,8,0,692.0,54.0,1.5,10.8,212.0,686.79,558.78
2018,11,9,8,15,739.5,58.5,1.4,11.45,259.0,753.8,606.58
2018,11,9,8,30,787.0,63.0,1.3,12.1,306.0,819.95,650.89
2018,11,9,8,45,817.5,66.0,1.2,12.7,349.0,867.39,679.77
2018,11,9,9,0,848.0,69.0,1.1,13.3,392.0,912.43,705.76
2018,11,9,9,15,856.5,74.5,1.0,14.0,428.0,937.18,716.7
2018,11,9,9,30,865.0,80.0,0.9,14.7,464.0,958.39,725.08
2018,11,9,9,45,864.5,87.0,0.8,15.4,493.5,969.1,726.33
2018,11,9,10,0,864.0,94.0,0.7,16.1,523.0,975.87,725.1
2018,11,9,10,15,875.5,96.0,0.7,16.6,548.5,984.24,727.79
