Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,14,45,62.5,72.5,3.7,11.65,94.5,82.4,63.6
2018,11,29,15,0,23.0,49.0,3.6,11.6,56.0,46.7,33.95
2018,11,29,15,15,103.0,41.0,3.6,11.6,64.5,53.4,36.0
2018,11,29,15,30,183.0,33.0,3.6,11.6,73.0,47.83,27.8
2018,11,29,15,45,149.0,26.0,3.5,11.3,54.0,27.17,13.92
2018,11,29,16,0,115.0,19.0,3.4,11.0,35.0,14.54,7.24
2018,11,29,16,15,121.0,19.0,3.45,10.95,30.5,14.67,6.79
2018,11,29,16,30,127.0,19.0,3.5,10.9,26.0,14.8,0.0
2018,11,29,16,45,63.5,9.5,3.55,10.8,13.0,8.11,0.0
2018,11,29,17,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.35,9.9,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.5,9.95,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.85,10.05,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.85,10.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.85,9.05,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.75,8.95,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,11,30,6,45,7.0,1.0,3.35,8.8,1.0,0.0,0.0
2018,11,30,7,0,14.0,2.0,3.3,8.8,2.0,0.0,0.0
2018,11,30,7,15,83.0,14.0,3.4,9.1,19.5,69.99,0.0
2018,11,30,7,30,152.0,26.0,3.5,9.4,37.0,184.76,122.91
2018,11,30,7,45,212.0,39.0,3.55,9.7,66.0,259.96,214.17
2018,11,30,8,0,272.0,52.0,3.6,10.0,95.0,329.16,278.13
2018,11,30,8,15,310.0,64.5,3.7,10.25,127.0,382.55,325.86
2018,11,30,8,30,348.0,77.0,3.8,10.5,159.0,437.08,372.77
2018,11,30,8,45,391.0,87.5,3.85,10.75,195.0,493.64,419.6
2018,11,30,9,0,434.0,98.0,3.9,11.0,231.0,550.4,464.99
2018,11,30,9,15,492.0,102.0,3.9,11.25,270.0,611.59,512.56
2018,11,30,9,30,550.0,106.0,3.9,11.5,309.0,680.26,564.73
2018,11,30,9,45,668.5,92.5,3.9,11.7,360.0,776.02,636.33
2018,11,30,10,0,787.0,79.0,3.9,11.9,411.0,861.73,698.27
2018,11,30,10,15,635.0,112.0,3.85,12.05,390.0,764.51,623.19
2018,11,30,10,30,483.0,145.0,3.8,12.2,369.0,648.28,533.37
2018,11,30,10,45,313.5,170.0,3.8,12.35,317.5,494.43,409.35
2018,11,30,11,0,144.0,195.0,3.8,12.5,266.0,345.89,285.79
2018,11,30,11,15,219.5,202.0,3.8,12.55,313.0,414.79,343.3
2018,11,30,11,30,295.0,209.0,3.8,12.6,360.0,497.7,409.62
2018,11,30,11,45,418.0,184.5,3.8,12.65,399.5,578.24,474.28
2018,11,30,12,0,541.0,160.0,3.8,12.7,439.0,633.65,518.55
2018,11,30,12,15,636.0,135.0,3.8,12.7,460.5,665.8,543.83
2018,11,30,12,30,731.0,110.0,3.8,12.7,482.0,681.6,556.45
2018,11,30,12,45,610.0,124.5,3.85,12.65,430.0,580.75,476.41
2018,11,30,13,0,489.0,139.0,3.9,12.6,378.0,479.96,395.59
2018,11,30,13,15,364.5,143.0,3.85,12.55,317.5,382.57,315.85
2018,11,30,13,30,240.0,147.0,3.8,12.5,257.0,284.34,234.43
2018,11,30,13,45,263.5,146.5,3.75,12.45,260.5,280.83,230.81
2018,11,30,14,0,287.0,146.0,3.7,12.4,264.0,274.21,223.83
2018,11,30,14,15,528.0,105.5,3.65,12.3,302.0,325.62,261.3
2018,11,30,14,30,769.0,65.0,3.6,12.2,340.0,337.09,261.48
2018,11,30,14,45,764.0,59.0,3.55,12.05,308.0,282.55,210.27
2018,11,30,15,0,759.0,53.0,3.5,11.9,276.0,227.74,158.75
2018,11,30,15,15,716.0,49.5,3.5,11.9,235.0,168.87,106.88
2018,11,30,15,30,673.0,46.0,3.5,11.9,194.0,114.67,63.69
2018,11,30,15,45,605.5,41.5,3.15,11.25,153.0,63.43,32.93
2018,11,30,16,0,538.0,37.0,2.8,10.6,112.0,33.31,23.86
2018,11,30,16,15,408.5,29.5,2.75,10.15,74.5,24.52,15.15
2018,11,30,16,30,279.0,22.0,2.7,9.7,37.0,18.6,0.11
2018,11,30,16,45,139.5,11.0,2.6,9.3,18.5,9.39,0.0
2018,11,30,17,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,1,7,15,0.0,2.0,3.35,9.8,2.0,1.71,0.0
2018,12,1,7,30,0.0,4.0,3.4,9.9,4.0,3.28,0.0
2018,12,1,7,45,0.0,7.0,3.5,10.05,7.0,5.74,0.0
2018,12,1,8,0,0.0,10.0,3.6,10.2,10.0,8.21,1.38
2018,12,1,8,15,0.0,12.5,3.6,10.3,12.5,10.27,3.25
2018,12,1,8,30,0.0,15.0,3.6,10.4,15.0,12.33,5.1
2018,12,1,8,45,0.0,23.0,3.65,10.45,23.0,18.94,10.89
2018,12,1,9,0,0.0,31.0,3.7,10.5,31.0,25.57,16.66
2018,12,1,9,15,0.0,41.5,3.75,10.55,41.5,34.29,24.21
2018,12,1,9,30,0.0,52.0,3.8,10.6,52.0,43.02,31.71
2018,12,1,9,45,0.0,60.5,3.9,10.7,60.5,50.11,37.74
2018,12,1,10,0,0.0,69.0,4.0,10.8,69.0,57.21,43.75
2018,12,1,10,15,0.5,70.0,4.05,10.8,70.0,58.51,44.8
2018,12,1,10,30,1.0,71.0,4.1,10.8,71.0,59.81,45.86
2018,12,1,10,45,63.0,134.5,4.2,10.85,165.0,187.5,156.42
2018,12,1,11,0,125.0,198.0,4.3,10.9,259.0,332.82,277.67
2018,12,1,11,15,99.0,198.5,4.3,11.0,247.5,287.14,238.71
2018,12,1,11,30,73.0,199.0,4.3,11.1,236.0,260.76,215.88
2018,12,1,11,45,77.5,189.0,4.35,11.2,228.5,249.07,206.32
2018,12,1,12,0,82.0,179.0,4.4,11.3,221.0,237.65,196.93
2018,12,1,12,15,291.0,146.0,4.4,11.3,293.5,386.75,324.43
2018,12,1,12,30,500.0,113.0,4.4,11.3,366.0,515.68,430.62
2018,12,1,12,45,610.5,109.5,4.4,11.3,411.5,565.32,469.67
2018,12,1,13,0,721.0,106.0,4.4,11.3,457.0,604.14,499.42
2018,12,1,13,15,700.0,106.5,4.35,11.25,436.5,555.72,459.03
2018,12,1,13,30,679.0,107.0,4.3,11.2,416.0,507.25,418.3
2018,12,1,13,45,647.0,105.5,4.3,11.15,386.5,451.44,371.03
2018,12,1,14,0,615.0,104.0,4.3,11.1,357.0,397.43,324.3
2018,12,1,14,15,482.5,99.5,4.25,10.95,288.5,302.36,244.34
2018,12,1,14,30,350.0,95.0,4.2,10.8,220.0,216.99,172.51
2018,12,1,14,45,499.0,79.0,4.2,10.65,236.0,225.15,172.08
2018,12,1,15,0,648.0,63.0,4.2,10.5,252.0,211.31,150.48
2018,12,1,15,15,612.5,59.0,4.2,10.5,216.5,159.36,104.15
2018,12,1,15,30,577.0,55.0,4.2,10.5,181.0,111.24,65.18
2018,12,1,15,45,488.0,48.5,3.9,10.05,139.0,62.56,35.09
2018,12,1,16,0,399.0,42.0,3.6,9.6,97.0,34.35,24.87
2018,12,1,16,15,286.0,33.5,3.45,9.4,65.5,27.8,17.93
2018,12,1,16,30,173.0,25.0,3.3,9.2,34.0,19.49,0.0
2018,12,1,16,45,86.5,12.5,3.2,9.0,17.0,10.67,0.0
2018,12,1,17,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.8,7.05,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.35,5.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.1,4.95,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,2,6,45,9.5,1.0,1.75,5.0,0.5,0.0,0.0
2018,12,2,7,0,19.0,2.0,1.7,5.1,1.0,0.0,0.0
2018,12,2,7,15,33.0,12.0,1.6,5.45,13.0,33.21,0.0
2018,12,2,7,30,47.0,22.0,1.5,5.8,25.0,70.22,38.59
2018,12,2,7,45,184.0,36.0,1.4,6.2,61.5,233.58,192.5
2018,12,2,8,0,321.0,50.0,1.3,6.6,98.0,365.24,308.31
2018,12,2,8,15,515.5,48.5,1.3,6.9,154.0,535.65,448.11
2018,12,2,8,30,710.0,47.0,1.3,7.2,210.0,704.32,578.36
2018,12,2,8,45,756.5,49.0,1.25,7.55,251.5,762.07,619.34
2018,12,2,9,0,803.0,51.0,1.2,7.9,293.0,818.44,658.39
2018,12,2,9,15,828.5,53.5,1.2,8.1,330.0,845.1,675.69
2018,12,2,9,30,854.0,56.0,1.2,8.3,367.0,878.34,697.43
2018,12,2,9,45,872.0,57.5,1.2,8.5,398.5,900.28,710.69
2018,12,2,10,0,890.0,59.0,1.2,8.7,430.0,918.97,721.65
2018,12,2,10,15,902.5,60.0,1.15,8.9,455.5,928.35,725.31
2018,12,2,10,30,915.0,61.0,1.1,9.1,481.0,934.06,726.62
2018,12,2,10,45,922.5,62.0,1.05,9.3,499.0,931.41,722.36
2018,12,2,11,0,930.0,63.0,1.0,9.5,517.0,924.96,715.8
2018,12,2,11,15,935.0,63.0,1.0,9.75,528.0,911.15,705.23
2018,12,2,11,30,940.0,63.0,1.0,10.0,539.0,893.62,692.39
2018,12,2,11,45,941.5,63.0,1.0,10.25,542.5,869.47,675.18
2018,12,2,12,0,943.0,63.0,1.0,10.5,546.0,841.86,655.73
2018,12,2,12,15,941.5,63.0,1.05,10.6,541.5,808.58,633.46
2018,12,2,12,30,940.0,63.0,1.1,10.7,537.0,772.25,608.9
2018,12,2,12,45,855.5,80.5,1.1,10.85,504.5,701.12,557.98
2018,12,2,13,0,771.0,98.0,1.1,11.0,472.0,628.42,502.61
2018,12,2,13,15,684.0,111.0,1.1,10.95,433.0,551.19,443.21
2018,12,2,13,30,597.0,124.0,1.1,10.9,394.0,478.77,386.22
2018,12,2,13,45,421.5,139.0,1.1,10.9,324.5,364.54,295.31
2018,12,2,14,0,246.0,154.0,1.1,10.9,255.0,264.06,214.15
2018,12,2,14,15,219.5,146.5,1.05,10.8,231.5,229.59,185.31
2018,12,2,14,30,193.0,139.0,1.0,10.7,208.0,192.73,154.0
2018,12,2,14,45,254.5,122.0,1.0,10.6,202.5,185.73,145.0
2018,12,2,15,0,316.0,105.0,1.0,10.5,197.0,170.13,127.58
2018,12,2,15,15,292.0,91.0,1.0,10.5,166.5,130.89,93.73
2018,12,2,15,30,268.0,77.0,1.0,10.5,136.0,94.68,64.18
2018,12,2,15,45,221.0,63.5,1.0,9.8,105.0,60.79,40.61
2018,12,2,16,0,174.0,50.0,1.0,9.1,74.0,38.4,28.55
2018,12,2,16,15,120.0,34.0,1.05,8.8,48.0,26.47,16.86
2018,12,2,16,30,66.0,18.0,1.1,8.5,22.0,14.31,0.0
2018,12,2,16,45,33.0,9.0,1.15,8.2,11.0,7.68,0.0
2018,12,2,17,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,3,6,45,14.0,1.5,1.7,3.75,1.0,0.0,0.0
2018,12,3,7,0,28.0,3.0,1.7,3.8,2.0,0.0,0.0
2018,12,3,7,15,66.5,11.5,1.75,4.45,14.5,56.0,0.0
2018,12,3,7,30,105.0,20.0,1.8,5.1,27.0,134.37,71.84
2018,12,3,7,45,154.5,33.5,1.85,5.75,52.0,206.49,169.43
2018,12,3,8,0,204.0,47.0,1.9,6.4,77.0,266.56,226.16
2018,12,3,8,15,304.0,56.5,1.9,6.85,117.5,364.64,312.33
2018,12,3,8,30,404.0,66.0,1.9,7.3,158.0,467.73,398.31
2018,12,3,8,45,592.5,59.0,1.9,7.8,221.5,637.7,532.81
2018,12,3,9,0,781.0,52.0,1.9,8.3,285.0,799.18,652.76
2018,12,3,9,15,808.0,54.0,1.85,8.75,321.5,835.8,675.76
2018,12,3,9,30,835.0,56.0,1.8,9.2,358.0,860.0,690.26
2018,12,3,9,45,826.5,63.0,1.8,9.65,383.5,875.13,698.55
2018,12,3,10,0,818.0,70.0,1.8,10.1,409.0,876.67,697.13
2018,12,3,10,15,859.0,66.0,1.8,10.25,440.5,895.77,709.15
2018,12,3,10,30,900.0,62.0,1.8,10.4,472.0,921.04,725.29
2018,12,3,10,45,909.0,62.5,1.8,10.6,490.5,919.29,722.3
2018,12,3,11,0,918.0,63.0,1.8,10.8,509.0,913.79,717.18
2018,12,3,11,15,919.0,64.0,1.8,10.9,519.0,898.1,705.39
2018,12,3,11,30,920.0,65.0,1.8,11.0,529.0,878.86,691.37
2018,12,3,11,45,925.5,64.0,1.8,11.15,533.5,857.35,675.77
2018,12,3,12,0,931.0,63.0,1.8,11.3,538.0,832.25,657.74
2018,12,3,12,15,928.0,63.5,1.75,11.35,533.5,798.93,633.61
2018,12,3,12,30,925.0,64.0,1.7,11.4,529.0,762.69,607.43
2018,12,3,12,45,917.5,64.0,1.65,11.45,516.5,719.96,576.46
2018,12,3,13,0,910.0,64.0,1.6,11.5,504.0,675.05,542.23
2018,12,3,13,15,744.0,97.0,1.6,11.55,447.5,573.36,462.59
2018,12,3,13,30,578.0,130.0,1.6,11.6,391.0,474.4,384.12
2018,12,3,13,45,440.0,141.0,1.55,11.6,333.0,376.45,305.47
2018,12,3,14,0,302.0,152.0,1.5,11.6,275.0,288.2,233.58
2018,12,3,14,15,187.0,143.5,1.4,11.45,217.5,207.9,167.81
2018,12,3,14,30,72.0,135.0,1.3,11.3,160.0,142.61,114.63
2018,12,3,14,45,75.0,117.5,1.25,11.15,141.5,122.56,97.36
2018,12,3,15,0,78.0,100.0,1.2,11.0,123.0,105.26,82.07
2018,12,3,15,15,49.0,80.5,1.2,11.0,94.0,75.58,57.52
2018,12,3,15,30,20.0,61.0,1.2,11.0,65.0,52.69,39.06
2018,12,3,15,45,10.0,43.0,1.3,10.35,45.0,35.93,25.07
2018,12,3,16,0,0.0,25.0,1.4,9.7,25.0,20.62,12.71
2018,12,3,16,15,6.5,19.0,1.4,9.5,19.5,16.08,7.98
2018,12,3,16,30,13.0,13.0,1.4,9.3,14.0,11.01,0.0
2018,12,3,16,45,6.5,6.5,1.45,9.1,7.0,5.55,0.0
2018,12,3,17,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,4,6,45,9.0,1.5,2.55,6.55,1.0,0.0,0.0
2018,12,4,7,0,18.0,3.0,2.5,6.5,2.0,0.0,0.0
2018,12,4,7,15,18.0,7.5,2.55,6.75,7.5,18.87,0.0
2018,12,4,7,30,18.0,12.0,2.6,7.0,13.0,28.72,9.04
2018,12,4,7,45,9.0,20.5,2.65,7.25,21.0,24.23,14.82
2018,12,4,8,0,0.0,29.0,2.7,7.5,29.0,23.94,14.99
2018,12,4,8,15,0.0,38.0,2.7,7.9,38.0,31.41,21.74
2018,12,4,8,30,0.0,47.0,2.7,8.3,47.0,38.89,28.41
2018,12,4,8,45,27.5,79.0,2.7,8.7,87.0,107.29,89.07
2018,12,4,9,0,55.0,111.0,2.7,9.1,127.0,173.32,146.44
2018,12,4,9,15,36.5,115.0,2.7,9.55,126.0,156.68,131.04
2018,12,4,9,30,18.0,119.0,2.7,10.0,125.0,127.47,105.05
2018,12,4,9,45,9.5,94.5,2.75,10.45,97.5,90.68,73.03
2018,12,4,10,0,1.0,70.0,2.8,10.9,70.0,58.97,45.29
2018,12,4,10,15,0.5,46.0,2.85,11.2,46.0,38.51,27.61
2018,12,4,10,30,0.0,22.0,2.9,11.5,22.0,18.16,10.01
2018,12,4,10,45,0.0,23.0,2.9,11.8,23.0,18.99,10.7
2018,12,4,11,0,0.0,24.0,2.9,12.1,24.0,19.82,11.37
2018,12,4,11,15,0.0,25.0,2.95,12.3,25.0,20.65,12.06
2018,12,4,11,30,0.0,26.0,3.0,12.5,26.0,21.49,12.75
2018,12,4,11,45,0.0,37.0,3.0,12.65,37.0,30.61,20.51
2018,12,4,12,0,0.0,48.0,3.0,12.8,48.0,39.75,28.27
2018,12,4,12,15,0.0,73.5,2.75,12.75,73.5,61.0,46.3
2018,12,4,12,30,0.0,99.0,2.5,12.7,99.0,83.0,64.88
2018,12,4,12,45,0.0,96.0,2.3,12.6,96.0,80.31,62.66
2018,12,4,13,0,0.0,93.0,2.1,12.5,93.0,77.66,60.5
2018,12,4,13,15,0.0,88.0,2.05,12.35,88.0,73.3,56.92
2018,12,4,13,30,0.0,83.0,2.0,12.2,83.0,68.98,53.39
2018,12,4,13,45,0.0,77.0,1.95,12.05,77.0,63.9,49.18
2018,12,4,14,0,0.0,71.0,1.9,11.9,71.0,58.88,45.02
2018,12,4,14,15,0.0,64.5,2.0,11.7,64.5,53.44,40.5
2018,12,4,14,30,0.0,58.0,2.1,11.5,58.0,48.02,35.94
2018,12,4,14,45,0.0,57.0,2.2,11.3,57.0,47.19,35.31
2018,12,4,15,0,0.0,56.0,2.3,11.1,56.0,46.37,34.65
2018,12,4,15,15,0.0,46.0,2.3,11.1,46.0,38.04,27.42
2018,12,4,15,30,0.0,36.0,2.3,11.1,36.0,29.73,20.13
2018,12,4,15,45,0.0,29.0,2.4,10.5,29.0,23.92,15.0
2018,12,4,16,0,0.0,22.0,2.5,9.9,22.0,18.13,10.46
2018,12,4,16,15,0.5,15.0,2.55,9.65,15.0,12.35,4.79
2018,12,4,16,30,1.0,8.0,2.6,9.4,8.0,6.57,0.0
2018,12,4,16,45,0.5,4.0,2.65,9.15,4.0,3.41,0.0
2018,12,4,17,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,5,7,15,0.0,4.0,1.9,9.25,4.0,3.41,0.0
2018,12,5,7,30,0.0,8.0,1.9,9.4,8.0,6.57,0.0
2018,12,5,7,45,0.0,12.0,1.9,9.55,12.0,9.86,2.45
2018,12,5,8,0,0.0,16.0,1.9,9.7,16.0,13.16,5.61
2018,12,5,8,15,0.0,23.5,1.95,9.9,23.5,19.36,11.13
2018,12,5,8,30,0.0,31.0,2.0,10.1,31.0,25.57,16.64
2018,12,5,8,45,2.5,42.0,2.05,10.3,42.5,36.89,26.65
2018,12,5,9,0,5.0,53.0,2.1,10.5,54.0,48.32,36.68
2018,12,5,9,15,2.5,68.5,2.15,10.8,69.0,59.64,46.25
2018,12,5,9,30,0.0,84.0,2.2,11.1,84.0,72.26,56.83
2018,12,5,9,45,25.5,99.5,2.2,11.35,110.0,120.69,99.1
2018,12,5,10,0,51.0,115.0,2.2,11.6,136.0,160.72,133.5
2018,12,5,10,15,186.0,142.0,2.2,11.85,225.0,353.02,295.39
2018,12,5,10,30,321.0,169.0,2.2,12.1,314.0,507.21,418.68
2018,12,5,10,45,336.5,175.5,2.2,12.35,333.0,522.63,428.75
2018,12,5,11,0,352.0,182.0,2.2,12.6,352.0,536.27,438.32
2018,12,5,11,15,218.0,185.5,2.1,12.7,291.5,413.18,338.31
2018,12,5,11,30,84.0,189.0,2.0,12.8,231.0,259.59,212.27
2018,12,5,11,45,54.5,174.5,1.95,12.9,202.0,214.57,175.09
2018,12,5,12,0,25.0,160.0,1.9,13.0,173.0,172.09,139.3
2018,12,5,12,15,13.5,149.5,1.8,12.95,156.5,140.51,112.95
2018,12,5,12,30,2.0,139.0,1.7,12.9,140.0,121.25,96.7
2018,12,5,12,45,1.5,138.0,1.65,12.9,138.5,119.65,95.44
2018,12,5,13,0,1.0,137.0,1.6,12.9,137.0,118.12,94.23
2018,12,5,13,15,2.0,137.0,1.5,12.8,137.5,118.49,94.69
2018,12,5,13,30,3.0,137.0,1.4,12.7,138.0,118.77,95.08
2018,12,5,13,45,35.5,145.0,1.3,12.55,159.5,148.31,120.09
2018,12,5,14,0,68.0,153.0,1.2,12.4,181.0,168.11,136.33
2018,12,5,14,15,98.0,145.0,1.15,12.25,181.5,173.91,140.52
2018,12,5,14,30,128.0,137.0,1.1,12.1,182.0,169.29,135.5
2018,12,5,14,45,70.5,109.5,1.05,11.95,134.0,114.61,90.42
2018,12,5,15,0,13.0,82.0,1.0,11.8,86.0,71.0,55.13
2018,12,5,15,15,14.0,74.0,1.0,11.8,77.5,63.43,48.55
2018,12,5,15,30,15.0,66.0,1.0,11.8,69.0,55.67,41.7
2018,12,5,15,45,9.5,52.0,1.0,11.25,54.0,42.79,30.83
2018,12,5,16,0,4.0,38.0,1.0,10.7,39.0,30.95,21.78
2018,12,5,16,15,5.5,25.5,1.1,10.5,26.0,20.98,12.03
2018,12,5,16,30,7.0,13.0,1.2,10.3,13.0,11.0,0.0
2018,12,5,16,45,3.5,6.5,1.25,10.05,6.5,5.55,0.0
2018,12,5,17,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,6,7,15,95.0,10.0,2.05,7.1,15.5,74.07,0.0
2018,12,6,7,30,190.0,20.0,2.1,7.4,31.0,194.97,60.48
2018,12,6,7,45,334.5,29.0,2.15,7.7,68.0,340.97,274.5
2018,12,6,8,0,479.0,38.0,2.2,8.0,105.0,476.28,395.88
2018,12,6,8,15,557.0,42.5,2.2,8.35,145.5,558.7,466.02
2018,12,6,8,30,635.0,47.0,2.2,8.7,186.0,636.34,529.04
2018,12,6,8,45,505.0,71.5,2.15,9.05,195.5,575.17,481.35
2018,12,6,9,0,375.0,96.0,2.1,9.4,205.0,493.01,415.78
2018,12,6,9,15,583.5,77.5,2.0,9.85,272.0,668.24,552.58
2018,12,6,9,30,792.0,59.0,1.9,10.3,339.0,832.19,670.64
2018,12,6,9,45,820.0,59.5,1.85,10.75,372.0,861.98,687.58
2018,12,6,10,0,848.0,60.0,1.8,11.2,405.0,878.71,696.31
2018,12,6,10,15,860.5,61.5,1.7,11.5,430.0,889.15,700.41
2018,12,6,10,30,873.0,63.0,1.6,11.8,455.0,896.1,702.09
2018,12,6,10,45,881.0,64.5,1.5,12.15,473.5,895.32,698.32
2018,12,6,11,0,889.0,66.0,1.4,12.5,492.0,890.89,692.23
2018,12,6,11,15,893.0,66.5,1.3,12.7,503.0,877.94,680.81
2018,12,6,11,30,897.0,67.0,1.2,12.9,514.0,861.45,667.22
2018,12,6,11,45,898.5,67.5,1.05,13.15,518.0,839.37,649.08
2018,12,6,12,0,900.0,68.0,0.9,13.4,522.0,813.98,628.83
2018,12,6,12,15,898.5,68.0,0.85,13.5,518.0,782.42,606.35
2018,12,6,12,30,897.0,68.0,0.8,13.6,514.0,747.96,581.92
2018,12,6,12,45,822.0,79.5,0.7,13.7,481.5,678.43,531.57
2018,12,6,13,0,747.0,91.0,0.6,13.8,449.0,605.07,475.97
2018,12,6,13,15,476.5,98.0,0.65,13.8,323.0,413.27,331.14
2018,12,6,13,30,206.0,105.0,0.7,13.8,197.0,224.32,181.66
2018,12,6,13,45,107.5,96.0,0.7,13.8,144.0,145.78,117.36
2018,12,6,14,0,9.0,87.0,0.7,13.8,91.0,76.68,59.56
2018,12,6,14,15,150.5,96.5,0.7,13.7,150.0,155.44,124.28
2018,12,6,14,30,292.0,106.0,0.7,13.6,209.0,209.79,164.7
2018,12,6,14,45,518.5,80.0,0.75,13.5,238.5,235.66,176.73
2018,12,6,15,0,745.0,54.0,0.8,13.4,268.0,231.9,160.95
2018,12,6,15,15,702.0,50.0,0.8,13.4,228.0,173.39,110.08
2018,12,6,15,30,659.0,46.0,0.8,13.4,188.0,119.52,67.05
2018,12,6,15,45,590.0,41.0,0.8,12.7,147.5,68.28,34.85
2018,12,6,16,0,521.0,36.0,0.8,12.0,107.0,32.37,22.88
2018,12,6,16,15,395.0,28.5,0.85,11.75,71.0,23.66,14.2
2018,12,6,16,30,269.0,21.0,0.9,11.5,35.0,17.72,0.0
2018,12,6,16,45,134.5,10.5,1.0,11.25,17.5,8.96,0.0
2018,12,6,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,7,15,55.0,9.5,0.8,7.85,12.5,45.97,0.0
2018,12,7,7,30,110.0,19.0,0.9,8.0,25.0,132.54,24.54
2018,12,7,7,45,170.5,33.0,0.95,8.1,52.0,219.95,174.31
2018,12,7,8,0,231.0,47.0,1.0,8.2,79.0,288.8,240.7
2018,12,7,8,15,330.0,56.0,1.05,8.5,118.5,384.95,323.98
2018,12,7,8,30,429.0,65.0,1.1,8.8,158.0,490.87,410.49
2018,12,7,8,45,462.0,74.0,1.15,9.15,192.0,539.77,449.04
2018,12,7,9,0,495.0,83.0,1.2,9.5,226.0,587.9,485.98
2018,12,7,9,15,520.0,91.0,1.15,9.8,258.0,626.52,513.7
2018,12,7,9,30,545.0,99.0,1.1,10.1,290.0,663.33,539.23
2018,12,7,9,45,507.5,116.0,1.05,10.45,306.5,644.06,522.37
2018,12,7,10,0,470.0,133.0,1.0,10.8,323.0,629.65,509.81
2018,12,7,10,15,533.5,127.5,0.9,11.2,356.0,677.49,542.66
2018,12,7,10,30,597.0,122.0,0.8,11.6,389.0,732.23,578.73
2018,12,7,10,45,749.5,93.0,0.75,12.05,442.0,827.22,642.22
2018,12,7,11,0,902.0,64.0,0.7,12.5,495.0,899.63,687.45
2018,12,7,11,15,907.5,64.5,0.65,12.85,506.5,887.92,675.97
2018,12,7,11,30,913.0,65.0,0.6,13.2,518.0,872.56,663.57
2018,12,7,11,45,916.0,64.0,0.55,13.55,521.5,849.59,646.28
2018,12,7,12,0,919.0,63.0,0.5,13.9,525.0,823.21,626.95
2018,12,7,12,15,918.0,63.0,0.55,14.05,521.5,791.65,606.49
2018,12,7,12,30,917.0,63.0,0.6,14.2,518.0,757.09,583.85
2018,12,7,12,45,913.0,62.0,0.65,14.3,506.5,716.38,556.79
2018,12,7,13,0,909.0,61.0,0.7,14.4,495.0,673.25,526.46
2018,12,7,13,15,900.5,60.5,0.75,14.4,476.5,625.7,491.19
2018,12,7,13,30,892.0,60.0,0.8,14.4,458.0,576.52,453.52
2018,12,7,13,45,879.0,58.5,0.85,14.35,432.5,522.5,410.95
2018,12,7,14,0,866.0,57.0,0.9,14.3,407.0,467.81,366.27
2018,12,7,14,15,846.5,55.5,0.9,14.15,375.5,410.05,317.45
2018,12,7,14,30,827.0,54.0,0.9,14.0,344.0,352.84,267.5
2018,12,7,14,45,799.0,51.5,0.9,13.85,307.5,292.7,214.19
2018,12,7,15,0,771.0,49.0,0.9,13.7,271.0,234.38,161.88
2018,12,7,15,15,729.0,46.0,0.9,13.7,231.0,175.55,110.72
2018,12,7,15,30,687.0,43.0,0.9,13.7,191.0,121.16,67.06
2018,12,7,15,45,619.5,39.0,0.95,12.75,150.5,69.16,34.31
2018,12,7,16,0,552.0,35.0,1.0,11.8,110.0,31.56,22.17
2018,12,7,16,15,425.0,28.0,1.1,11.5,73.0,23.31,13.9
2018,12,7,16,30,298.0,21.0,1.2,11.2,36.0,17.77,0.0
2018,12,7,16,45,149.0,10.5,1.25,10.9,18.0,8.96,0.0
2018,12,7,17,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,8,7,15,143.5,10.0,1.45,5.45,17.5,107.1,0.0
2018,12,8,7,30,287.0,20.0,1.5,6.0,35.0,261.3,19.82
2018,12,8,7,45,406.5,27.5,1.5,6.6,70.5,393.05,310.2
2018,12,8,8,0,526.0,35.0,1.5,7.2,106.0,498.04,410.13
2018,12,8,8,15,596.0,41.0,1.5,7.65,147.5,578.8,478.54
2018,12,8,8,30,666.0,47.0,1.5,8.1,189.0,660.76,543.83
2018,12,8,8,45,720.0,49.0,1.5,8.6,230.5,724.41,591.9
2018,12,8,9,0,774.0,51.0,1.5,9.1,272.0,786.95,636.93
2018,12,8,9,15,803.5,53.0,1.5,9.65,309.0,825.97,662.97
2018,12,8,9,30,833.0,55.0,1.5,10.2,346.0,852.81,679.61
2018,12,8,9,45,853.0,57.0,1.5,10.75,378.0,877.56,694.42
2018,12,8,10,0,873.0,59.0,1.5,11.3,410.0,899.19,706.75
2018,12,8,10,15,886.0,60.0,1.45,11.65,435.5,909.55,710.94
2018,12,8,10,30,899.0,61.0,1.4,12.0,461.0,916.35,712.82
2018,12,8,10,45,907.0,62.5,1.4,12.4,480.0,915.58,710.23
2018,12,8,11,0,915.0,64.0,1.4,12.8,499.0,911.07,705.33
2018,12,8,11,15,919.5,64.5,1.3,12.95,510.5,898.37,694.2
2018,12,8,11,30,924.0,65.0,1.2,13.1,522.0,882.02,680.81
2018,12,8,11,45,900.5,71.0,1.15,13.25,519.0,845.7,654.63
2018,12,8,12,0,877.0,77.0,1.1,13.4,516.0,814.62,632.35
2018,12,8,12,15,899.0,71.5,1.05,13.45,519.0,787.77,613.25
2018,12,8,12,30,921.0,66.0,1.0,13.5,522.0,764.15,596.42
2018,12,8,12,45,915.0,66.0,0.9,13.55,510.5,723.13,566.57
2018,12,8,13,0,909.0,66.0,0.8,13.6,499.0,679.78,533.81
2018,12,8,13,15,900.0,65.0,0.75,13.55,480.0,631.35,496.7
2018,12,8,13,30,891.0,64.0,0.7,13.5,461.0,581.33,457.5
2018,12,8,13,45,877.0,63.0,0.7,13.5,435.5,527.39,414.62
2018,12,8,14,0,863.0,62.0,0.7,13.5,410.0,472.85,369.84
2018,12,8,14,15,843.0,60.0,0.65,13.4,378.0,415.55,321.29
2018,12,8,14,30,823.0,58.0,0.6,13.3,346.0,357.12,270.47
2018,12,8,14,45,793.5,56.0,0.55,13.15,309.5,296.81,217.27
2018,12,8,15,0,764.0,54.0,0.5,13.0,273.0,238.82,165.53
2018,12,8,15,15,721.0,50.0,0.5,13.0,232.5,179.16,114.0
2018,12,8,15,30,678.0,46.0,0.5,13.0,192.0,124.11,69.85
2018,12,8,15,45,608.5,41.5,0.55,12.25,151.0,71.99,36.68
2018,12,8,16,0,539.0,37.0,0.6,11.5,110.0,33.4,23.83
2018,12,8,16,15,388.5,29.5,0.65,11.15,72.0,24.54,14.98
2018,12,8,16,30,238.0,22.0,0.7,10.8,34.0,18.61,0.0
2018,12,8,16,45,119.0,11.0,0.8,10.45,17.0,9.39,0.0
2018,12,8,17,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,7,15,35.5,9.0,1.2,7.7,10.5,32.01,0.0
2018,12,9,7,30,71.0,18.0,1.1,7.9,21.0,89.02,0.0
2018,12,9,7,45,109.5,32.5,1.05,8.15,44.0,155.72,120.67
2018,12,9,8,0,148.0,47.0,1.0,8.4,67.0,205.69,170.94
2018,12,9,8,15,163.5,61.5,1.0,8.65,90.5,238.84,201.49
2018,12,9,8,30,179.0,76.0,1.0,8.9,114.0,272.29,230.92
2018,12,9,8,45,212.5,89.5,1.0,9.15,143.5,319.79,271.22
2018,12,9,9,0,246.0,103.0,1.0,9.4,173.0,367.9,310.69
2018,12,9,9,15,186.0,119.5,0.95,9.55,176.5,336.31,282.48
2018,12,9,9,30,126.0,136.0,0.9,9.7,180.0,282.9,236.9
2018,12,9,9,45,199.0,148.5,0.85,9.9,225.0,362.97,303.23
2018,12,9,10,0,272.0,161.0,0.8,10.1,270.0,462.6,381.16
2018,12,9,10,15,190.5,165.0,0.8,10.3,243.5,368.33,303.82
2018,12,9,10,30,109.0,169.0,0.8,10.5,217.0,293.9,242.07
2018,12,9,10,45,70.0,177.0,0.75,10.7,208.5,245.74,201.82
2018,12,9,11,0,31.0,185.0,0.7,10.9,200.0,216.81,176.6
2018,12,9,11,15,42.5,195.0,0.75,11.1,216.0,235.66,192.17
2018,12,9,11,30,54.0,205.0,0.8,11.3,232.0,253.89,206.85
2018,12,9,11,45,75.0,212.0,0.9,11.45,249.5,275.69,224.78
2018,12,9,12,0,96.0,219.0,1.0,11.6,267.0,296.12,241.45
2018,12,9,12,15,105.5,219.0,1.0,11.65,271.5,298.01,242.87
2018,12,9,12,30,115.0,219.0,1.0,11.7,276.0,312.96,254.64
2018,12,9,12,45,155.5,210.0,1.05,11.8,285.0,323.82,263.97
2018,12,9,13,0,196.0,201.0,1.1,11.9,294.0,331.44,270.46
2018,12,9,13,15,324.0,177.0,1.1,11.8,324.0,384.45,313.48
2018,12,9,13,30,452.0,153.0,1.1,11.7,354.0,424.76,344.49
2018,12,9,13,45,501.0,134.0,1.1,11.6,345.0,404.75,327.09
2018,12,9,14,0,550.0,115.0,1.1,11.5,336.0,383.95,308.33
2018,12,9,14,15,442.0,121.5,1.1,11.35,290.5,307.67,245.69
2018,12,9,14,30,334.0,128.0,1.1,11.2,245.0,240.59,190.55
2018,12,9,14,45,266.5,120.5,1.1,11.0,207.5,191.48,149.55
2018,12,9,15,0,199.0,113.0,1.1,10.8,170.0,149.85,115.23
2018,12,9,15,15,184.0,97.5,1.1,10.8,144.0,118.63,88.24
2018,12,9,15,30,169.0,82.0,1.1,10.8,118.0,89.47,63.82
2018,12,9,15,45,142.0,65.5,1.1,10.25,91.5,60.98,42.19
2018,12,9,16,0,115.0,49.0,1.1,9.7,65.0,37.45,27.6
2018,12,9,16,15,78.0,33.0,1.1,9.55,42.0,25.62,16.0
2018,12,9,16,30,41.0,17.0,1.1,9.4,19.0,13.52,0.0
2018,12,9,16,45,20.5,8.5,1.1,9.2,9.5,7.26,0.0
2018,12,9,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
