Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,0,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,10,7,15,9.0,5.5,1.7,5.95,6.0,10.85,0.0
2018,12,10,7,30,18.0,11.0,1.8,6.2,12.0,27.42,0.0
2018,12,10,7,45,18.5,26.5,1.85,6.4,28.0,44.85,30.75
2018,12,10,8,0,19.0,42.0,1.9,6.6,44.0,64.94,50.59
2018,12,10,8,15,26.0,57.5,2.0,6.8,62.0,88.66,72.28
2018,12,10,8,30,33.0,73.0,2.1,7.0,80.0,111.99,93.31
2018,12,10,8,45,37.5,85.5,2.15,7.25,95.0,128.24,107.8
2018,12,10,9,0,42.0,98.0,2.2,7.5,110.0,144.82,122.25
2018,12,10,9,15,58.5,115.5,2.25,7.8,134.5,179.64,152.43
2018,12,10,9,30,75.0,133.0,2.3,8.1,159.0,214.43,182.02
2018,12,10,9,45,145.5,149.5,2.3,8.4,205.5,315.53,268.0
2018,12,10,10,0,216.0,166.0,2.3,8.7,252.0,398.56,336.56
2018,12,10,10,15,237.5,174.5,2.35,9.05,274.5,444.17,371.99
2018,12,10,10,30,259.0,183.0,2.4,9.4,297.0,469.26,391.14
2018,12,10,10,45,180.0,194.0,2.45,9.7,275.0,385.86,321.43
2018,12,10,11,0,101.0,205.0,2.5,10.0,253.0,304.7,252.97
2018,12,10,11,15,69.0,197.0,2.45,10.3,230.0,261.58,216.43
2018,12,10,11,30,37.0,189.0,2.4,10.6,207.0,220.55,181.3
2018,12,10,11,45,33.5,185.5,2.4,10.9,202.0,210.54,172.74
2018,12,10,12,0,30.0,182.0,2.4,11.2,197.0,201.0,164.52
2018,12,10,12,15,83.5,198.0,2.4,11.4,239.0,257.46,212.25
2018,12,10,12,30,137.0,214.0,2.4,11.6,281.0,323.85,266.67
2018,12,10,12,45,220.5,198.5,2.35,11.75,304.0,356.96,294.4
2018,12,10,13,0,304.0,183.0,2.3,11.9,327.0,395.84,325.85
2018,12,10,13,15,263.0,181.0,2.35,11.95,302.5,351.74,289.24
2018,12,10,13,30,222.0,179.0,2.4,12.0,278.0,310.67,255.2
2018,12,10,13,45,244.5,166.0,2.4,12.0,269.0,294.78,241.78
2018,12,10,14,0,267.0,153.0,2.4,12.0,260.0,276.52,225.73
2018,12,10,14,15,544.5,104.0,2.45,11.95,301.0,338.53,271.91
2018,12,10,14,30,822.0,55.0,2.5,11.9,342.0,355.72,276.4
2018,12,10,14,45,797.0,52.5,2.5,11.8,306.5,296.92,222.23
2018,12,10,15,0,772.0,50.0,2.5,11.7,271.0,239.46,169.15
2018,12,10,15,15,730.5,46.5,2.5,11.7,231.0,180.13,116.28
2018,12,10,15,30,689.0,43.0,2.5,11.7,191.0,125.16,70.88
2018,12,10,15,45,625.0,38.5,2.25,10.65,150.5,72.57,36.17
2018,12,10,16,0,561.0,34.0,2.0,9.6,110.0,30.65,21.57
2018,12,10,16,15,435.0,27.5,1.95,9.1,73.5,24.96,15.46
2018,12,10,16,30,309.0,21.0,1.9,8.6,37.0,17.77,0.0
2018,12,10,16,45,154.5,10.5,1.9,8.1,18.5,8.96,0.0
2018,12,10,17,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,11,7,15,140.0,9.5,1.5,4.2,15.5,103.67,0.0
2018,12,11,7,30,280.0,19.0,1.5,4.7,31.0,249.74,0.0
2018,12,11,7,45,431.0,25.5,1.45,5.25,68.5,394.41,303.55
2018,12,11,8,0,582.0,32.0,1.4,5.8,106.0,536.78,439.83
2018,12,11,8,15,651.0,36.5,1.45,6.2,148.0,616.0,507.95
2018,12,11,8,30,720.0,41.0,1.5,6.6,190.0,696.15,572.63
2018,12,11,8,45,761.0,44.0,1.55,7.05,230.5,750.51,614.56
2018,12,11,9,0,802.0,47.0,1.6,7.5,271.0,794.67,647.04
2018,12,11,9,15,827.5,49.5,1.7,8.0,307.5,830.78,672.77
2018,12,11,9,30,853.0,52.0,1.8,8.5,344.0,864.55,696.03
2018,12,11,9,45,869.0,54.0,1.85,9.0,375.5,886.07,709.39
2018,12,11,10,0,885.0,56.0,1.9,9.5,407.0,904.41,720.37
2018,12,11,10,15,897.0,58.0,1.9,9.9,433.0,915.61,725.91
2018,12,11,10,30,909.0,60.0,1.9,10.3,459.0,923.19,728.99
2018,12,11,10,45,916.0,61.0,1.95,10.7,477.5,921.09,726.01
2018,12,11,11,0,923.0,62.0,2.0,11.1,496.0,915.27,720.66
2018,12,11,11,15,926.5,62.5,2.05,11.4,507.5,901.95,710.48
2018,12,11,11,30,930.0,63.0,2.1,11.7,519.0,884.99,697.94
2018,12,11,11,45,930.0,64.0,2.2,11.95,523.0,862.16,681.94
2018,12,11,12,0,930.0,65.0,2.3,12.2,527.0,835.95,663.55
2018,12,11,12,15,928.5,64.5,2.35,12.3,523.0,803.45,640.53
2018,12,11,12,30,927.0,64.0,2.4,12.4,519.0,767.96,615.25
2018,12,11,12,45,922.0,63.0,2.45,12.5,507.5,726.58,585.45
2018,12,11,13,0,917.0,62.0,2.5,12.6,496.0,682.81,552.52
2018,12,11,13,15,908.5,61.0,2.5,12.6,477.5,634.7,514.29
2018,12,11,13,30,900.0,60.0,2.5,12.6,459.0,584.93,473.79
2018,12,11,13,45,886.5,59.0,2.55,12.6,433.5,531.13,429.15
2018,12,11,14,0,873.0,58.0,2.6,12.6,408.0,476.64,382.57
2018,12,11,14,15,853.5,56.0,2.55,12.4,376.5,418.18,331.47
2018,12,11,14,30,834.0,54.0,2.5,12.2,345.0,360.26,279.38
2018,12,11,14,45,805.5,51.5,2.45,12.05,308.5,299.79,224.28
2018,12,11,15,0,777.0,49.0,2.4,11.9,272.0,241.04,170.27
2018,12,11,15,15,729.5,46.0,2.4,11.9,231.0,180.8,116.86
2018,12,11,15,30,682.0,43.0,2.4,11.9,190.0,125.61,71.43
2018,12,11,15,45,619.0,38.5,2.1,10.75,150.0,73.42,36.69
2018,12,11,16,0,556.0,34.0,1.8,9.6,110.0,30.63,21.56
2018,12,11,16,15,425.5,27.0,1.85,9.25,73.0,24.44,15.03
2018,12,11,16,30,295.0,20.0,1.9,8.9,36.0,16.81,0.0
2018,12,11,16,45,147.5,10.0,1.95,8.55,18.0,8.54,0.0
2018,12,11,17,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,12,7,15,30.0,7.5,2.25,8.65,8.5,26.83,0.0
2018,12,12,7,30,60.0,15.0,2.3,8.8,17.0,55.76,0.0
2018,12,12,7,45,143.0,28.5,2.35,9.0,43.5,190.04,143.15
2018,12,12,8,0,226.0,42.0,2.4,9.2,70.0,276.94,230.27
2018,12,12,8,15,268.0,55.5,2.45,9.35,101.0,333.12,281.75
2018,12,12,8,30,310.0,69.0,2.5,9.5,132.0,390.91,332.41
2018,12,12,8,45,383.5,75.5,2.55,9.65,170.5,466.61,396.22
2018,12,12,9,0,457.0,82.0,2.6,9.8,209.0,544.33,458.94
2018,12,12,9,15,586.0,76.0,2.6,10.1,261.0,665.29,552.81
2018,12,12,9,30,715.0,70.0,2.6,10.4,313.0,772.37,632.12
2018,12,12,9,45,638.5,90.0,2.6,10.7,322.5,738.68,604.24
2018,12,12,10,0,562.0,110.0,2.6,11.0,332.0,692.44,567.91
2018,12,12,10,15,623.5,106.5,2.6,11.35,367.5,742.75,604.61
2018,12,12,10,30,685.0,103.0,2.6,11.7,403.0,789.5,637.25
2018,12,12,10,45,806.5,81.5,2.6,12.0,449.0,858.4,685.62
2018,12,12,11,0,928.0,60.0,2.6,12.3,495.0,917.04,725.48
2018,12,12,11,15,933.5,60.0,2.65,12.5,507.0,904.88,715.5
2018,12,12,11,30,939.0,60.0,2.7,12.7,519.0,889.01,703.72
2018,12,12,11,45,942.0,60.0,2.75,12.85,523.5,867.36,688.07
2018,12,12,12,0,945.0,60.0,2.8,13.0,528.0,842.17,669.97
2018,12,12,12,15,942.0,61.0,2.85,13.1,525.0,810.13,647.03
2018,12,12,12,30,939.0,62.0,2.9,13.2,522.0,775.08,621.86
2018,12,12,12,45,931.5,62.0,2.95,13.3,510.5,732.84,591.19
2018,12,12,13,0,924.0,62.0,3.0,13.4,499.0,688.33,557.57
2018,12,12,13,15,916.0,61.5,3.0,13.4,481.0,640.89,519.67
2018,12,12,13,30,908.0,61.0,3.0,13.4,463.0,591.69,479.44
2018,12,12,13,45,882.5,61.0,3.0,13.4,434.0,532.42,430.28
2018,12,12,14,0,857.0,61.0,3.0,13.4,405.0,473.62,380.2
2018,12,12,14,15,823.0,60.0,2.9,13.25,369.5,412.23,326.83
2018,12,12,14,30,789.0,59.0,2.8,13.1,334.0,351.08,272.51
2018,12,12,14,45,687.5,63.5,2.7,12.95,285.0,277.37,208.86
2018,12,12,15,0,586.0,68.0,2.6,12.8,236.0,212.71,153.42
2018,12,12,15,15,547.0,62.0,2.6,12.8,200.5,161.78,108.55
2018,12,12,15,30,508.0,56.0,2.6,12.8,165.0,115.16,70.03
2018,12,12,15,45,543.0,45.0,2.2,11.45,139.0,73.42,38.78
2018,12,12,16,0,578.0,34.0,1.8,10.1,113.0,30.71,21.59
2018,12,12,16,15,449.0,27.5,1.8,9.65,75.5,24.98,15.49
2018,12,12,16,30,320.0,21.0,1.8,9.2,38.0,17.76,0.0
2018,12,12,16,45,160.0,10.5,1.8,8.7,19.0,8.96,0.0
2018,12,12,17,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,13,7,15,128.5,9.0,1.9,5.05,14.0,7.68,0.0
2018,12,13,7,30,257.0,18.0,1.9,5.7,28.0,199.01,0.0
2018,12,13,7,45,405.5,24.5,1.9,6.3,63.5,370.61,278.3
2018,12,13,8,0,554.0,31.0,1.9,6.9,99.0,512.03,420.03
2018,12,13,8,15,625.5,35.5,1.95,7.4,140.0,592.3,490.11
2018,12,13,8,30,697.0,40.0,2.0,7.9,181.0,673.79,556.62
2018,12,13,8,45,741.5,43.0,2.05,8.4,221.5,730.67,601.06
2018,12,13,9,0,786.0,46.0,2.1,8.9,262.0,777.59,636.0
2018,12,13,9,15,814.5,48.5,2.05,9.45,299.0,816.28,662.42
2018,12,13,9,30,843.0,51.0,2.0,10.0,336.0,852.79,686.18
2018,12,13,9,45,863.0,52.0,2.0,10.55,368.0,876.6,700.57
2018,12,13,10,0,883.0,53.0,2.0,11.1,400.0,897.36,712.59
2018,12,13,10,15,896.0,54.5,2.0,11.6,426.0,909.06,718.21
2018,12,13,10,30,909.0,56.0,2.0,12.1,452.0,917.17,721.41
2018,12,13,10,45,918.0,57.0,2.0,12.6,471.5,917.2,719.07
2018,12,13,11,0,927.0,58.0,2.0,13.1,491.0,913.47,714.35
2018,12,13,11,15,931.5,58.5,1.95,13.35,503.0,901.29,704.03
2018,12,13,11,30,936.0,59.0,1.9,13.6,515.0,885.41,691.4
2018,12,13,11,45,937.0,59.5,1.85,13.85,519.5,862.96,674.37
2018,12,13,12,0,938.0,60.0,1.8,14.1,524.0,837.07,655.12
2018,12,13,12,15,935.0,60.5,1.8,14.25,520.5,804.74,632.18
2018,12,13,12,30,932.0,61.0,1.8,14.4,517.0,769.45,607.12
2018,12,13,12,45,924.5,61.5,1.75,14.55,506.0,728.19,577.25
2018,12,13,13,0,917.0,62.0,1.7,14.7,495.0,684.67,544.65
2018,12,13,13,15,908.0,62.0,1.65,14.75,477.0,637.59,507.7
2018,12,13,13,30,899.0,62.0,1.6,14.8,459.0,588.83,468.62
2018,12,13,13,45,884.5,61.0,1.6,14.8,434.0,534.66,424.74
2018,12,13,14,0,870.0,60.0,1.6,14.8,409.0,479.89,379.05
2018,12,13,14,15,850.0,58.5,1.5,14.6,377.5,421.97,329.41
2018,12,13,14,30,830.0,57.0,1.4,14.4,346.0,365.14,279.27
2018,12,13,14,45,800.5,54.5,1.25,14.2,309.5,304.07,224.79
2018,12,13,15,0,771.0,52.0,1.1,14.0,273.0,245.29,171.81
2018,12,13,15,15,728.0,49.0,1.1,14.0,233.5,186.1,120.01
2018,12,13,15,30,685.0,46.0,1.1,14.0,194.0,131.41,75.21
2018,12,13,15,45,615.0,41.0,1.0,12.65,152.5,77.92,39.56
2018,12,13,16,0,545.0,36.0,0.9,11.3,111.0,32.9,23.42
2018,12,13,16,15,414.0,29.0,0.95,10.85,74.0,24.12,14.73
2018,12,13,16,30,283.0,22.0,1.0,10.4,37.0,18.62,0.0
2018,12,13,16,45,141.5,11.0,1.05,10.0,18.5,9.39,0.0
2018,12,13,17,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,14,7,15,0.5,2.5,3.2,10.4,2.5,2.13,0.0
2018,12,14,7,30,1.0,5.0,3.3,10.6,5.0,4.98,0.0
2018,12,14,7,45,0.5,9.5,3.4,10.8,9.5,8.18,0.45
2018,12,14,8,0,0.0,14.0,3.5,11.0,14.0,11.51,4.0
2018,12,14,8,15,0.0,18.5,3.6,11.15,18.5,15.22,7.39
2018,12,14,8,30,0.0,23.0,3.7,11.3,23.0,18.94,10.73
2018,12,14,8,45,0.0,34.5,3.8,11.45,34.5,28.47,19.06
2018,12,14,9,0,0.0,46.0,3.9,11.6,46.0,38.03,27.36
2018,12,14,9,15,0.0,52.5,3.9,11.7,52.5,43.44,32.02
2018,12,14,9,30,0.0,59.0,3.9,11.8,59.0,48.86,36.64
2018,12,14,9,45,0.0,43.5,3.95,11.9,43.5,35.95,25.45
2018,12,14,10,0,0.0,28.0,4.0,12.0,28.0,23.1,14.32
2018,12,14,10,15,0.0,42.0,4.0,12.1,42.0,34.72,24.27
2018,12,14,10,30,0.0,56.0,4.0,12.2,56.0,46.37,34.19
2018,12,14,10,45,0.0,75.0,4.0,12.25,75.0,62.23,47.65
2018,12,14,11,0,0.0,94.0,4.0,12.3,94.0,79.17,61.95
2018,12,14,11,15,57.0,135.5,4.0,12.4,163.0,180.11,148.91
2018,12,14,11,30,114.0,177.0,4.0,12.5,232.0,290.01,240.67
2018,12,14,11,45,140.5,176.0,4.0,12.55,244.5,305.53,253.56
2018,12,14,12,0,167.0,175.0,4.0,12.6,257.0,319.37,265.21
2018,12,14,12,15,99.0,162.0,4.0,12.65,210.5,244.77,202.17
2018,12,14,12,30,31.0,149.0,4.0,12.7,164.0,162.15,131.98
2018,12,14,12,45,34.0,148.0,3.95,12.75,164.0,161.14,131.28
2018,12,14,13,0,37.0,147.0,3.9,12.8,164.0,159.85,130.24
2018,12,14,13,15,79.5,160.0,3.8,12.8,195.5,196.74,161.59
2018,12,14,13,30,122.0,173.0,3.7,12.8,227.0,239.1,196.69
2018,12,14,13,45,66.0,147.5,3.6,12.75,176.5,167.84,136.88
2018,12,14,14,0,10.0,122.0,3.5,12.7,126.0,108.22,86.68
2018,12,14,14,15,140.0,107.5,3.35,12.6,156.5,158.32,128.13
2018,12,14,14,30,270.0,93.0,3.2,12.5,187.0,194.16,154.85
2018,12,14,14,45,201.0,90.5,3.0,12.4,156.5,146.79,114.5
2018,12,14,15,0,132.0,88.0,2.8,12.3,126.0,110.57,84.58
2018,12,14,15,15,75.5,67.0,2.8,12.3,88.0,72.57,53.63
2018,12,14,15,30,19.0,46.0,2.8,12.3,50.0,41.1,28.92
2018,12,14,15,45,29.0,36.5,2.45,11.7,41.0,32.56,21.29
2018,12,14,16,0,39.0,27.0,2.1,11.1,32.0,22.49,14.26
2018,12,14,16,15,83.5,22.0,2.0,10.7,28.0,17.64,9.27
2018,12,14,16,30,128.0,17.0,1.9,10.3,24.0,13.26,0.0
2018,12,14,16,45,64.0,8.5,1.85,9.9,12.0,7.26,0.0
2018,12,14,17,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,15,7,15,25.0,6.0,1.7,7.6,7.0,0.0,0.0
2018,12,15,7,30,50.0,12.0,1.7,8.0,14.0,45.83,0.0
2018,12,15,7,45,101.5,27.0,1.7,8.4,37.0,136.09,96.7
2018,12,15,8,0,153.0,42.0,1.7,8.8,60.0,202.37,167.0
2018,12,15,8,15,161.0,57.0,1.75,9.15,83.0,230.68,194.29
2018,12,15,8,30,169.0,72.0,1.8,9.5,106.0,258.68,219.57
2018,12,15,8,45,161.0,90.5,1.9,9.9,128.0,278.32,236.26
2018,12,15,9,0,153.0,109.0,2.0,10.3,150.0,278.62,236.43
2018,12,15,9,15,275.0,111.5,2.0,10.75,198.5,405.1,342.78
2018,12,15,9,30,397.0,114.0,2.0,11.2,247.0,538.77,449.52
2018,12,15,9,45,560.5,96.5,2.0,11.65,304.0,674.22,552.06
2018,12,15,10,0,724.0,79.0,2.0,12.1,361.0,801.91,643.7
2018,12,15,10,15,637.5,101.0,1.95,12.5,361.5,748.55,601.01
2018,12,15,10,30,551.0,123.0,1.9,12.9,362.0,690.02,556.17
2018,12,15,10,45,433.5,154.5,1.85,13.35,347.5,606.32,490.55
2018,12,15,11,0,316.0,186.0,1.8,13.8,333.0,511.03,414.45
2018,12,15,11,15,209.5,193.5,1.7,14.0,292.0,399.34,325.22
2018,12,15,11,30,103.0,201.0,1.6,14.2,251.0,292.49,237.76
2018,12,15,11,45,223.5,199.0,1.5,14.4,309.0,419.19,340.2
2018,12,15,12,0,344.0,197.0,1.4,14.6,367.0,503.94,405.77
2018,12,15,12,15,359.5,191.0,1.4,14.7,367.5,494.74,397.88
2018,12,15,12,30,375.0,185.0,1.4,14.8,368.0,483.6,389.18
2018,12,15,12,45,258.5,194.5,1.35,14.9,319.5,394.65,318.05
2018,12,15,13,0,142.0,204.0,1.3,15.0,271.0,301.16,242.83
2018,12,15,13,15,165.5,187.0,1.35,14.95,262.0,288.78,233.86
2018,12,15,13,30,189.0,170.0,1.4,14.9,253.0,274.63,222.67
2018,12,15,13,45,175.5,165.5,1.4,14.9,239.5,251.62,203.5
2018,12,15,14,0,162.0,161.0,1.4,14.9,226.0,229.63,185.03
2018,12,15,14,15,92.5,121.5,1.35,14.7,158.0,151.94,121.41
2018,12,15,14,30,23.0,82.0,1.3,14.5,90.0,79.1,61.37
2018,12,15,14,45,22.5,71.0,1.3,14.3,78.0,67.66,51.71
2018,12,15,15,0,22.0,60.0,1.3,14.1,66.0,56.47,42.07
2018,12,15,15,15,11.0,41.5,1.3,14.1,44.5,37.22,25.91
2018,12,15,15,30,0.0,23.0,1.3,14.1,23.0,18.94,10.63
2018,12,15,15,45,0.0,19.0,1.4,13.2,19.0,15.63,7.74
2018,12,15,16,0,0.0,15.0,1.5,12.3,15.0,12.33,5.24
2018,12,15,16,15,0.0,11.0,1.6,11.85,11.0,9.04,1.98
2018,12,15,16,30,0.0,7.0,1.7,11.4,7.0,5.75,0.0
2018,12,15,16,45,0.0,3.5,1.8,10.95,3.5,2.99,0.0
2018,12,15,17,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,2.55,10.45,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,2.6,10.7,2.0,1.71,0.0
2018,12,16,7,45,0.0,5.0,2.65,11.0,5.0,4.1,0.0
2018,12,16,8,0,0.0,8.0,2.7,11.3,8.0,6.56,0.0
2018,12,16,8,15,0.0,8.5,2.85,11.55,8.5,6.98,0.31
2018,12,16,8,30,0.0,9.0,3.0,11.8,9.0,7.39,0.72
2018,12,16,8,45,0.0,24.0,3.1,12.05,24.0,19.77,11.48
2018,12,16,9,0,0.0,39.0,3.2,12.3,39.0,32.21,22.26
2018,12,16,9,15,0.0,45.0,3.3,12.5,45.0,37.19,26.54
2018,12,16,9,30,0.0,51.0,3.4,12.7,51.0,42.19,30.78
2018,12,16,9,45,0.0,52.0,3.45,12.9,52.0,43.02,31.42
2018,12,16,10,0,0.0,53.0,3.5,13.1,53.0,43.86,32.05
2018,12,16,10,15,0.5,54.5,3.5,13.15,54.5,45.57,33.47
2018,12,16,10,30,1.0,56.0,3.5,13.2,56.0,47.28,34.88
2018,12,16,10,45,0.5,57.0,3.5,13.25,57.0,47.66,35.12
2018,12,16,11,0,0.0,58.0,3.5,13.3,58.0,48.05,35.37
2018,12,16,11,15,16.0,99.0,3.45,13.3,106.5,105.36,84.42
2018,12,16,11,30,32.0,140.0,3.4,13.3,155.0,161.44,131.63
2018,12,16,11,45,31.5,134.0,3.3,13.3,149.0,152.7,124.15
2018,12,16,12,0,31.0,128.0,3.2,13.3,143.0,144.25,117.05
2018,12,16,12,15,15.5,92.5,3.15,13.25,100.0,95.12,75.48
2018,12,16,12,30,0.0,57.0,3.1,13.2,57.0,47.23,34.59
2018,12,16,12,45,0.0,67.5,3.05,13.2,67.5,55.98,42.06
2018,12,16,13,0,0.0,78.0,3.0,13.2,78.0,64.74,49.51
2018,12,16,13,15,0.0,80.5,3.0,13.15,80.5,66.83,51.34
2018,12,16,13,30,0.0,83.0,3.0,13.1,83.0,69.02,53.28
2018,12,16,13,45,0.0,76.0,3.05,13.1,76.0,63.06,48.29
2018,12,16,14,0,0.0,69.0,3.1,13.1,69.0,57.2,43.4
2018,12,16,14,15,0.0,59.5,3.1,13.05,59.5,49.27,36.71
2018,12,16,14,30,0.0,50.0,3.1,13.0,50.0,41.35,30.0
2018,12,16,14,45,0.0,37.5,3.15,12.9,37.5,30.96,21.11
2018,12,16,15,0,0.0,25.0,3.2,12.8,25.0,20.6,12.19
2018,12,16,15,15,0.0,22.5,3.2,12.8,22.5,18.53,10.38
2018,12,16,15,30,0.0,20.0,3.2,12.8,20.0,16.46,8.55
2018,12,16,15,45,0.0,16.5,3.25,12.55,16.5,13.57,5.98
2018,12,16,16,0,0.0,13.0,3.3,12.3,13.0,10.68,3.77
2018,12,16,16,15,0.0,9.5,3.3,12.25,9.5,7.8,0.93
2018,12,16,16,30,0.0,6.0,3.3,12.2,6.0,4.92,0.0
2018,12,16,16,45,0.0,3.0,3.3,12.1,3.0,2.56,0.0
2018,12,16,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,17,7,15,111.5,8.0,1.35,8.2,11.5,0.0,0.0
2018,12,17,7,30,223.0,16.0,1.3,8.6,23.0,171.77,0.0
2018,12,17,7,45,372.5,23.0,1.25,9.0,56.5,337.91,232.18
2018,12,17,8,0,522.0,30.0,1.2,9.4,90.0,482.82,388.32
2018,12,17,8,15,598.5,34.0,1.2,9.65,130.0,565.62,460.27
2018,12,17,8,30,675.0,38.0,1.2,9.9,170.0,649.75,527.93
2018,12,17,8,45,722.5,41.5,1.2,10.2,210.5,709.47,573.74
2018,12,17,9,0,770.0,45.0,1.2,10.5,251.0,759.63,610.38
2018,12,17,9,15,795.5,48.0,1.15,10.75,287.5,796.44,635.25
2018,12,17,9,30,821.0,51.0,1.1,11.0,324.0,831.06,657.6
2018,12,17,9,45,837.0,54.0,1.05,11.3,355.5,854.39,671.14
2018,12,17,10,0,853.0,57.0,1.0,11.6,387.0,874.62,682.28
2018,12,17,10,15,867.0,59.0,1.05,11.85,413.5,888.26,690.54
2018,12,17,10,30,881.0,61.0,1.1,12.1,440.0,898.41,696.5
2018,12,17,10,45,889.5,61.5,1.1,12.35,459.0,897.87,694.43
2018,12,17,11,0,898.0,62.0,1.1,12.6,478.0,893.71,690.17
2018,12,17,11,15,903.0,63.0,1.15,12.65,490.5,883.48,683.27
2018,12,17,11,30,908.0,64.0,1.2,12.7,503.0,869.62,674.05
2018,12,17,11,45,882.0,71.0,1.25,12.8,501.0,833.93,649.62
2018,12,17,12,0,856.0,78.0,1.3,12.9,499.0,803.62,629.09
2018,12,17,12,15,817.5,86.5,1.35,12.9,487.0,755.11,595.58
2018,12,17,12,30,779.0,95.0,1.4,12.9,475.0,705.53,560.99
2018,12,17,12,45,584.5,135.5,1.45,12.9,417.5,583.12,468.38
2018,12,17,13,0,390.0,176.0,1.5,12.9,360.0,461.86,373.76
2018,12,17,13,15,353.0,174.5,1.5,12.9,336.5,404.07,328.67
2018,12,17,13,30,316.0,173.0,1.5,12.9,313.0,361.66,294.33
2018,12,17,13,45,236.5,163.0,1.5,12.95,264.5,290.98,236.77
2018,12,17,14,0,157.0,153.0,1.5,13.0,216.0,220.12,178.66
2018,12,17,14,15,90.5,122.5,1.45,12.8,158.0,152.49,122.88
2018,12,17,14,30,24.0,92.0,1.4,12.6,100.0,88.52,69.82
2018,12,17,14,45,16.0,72.0,1.35,12.45,77.0,66.62,51.37
2018,12,17,15,0,8.0,52.0,1.3,12.3,54.0,45.05,33.07
2018,12,17,15,15,11.0,41.0,1.3,12.3,43.5,36.85,25.81
2018,12,17,15,30,14.0,30.0,1.3,12.3,33.0,27.27,17.3
2018,12,17,15,45,9.0,23.5,1.2,11.4,25.5,20.53,11.72
2018,12,17,16,0,4.0,17.0,1.1,10.5,18.0,14.04,6.85
2018,12,17,16,15,33.0,17.0,1.2,10.2,19.5,14.35,6.6
2018,12,17,16,30,62.0,17.0,1.3,9.9,21.0,13.6,0.13
2018,12,17,16,45,31.0,8.5,1.35,9.6,10.5,7.26,0.0
2018,12,17,17,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,18,7,15,47.5,6.5,0.95,8.05,8.0,0.0,0.0
2018,12,18,7,30,95.0,13.0,0.9,8.4,16.0,78.33,0.0
2018,12,18,7,45,211.5,24.0,0.85,8.75,44.0,228.58,153.47
2018,12,18,8,0,328.0,35.0,0.8,9.1,72.0,347.48,282.6
2018,12,18,8,15,388.5,45.5,0.8,9.5,107.5,418.24,345.13
2018,12,18,8,30,449.0,56.0,0.8,9.9,143.0,491.5,405.5
2018,12,18,8,45,603.5,50.5,0.8,10.35,195.0,625.98,509.0
2018,12,18,9,0,758.0,45.0,0.8,10.8,247.0,757.42,603.9
2018,12,18,9,15,786.0,48.0,0.8,11.15,283.5,787.54,622.89
2018,12,18,9,30,814.0,51.0,0.8,11.5,320.0,824.38,647.1
2018,12,18,9,45,832.5,53.5,0.8,11.85,352.0,849.27,662.18
2018,12,18,10,0,851.0,56.0,0.8,12.2,384.0,871.17,675.0
2018,12,18,10,15,865.5,57.0,0.8,12.45,410.0,883.96,681.73
2018,12,18,10,30,880.0,58.0,0.8,12.7,436.0,893.34,686.27
2018,12,18,10,45,885.5,60.0,0.8,13.0,455.0,892.35,683.79
2018,12,18,11,0,891.0,62.0,0.8,13.3,474.0,887.75,679.17
2018,12,18,11,15,900.5,62.0,0.85,13.45,487.5,880.36,674.16
2018,12,18,11,30,910.0,62.0,0.9,13.6,501.0,869.25,666.78
2018,12,18,11,45,896.0,66.0,0.9,13.75,502.0,839.9,646.22
2018,12,18,12,0,882.0,70.0,0.9,13.9,503.0,807.81,624.04
2018,12,18,12,15,871.5,72.0,0.95,13.9,498.0,773.51,601.35
2018,12,18,12,30,861.0,74.0,1.0,13.9,493.0,743.31,581.35
2018,12,18,12,45,853.0,72.0,1.0,13.95,480.5,695.16,547.54
2018,12,18,13,0,845.0,70.0,1.0,14.0,468.0,651.52,515.73
2018,12,18,13,15,865.5,64.5,1.05,14.0,459.0,619.88,491.83
2018,12,18,13,30,886.0,59.0,1.1,14.0,450.0,584.18,463.8
2018,12,18,13,45,873.0,58.0,1.15,13.95,426.0,531.83,422.1
2018,12,18,14,0,860.0,57.0,1.2,13.9,402.0,478.72,378.47
2018,12,18,14,15,821.0,58.0,1.2,13.75,367.5,417.54,327.14
2018,12,18,14,30,782.0,59.0,1.2,13.6,333.0,356.84,274.89
2018,12,18,14,45,652.5,63.0,1.2,13.5,275.5,272.77,205.02
2018,12,18,15,0,523.0,67.0,1.2,13.4,218.0,202.74,147.11
2018,12,18,15,15,605.5,54.5,1.2,13.4,205.5,173.05,115.4
2018,12,18,15,30,688.0,42.0,1.2,13.4,193.0,135.02,78.16
2018,12,18,15,45,624.5,38.5,1.1,12.4,153.5,82.72,41.65
2018,12,18,16,0,561.0,35.0,1.0,11.4,114.0,37.95,21.99
2018,12,18,16,15,439.0,28.0,1.05,11.1,77.0,25.32,15.92
2018,12,18,16,30,317.0,21.0,1.1,10.8,40.0,17.62,2.42
2018,12,18,16,45,158.5,10.5,1.15,10.45,20.0,8.96,0.0
2018,12,18,17,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,19,7,15,86.0,7.0,0.75,8.7,9.5,0.0,0.0
2018,12,19,7,30,172.0,14.0,0.7,8.9,19.0,133.46,0.0
2018,12,19,7,45,323.0,23.0,0.65,9.1,52.0,309.16,200.85
2018,12,19,8,0,474.0,32.0,0.6,9.3,85.0,444.97,355.26
2018,12,19,8,15,556.5,36.5,0.65,9.65,124.5,533.15,431.17
2018,12,19,8,30,639.0,41.0,0.7,10.0,164.0,622.4,502.34
2018,12,19,8,45,528.0,61.0,0.8,10.35,177.5,575.16,469.07
2018,12,19,9,0,417.0,81.0,0.9,10.7,191.0,506.25,418.08
2018,12,19,9,15,532.5,79.0,1.05,11.1,240.5,618.46,505.48
2018,12,19,9,30,648.0,77.0,1.2,11.5,290.0,725.41,583.99
2018,12,19,9,45,562.0,99.5,1.3,11.9,297.5,678.21,547.39
2018,12,19,10,0,476.0,122.0,1.4,12.3,305.0,620.0,503.66
2018,12,19,10,15,537.0,119.5,1.5,12.6,339.0,669.7,540.86
2018,12,19,10,30,598.0,117.0,1.6,12.9,373.0,726.48,581.64
2018,12,19,10,45,580.0,127.0,1.65,13.15,384.5,714.35,571.29
2018,12,19,11,0,562.0,137.0,1.7,13.4,396.0,692.22,554.39
2018,12,19,11,15,657.0,118.5,1.65,13.6,429.5,751.25,596.35
2018,12,19,11,30,752.0,100.0,1.6,13.8,463.0,794.88,625.69
2018,12,19,11,45,779.0,94.0,1.6,13.95,473.5,785.16,617.64
2018,12,19,12,0,806.0,88.0,1.6,14.1,484.0,776.62,611.18
2018,12,19,12,15,716.5,108.5,1.55,14.2,459.0,707.37,560.68
2018,12,19,12,30,627.0,129.0,1.5,14.3,434.0,635.41,506.65
2018,12,19,12,45,644.0,122.5,1.4,14.35,430.5,613.47,489.69
2018,12,19,13,0,661.0,116.0,1.3,14.4,427.0,588.23,469.46
2018,12,19,13,15,627.5,118.0,1.25,14.4,405.0,536.98,429.3
2018,12,19,13,30,594.0,120.0,1.2,14.4,383.0,486.73,389.46
2018,12,19,13,45,673.0,98.0,1.15,14.35,380.5,473.77,377.9
2018,12,19,14,0,752.0,76.0,1.1,14.3,378.0,450.75,356.9
2018,12,19,14,15,721.0,73.5,1.0,14.15,345.5,392.49,307.66
2018,12,19,14,30,690.0,71.0,0.9,14.0,313.0,335.82,258.85
2018,12,19,14,45,656.0,68.5,0.8,13.85,279.5,280.59,210.36
2018,12,19,15,0,622.0,66.0,0.7,13.7,246.0,228.29,163.9
2018,12,19,15,15,519.0,65.5,0.7,13.7,201.5,167.38,113.82
2018,12,19,15,30,416.0,65.0,0.7,13.7,157.0,118.06,75.81
2018,12,19,15,45,441.5,52.5,0.7,12.9,132.0,80.32,46.06
2018,12,19,16,0,467.0,40.0,0.7,12.1,107.0,39.54,23.35
2018,12,19,16,15,387.5,31.0,0.75,11.8,73.5,25.69,16.25
2018,12,19,16,30,308.0,22.0,0.8,11.5,40.0,18.49,3.44
2018,12,19,16,45,168.0,12.5,0.85,11.2,21.0,10.67,0.0
2018,12,19,17,0,28.0,3.0,0.9,10.9,2.0,0.0,0.0
2018,12,19,17,15,14.0,1.5,0.9,10.7,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
