Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,6,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,20,7,15,0.5,3.5,1.3,8.25,3.5,0.0,0.0
2018,12,20,7,30,1.0,7.0,1.3,8.4,7.0,6.68,0.0
2018,12,20,7,45,1.5,20.0,1.3,8.5,20.0,18.52,6.48
2018,12,20,8,0,2.0,33.0,1.3,8.6,33.0,33.08,22.12
2018,12,20,8,15,14.5,50.5,1.3,8.9,53.0,71.6,56.28
2018,12,20,8,30,27.0,68.0,1.3,9.2,73.0,103.03,84.28
2018,12,20,8,45,89.0,85.0,1.3,9.5,107.5,191.42,161.89
2018,12,20,9,0,151.0,102.0,1.3,9.8,142.0,266.75,226.57
2018,12,20,9,15,189.5,115.0,1.25,10.1,172.5,334.55,282.26
2018,12,20,9,30,228.0,128.0,1.2,10.4,203.0,384.99,322.67
2018,12,20,9,45,241.5,141.5,1.15,10.65,228.0,413.16,343.87
2018,12,20,10,0,255.0,155.0,1.1,10.9,253.0,440.35,364.01
2018,12,20,10,15,184.0,168.0,1.1,11.15,241.0,368.76,304.67
2018,12,20,10,30,113.0,181.0,1.1,11.4,229.0,315.98,259.96
2018,12,20,10,45,133.5,189.5,1.1,11.6,249.0,340.34,279.68
2018,12,20,11,0,154.0,198.0,1.1,11.8,269.0,363.83,297.99
2018,12,20,11,15,186.0,204.5,1.1,11.9,292.5,393.75,321.6
2018,12,20,11,30,218.0,211.0,1.1,12.0,316.0,421.88,343.46
2018,12,20,11,45,153.0,213.0,1.1,12.05,287.0,361.29,293.85
2018,12,20,12,0,88.0,215.0,1.1,12.1,258.0,287.64,233.97
2018,12,20,12,15,151.5,212.0,1.05,12.15,286.0,343.55,280.02
2018,12,20,12,30,215.0,209.0,1.0,12.2,314.0,379.26,308.61
2018,12,20,12,45,290.0,197.0,0.95,12.2,335.5,421.91,342.17
2018,12,20,13,0,365.0,185.0,0.9,12.2,357.0,443.7,358.96
2018,12,20,13,15,282.0,188.0,0.85,12.15,318.0,375.81,304.25
2018,12,20,13,30,199.0,191.0,0.8,12.1,279.0,303.96,246.62
2018,12,20,13,45,173.0,180.0,0.75,12.05,253.5,266.76,216.56
2018,12,20,14,0,147.0,169.0,0.7,12.0,228.0,232.1,188.08
2018,12,20,14,15,102.5,153.0,0.65,11.85,192.5,187.45,151.44
2018,12,20,14,30,58.0,137.0,0.6,11.7,157.0,142.51,114.57
2018,12,20,14,45,34.0,109.0,0.55,11.55,120.5,105.16,83.67
2018,12,20,15,0,10.0,81.0,0.5,11.4,84.0,69.92,54.42
2018,12,20,15,15,5.0,59.0,0.5,11.4,60.5,49.84,37.39
2018,12,20,15,30,0.0,37.0,0.5,11.4,37.0,30.56,20.89
2018,12,20,15,45,0.0,30.0,0.55,11.1,30.0,24.75,15.75
2018,12,20,16,0,0.0,23.0,0.6,10.8,23.0,18.96,10.55
2018,12,20,16,15,5.5,16.0,0.55,10.7,16.5,13.53,5.98
2018,12,20,16,30,11.0,9.0,0.5,10.6,10.0,7.73,0.0
2018,12,20,16,45,11.0,5.0,0.45,10.55,5.5,4.27,0.0
2018,12,20,17,0,11.0,1.0,0.4,10.5,1.0,0.0,0.0
2018,12,20,17,15,5.5,0.5,0.4,10.45,0.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.35,10.3,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,21,7,15,47.5,6.0,1.0,9.9,7.0,0.0,0.0
2018,12,21,7,30,95.0,12.0,1.0,10.1,14.0,77.13,0.0
2018,12,21,7,45,170.5,24.0,1.0,10.25,38.5,193.81,117.49
2018,12,21,8,0,246.0,36.0,1.0,10.4,63.0,282.71,228.78
2018,12,21,8,15,416.5,40.0,1.1,10.65,109.0,433.1,356.69
2018,12,21,8,30,587.0,44.0,1.2,10.9,155.0,581.4,475.31
2018,12,21,8,45,657.0,46.5,1.35,11.1,197.5,658.09,535.59
2018,12,21,9,0,727.0,49.0,1.5,11.3,240.0,734.62,594.04
2018,12,21,9,15,737.5,54.0,1.5,11.5,272.0,761.07,612.41
2018,12,21,9,30,748.0,59.0,1.5,11.7,304.0,784.84,628.51
2018,12,21,9,45,540.0,87.0,1.5,11.9,273.0,643.02,522.33
2018,12,21,10,0,332.0,115.0,1.5,12.1,242.0,478.97,395.16
2018,12,21,10,15,169.5,121.0,1.55,12.3,186.0,312.09,259.56
2018,12,21,10,30,7.0,127.0,1.6,12.5,130.0,120.13,96.38
2018,12,21,10,45,9.0,138.5,1.65,12.75,142.5,132.75,107.16
2018,12,21,11,0,11.0,150.0,1.7,13.0,155.0,145.3,117.4
2018,12,21,11,15,24.0,167.0,1.75,13.2,178.5,173.32,140.8
2018,12,21,11,30,37.0,184.0,1.8,13.4,202.0,216.46,176.2
2018,12,21,11,45,21.5,160.5,1.85,13.55,171.0,161.17,130.16
2018,12,21,12,0,6.0,137.0,1.9,13.7,140.0,124.01,98.92
2018,12,21,12,15,7.0,135.0,1.95,13.75,138.5,122.31,97.6
2018,12,21,12,30,8.0,133.0,2.0,13.8,137.0,120.63,96.23
2018,12,21,12,45,10.0,148.5,2.0,13.85,153.5,136.25,109.24
2018,12,21,13,0,12.0,164.0,2.0,13.9,170.0,151.78,122.1
2018,12,21,13,15,60.5,173.5,2.05,13.85,200.5,199.87,162.67
2018,12,21,13,30,109.0,183.0,2.1,13.8,231.0,243.81,198.9
2018,12,21,13,45,166.0,173.5,2.15,13.75,242.5,256.81,209.51
2018,12,21,14,0,223.0,164.0,2.2,13.7,254.0,272.19,221.28
2018,12,21,14,15,176.0,154.0,2.2,13.5,221.5,220.19,178.05
2018,12,21,14,30,129.0,144.0,2.2,13.3,189.0,181.24,145.66
2018,12,21,14,45,148.5,123.0,2.15,13.1,170.0,158.63,125.57
2018,12,21,15,0,168.0,102.0,2.1,12.9,151.0,137.8,106.3
2018,12,21,15,15,220.5,90.0,2.1,12.9,145.0,125.09,92.08
2018,12,21,15,30,273.0,78.0,2.1,12.9,139.0,108.13,74.42
2018,12,21,15,45,216.0,64.0,1.9,11.7,106.0,70.56,46.37
2018,12,21,16,0,159.0,50.0,1.7,10.5,73.0,42.08,28.16
2018,12,21,16,15,158.5,36.5,1.75,10.15,53.0,27.97,18.4
2018,12,21,16,30,158.0,23.0,1.8,9.8,33.0,17.9,4.39
2018,12,21,16,45,90.0,13.0,1.9,9.45,17.5,11.1,0.0
2018,12,21,17,0,22.0,3.0,2.0,9.1,2.0,0.0,0.0
2018,12,21,17,15,11.0,1.5,2.0,9.05,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,22,7,15,60.0,6.0,1.25,6.85,7.5,0.0,0.0
2018,12,22,7,30,120.0,12.0,1.2,7.1,15.0,94.6,0.0
2018,12,22,7,45,158.0,22.5,1.15,7.4,34.5,180.81,106.69
2018,12,22,8,0,196.0,33.0,1.1,7.7,54.0,238.2,194.49
2018,12,22,8,15,305.5,44.0,1.15,8.1,93.5,343.71,288.52
2018,12,22,8,30,415.0,55.0,1.2,8.5,133.0,460.4,385.62
2018,12,22,8,45,591.0,51.0,1.25,8.9,190.0,614.51,507.16
2018,12,22,9,0,767.0,47.0,1.3,9.3,247.0,766.45,620.26
2018,12,22,9,15,798.0,49.5,1.3,9.65,284.5,808.36,648.32
2018,12,22,9,30,829.0,52.0,1.3,10.0,322.0,838.51,668.13
2018,12,22,9,45,849.0,53.5,1.3,10.35,354.5,863.72,683.92
2018,12,22,10,0,869.0,55.0,1.3,10.7,387.0,885.99,697.31
2018,12,22,10,15,872.0,58.5,1.25,10.95,411.0,892.31,698.92
2018,12,22,10,30,875.0,62.0,1.2,11.2,435.0,895.08,698.28
2018,12,22,10,45,892.5,62.0,1.1,11.45,457.5,902.6,700.2
2018,12,22,11,0,910.0,62.0,1.0,11.7,480.0,906.36,699.48
2018,12,22,11,15,863.5,74.0,1.0,11.8,479.5,874.74,676.87
2018,12,22,11,30,817.0,86.0,1.0,11.9,479.0,830.87,646.26
2018,12,22,11,45,691.0,117.0,1.0,12.0,452.0,745.55,586.25
2018,12,22,12,0,565.0,148.0,1.0,12.1,425.0,647.99,515.58
2018,12,22,12,15,487.0,166.5,1.05,12.25,404.5,586.94,469.72
2018,12,22,12,30,409.0,185.0,1.1,12.4,384.0,527.74,424.04
2018,12,22,12,45,432.5,175.0,1.2,12.55,382.0,514.5,414.89
2018,12,22,13,0,456.0,165.0,1.3,12.7,380.0,498.24,402.64
2018,12,22,13,15,397.0,169.5,1.25,12.75,352.0,441.72,357.4
2018,12,22,13,30,338.0,174.0,1.2,12.8,324.0,378.48,306.87
2018,12,22,13,45,316.5,165.0,1.2,12.9,299.5,338.19,274.2
2018,12,22,14,0,295.0,156.0,1.2,13.0,275.0,299.56,242.21
2018,12,22,14,15,246.0,149.5,1.2,12.85,244.0,253.36,204.02
2018,12,22,14,30,197.0,143.0,1.2,12.7,213.0,206.19,164.91
2018,12,22,14,45,136.0,125.5,1.15,12.6,171.5,157.25,124.54
2018,12,22,15,0,75.0,108.0,1.1,12.5,130.0,112.26,87.86
2018,12,22,15,15,78.0,97.0,1.1,12.5,117.0,100.14,76.96
2018,12,22,15,30,81.0,86.0,1.1,12.5,104.0,84.28,62.92
2018,12,22,15,45,70.5,69.5,1.25,11.45,83.0,62.7,45.35
2018,12,22,16,0,60.0,53.0,1.4,10.4,62.0,42.86,30.03
2018,12,22,16,15,48.5,37.0,1.45,10.1,42.5,29.04,19.39
2018,12,22,16,30,37.0,21.0,1.5,9.8,23.0,16.95,4.39
2018,12,22,16,45,30.0,12.0,1.55,9.5,12.5,10.24,0.0
2018,12,22,17,0,23.0,3.0,1.6,9.2,2.0,0.0,0.0
2018,12,22,17,15,11.5,1.5,1.55,9.1,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,23,7,15,17.0,4.5,1.5,6.95,5.0,0.0,0.0
2018,12,23,7,30,34.0,9.0,1.4,7.3,10.0,31.55,0.0
2018,12,23,7,45,56.0,24.0,1.3,7.6,28.5,93.82,50.6
2018,12,23,8,0,78.0,39.0,1.2,7.9,47.0,126.22,101.15
2018,12,23,8,15,104.0,55.0,1.15,8.3,71.0,167.92,140.17
2018,12,23,8,30,130.0,71.0,1.1,8.7,95.0,210.12,177.8
2018,12,23,8,45,199.5,83.0,1.1,9.05,130.0,300.24,255.06
2018,12,23,9,0,269.0,95.0,1.1,9.4,165.0,376.96,318.98
2018,12,23,9,15,347.5,100.0,1.1,9.8,204.5,473.74,396.45
2018,12,23,9,30,426.0,105.0,1.1,10.2,244.0,552.51,457.11
2018,12,23,9,45,505.5,103.5,1.1,10.6,284.5,623.47,509.13
2018,12,23,10,0,585.0,102.0,1.1,11.0,325.0,703.2,566.04
2018,12,23,10,15,578.5,111.0,1.2,11.35,344.5,706.35,566.85
2018,12,23,10,30,572.0,120.0,1.3,11.7,364.0,706.71,566.55
2018,12,23,10,45,599.0,120.0,1.35,12.05,386.0,724.9,578.83
2018,12,23,11,0,626.0,120.0,1.4,12.4,408.0,739.83,588.55
2018,12,23,11,15,731.5,97.0,1.45,12.55,442.5,792.74,626.06
2018,12,23,11,30,837.0,74.0,1.5,12.7,477.0,833.94,654.44
2018,12,23,11,45,852.5,70.5,1.55,12.9,485.0,812.96,638.89
2018,12,23,12,0,868.0,67.0,1.6,13.1,493.0,796.98,627.69
2018,12,23,12,15,733.0,101.5,1.6,13.2,460.5,715.55,568.94
2018,12,23,12,30,598.0,136.0,1.6,13.3,428.0,624.35,500.6
2018,12,23,12,45,557.5,142.5,1.6,13.4,410.5,569.61,458.98
2018,12,23,13,0,517.0,149.0,1.6,13.5,393.0,523.33,422.65
2018,12,23,13,15,622.0,119.5,1.6,13.5,403.0,539.24,435.17
2018,12,23,13,30,727.0,90.0,1.6,13.5,413.0,537.48,432.85
2018,12,23,13,45,699.0,90.5,1.6,13.45,388.0,484.75,389.85
2018,12,23,14,0,671.0,91.0,1.6,13.4,363.0,432.97,346.95
2018,12,23,14,15,502.0,108.5,1.6,13.25,303.5,333.02,266.04
2018,12,23,14,30,333.0,126.0,1.6,13.1,244.0,247.84,196.87
2018,12,23,14,45,319.5,115.5,1.55,12.95,219.5,212.14,165.61
2018,12,23,15,0,306.0,105.0,1.5,12.8,195.0,177.78,134.98
2018,12,23,15,15,279.0,93.0,1.5,12.8,166.5,140.76,102.8
2018,12,23,15,30,252.0,81.0,1.5,12.8,138.0,106.92,74.3
2018,12,23,15,45,180.0,65.5,1.35,11.7,102.0,69.76,46.94
2018,12,23,16,0,108.0,50.0,1.2,10.6,66.0,41.74,28.26
2018,12,23,16,15,103.5,35.0,1.25,10.25,46.0,27.26,17.92
2018,12,23,16,30,99.0,20.0,1.3,9.9,26.0,15.48,3.99
2018,12,23,16,45,63.5,11.5,1.4,9.6,14.0,9.82,0.0
2018,12,23,17,0,28.0,3.0,1.5,9.3,2.0,0.0,0.0
2018,12,23,17,15,14.0,1.5,1.5,9.2,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,24,7,15,35.5,3.5,1.4,8.3,4.5,0.0,0.0
2018,12,24,7,30,71.0,7.0,1.4,8.7,9.0,55.73,0.0
2018,12,24,7,45,103.5,8.5,1.4,9.15,16.5,112.05,59.15
2018,12,24,8,0,136.0,10.0,1.4,9.6,24.0,144.87,117.32
2018,12,24,8,15,68.0,9.5,1.4,9.9,16.5,79.18,64.32
2018,12,24,8,30,0.0,9.0,1.4,10.2,9.0,7.39,0.75
2018,12,24,8,45,9.5,19.0,1.45,10.55,21.5,24.16,15.84
2018,12,24,9,0,19.0,29.0,1.5,10.9,34.0,41.15,31.08
2018,12,24,9,15,21.5,49.0,1.55,11.2,55.5,62.83,49.9
2018,12,24,9,30,24.0,69.0,1.6,11.5,77.0,86.63,70.29
2018,12,24,9,45,12.0,69.0,1.6,11.8,73.0,68.15,53.71
2018,12,24,10,0,0.0,69.0,1.6,12.1,69.0,57.2,43.65
2018,12,24,10,15,2.0,101.5,1.7,12.3,102.5,90.14,71.65
2018,12,24,10,30,4.0,134.0,1.8,12.5,136.0,125.06,100.87
2018,12,24,10,45,2.0,112.5,1.9,12.7,113.5,99.59,79.16
2018,12,24,11,0,0.0,91.0,2.0,12.9,91.0,76.46,59.49
2018,12,24,11,15,1.0,107.0,2.1,12.95,107.5,92.24,72.77
2018,12,24,11,30,2.0,123.0,2.2,13.0,124.0,108.15,86.05
2018,12,24,11,45,1.0,109.0,2.3,13.1,109.5,93.55,73.69
2018,12,24,12,0,0.0,95.0,2.4,13.2,95.0,79.64,61.95
2018,12,24,12,15,0.0,85.0,2.5,13.1,85.0,70.62,54.39
2018,12,24,12,30,0.0,75.0,2.6,13.0,75.0,62.24,47.35
2018,12,24,12,45,0.0,77.0,2.65,12.9,77.0,63.91,48.82
2018,12,24,13,0,0.0,79.0,2.7,12.8,79.0,65.58,50.29
2018,12,24,13,15,0.0,72.0,2.7,12.6,72.0,59.72,45.41
2018,12,24,13,30,0.0,65.0,2.7,12.4,65.0,53.87,40.53
2018,12,24,13,45,1.0,70.0,2.7,12.2,70.5,58.58,44.66
2018,12,24,14,0,2.0,75.0,2.7,12.0,76.0,63.19,48.71
2018,12,24,14,15,2.5,63.5,2.7,11.9,64.5,53.7,40.66
2018,12,24,14,30,3.0,52.0,2.7,11.8,53.0,44.16,32.52
2018,12,24,14,45,7.5,48.5,2.7,11.7,51.0,42.53,31.06
2018,12,24,15,0,12.0,45.0,2.7,11.6,49.0,41.39,29.89
2018,12,24,15,15,6.0,29.0,2.7,11.6,31.0,25.15,15.96
2018,12,24,15,30,0.0,13.0,2.7,11.6,13.0,10.68,3.62
2018,12,24,15,45,0.0,10.5,2.7,11.5,10.5,8.62,1.79
2018,12,24,16,0,0.0,8.0,2.7,11.4,8.0,6.56,0.0
2018,12,24,16,15,0.0,6.0,2.8,11.35,6.0,4.92,0.0
2018,12,24,16,30,0.0,4.0,2.9,11.3,4.0,3.28,0.0
2018,12,24,16,45,0.0,2.0,3.0,11.25,2.0,1.71,0.0
2018,12,24,17,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.8,6.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.55,5.8,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,25,7,15,64.0,5.5,2.55,6.2,7.0,0.0,0.0
2018,12,25,7,30,128.0,11.0,2.6,6.6,14.0,98.96,0.0
2018,12,25,7,45,252.5,18.0,2.6,7.0,39.0,244.58,129.59
2018,12,25,8,0,377.0,25.0,2.6,7.4,64.0,361.82,295.49
2018,12,25,8,15,497.5,33.0,2.7,7.8,109.5,478.95,400.56
2018,12,25,8,30,618.0,41.0,2.8,8.2,155.0,601.94,503.15
2018,12,25,8,45,682.0,44.0,2.85,8.65,197.5,674.62,561.91
2018,12,25,9,0,746.0,47.0,2.9,9.1,240.0,747.16,618.12
2018,12,25,9,15,775.0,51.0,3.0,9.45,277.5,789.36,649.71
2018,12,25,9,30,804.0,55.0,3.1,9.8,315.0,829.36,678.76
2018,12,25,9,45,822.0,58.0,3.15,10.15,347.5,855.3,696.31
2018,12,25,10,0,840.0,61.0,3.2,10.5,380.0,878.16,711.33
2018,12,25,10,15,858.0,62.5,3.3,10.7,408.0,885.8,715.76
2018,12,25,10,30,876.0,64.0,3.4,10.9,436.0,899.76,724.96
2018,12,25,10,45,887.5,65.0,3.45,11.15,457.5,903.51,726.25
2018,12,25,11,0,899.0,66.0,3.5,11.4,479.0,903.6,725.08
2018,12,25,11,15,906.5,66.0,3.55,11.5,492.5,895.06,718.2
2018,12,25,11,30,914.0,66.0,3.6,11.6,506.0,882.86,708.86
2018,12,25,11,45,918.0,66.5,3.65,11.7,513.0,864.65,695.29
2018,12,25,12,0,922.0,67.0,3.7,11.8,520.0,842.9,679.25
2018,12,25,12,15,922.0,67.5,3.75,11.85,519.0,814.52,658.5
2018,12,25,12,30,922.0,68.0,3.8,11.9,518.0,782.98,635.4
2018,12,25,12,45,918.5,67.0,3.8,11.95,508.5,744.12,606.51
2018,12,25,13,0,915.0,66.0,3.8,12.0,499.0,702.68,575.28
2018,12,25,13,15,908.0,65.0,3.85,12.05,482.5,656.65,538.24
2018,12,25,13,30,901.0,64.0,3.9,12.1,466.0,608.72,498.83
2018,12,25,13,45,890.0,63.0,3.9,12.1,443.0,556.97,455.31
2018,12,25,14,0,879.0,62.0,3.9,12.1,420.0,504.16,409.74
2018,12,25,14,15,862.5,60.0,3.85,12.0,390.0,447.08,359.53
2018,12,25,14,30,846.0,58.0,3.8,11.9,360.0,390.9,308.66
2018,12,25,14,45,820.0,55.5,3.75,11.8,324.5,329.99,252.96
2018,12,25,15,0,794.0,53.0,3.7,11.7,289.0,270.84,198.06
2018,12,25,15,15,754.5,50.0,3.7,11.7,249.5,210.42,143.02
2018,12,25,15,30,715.0,47.0,3.7,11.7,210.0,153.96,93.85
2018,12,25,15,45,653.5,42.5,3.35,10.9,168.5,98.4,52.28
2018,12,25,16,0,592.0,38.0,3.0,10.1,127.0,50.11,26.6
2018,12,25,16,15,485.5,31.5,2.9,9.75,89.0,28.6,19.19
2018,12,25,16,30,379.0,25.0,2.8,9.4,51.0,21.14,8.65
2018,12,25,16,45,205.5,14.5,2.7,9.0,27.0,12.38,0.0
2018,12,25,17,0,32.0,4.0,2.6,8.6,3.0,0.0,0.0
2018,12,25,17,15,16.0,2.0,2.55,8.35,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.1,5.55,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.1,5.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.1,5.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,26,7,15,39.0,5.0,2.15,5.65,6.0,0.0,0.0
2018,12,26,7,30,78.0,10.0,2.1,6.2,12.0,63.04,0.0
2018,12,26,7,45,159.0,22.5,2.05,6.75,36.0,179.5,89.69
2018,12,26,8,0,240.0,35.0,2.0,7.3,60.0,276.58,225.62
2018,12,26,8,15,298.5,46.0,2.1,7.75,91.5,341.46,288.0
2018,12,26,8,30,357.0,57.0,2.2,8.2,123.0,409.92,348.11
2018,12,26,8,45,420.0,65.5,2.3,8.7,161.0,485.77,411.57
2018,12,26,9,0,483.0,74.0,2.4,9.2,199.0,559.37,470.84
2018,12,26,9,15,349.0,85.5,2.55,9.45,183.0,454.78,386.38
2018,12,26,9,30,215.0,97.0,2.7,9.7,167.0,328.65,280.58
2018,12,26,9,45,132.5,121.0,2.85,9.95,165.5,266.09,225.94
2018,12,26,10,0,50.0,145.0,3.0,10.2,164.0,201.58,168.47
2018,12,26,10,15,295.0,135.0,3.1,10.35,259.0,446.53,377.71
2018,12,26,10,30,540.0,125.0,3.2,10.5,354.0,676.03,560.05
2018,12,26,10,45,589.5,122.0,3.25,10.6,383.0,719.62,591.07
2018,12,26,11,0,639.0,119.0,3.3,10.7,412.0,751.78,614.45
2018,12,26,11,15,725.5,103.5,3.3,10.8,445.5,797.45,647.67
2018,12,26,11,30,812.0,88.0,3.3,10.9,479.0,831.98,672.23
2018,12,26,11,45,869.5,76.5,3.25,10.95,500.0,845.82,681.38
2018,12,26,12,0,927.0,65.0,3.2,11.0,521.0,845.56,680.45
2018,12,26,12,15,925.0,65.5,3.15,11.05,519.5,815.6,657.93
2018,12,26,12,30,923.0,66.0,3.1,11.1,518.0,782.6,633.43
2018,12,26,12,45,916.5,66.5,3.1,11.1,508.5,743.47,604.68
2018,12,26,13,0,910.0,67.0,3.1,11.1,499.0,701.93,573.73
2018,12,26,13,15,901.5,67.0,3.1,11.05,482.5,656.35,537.3
2018,12,26,13,30,893.0,67.0,3.1,11.0,466.0,608.97,498.6
2018,12,26,13,45,880.0,65.5,3.15,11.0,442.0,555.94,454.53
2018,12,26,14,0,867.0,64.0,3.2,11.0,418.0,502.09,408.52
2018,12,26,14,15,847.5,62.5,3.1,10.85,388.0,446.36,359.56
2018,12,26,14,30,828.0,61.0,3.0,10.7,358.0,388.8,307.84
2018,12,26,14,45,800.0,59.0,2.95,10.55,322.5,328.65,253.06
2018,12,26,15,0,772.0,57.0,2.9,10.4,287.0,270.48,199.22
2018,12,26,15,15,685.5,57.0,2.9,10.4,240.5,204.07,141.12
2018,12,26,15,30,599.0,57.0,2.9,10.4,194.0,145.35,92.18
2018,12,26,15,45,540.5,49.0,2.65,9.55,154.5,93.29,52.57
2018,12,26,16,0,482.0,41.0,2.4,8.7,115.0,48.23,26.57
2018,12,26,16,15,413.5,34.0,2.4,8.35,83.0,28.15,18.98
2018,12,26,16,30,345.0,27.0,2.4,8.0,51.0,22.87,10.45
2018,12,26,16,45,186.5,15.5,2.45,7.65,27.0,13.23,0.0
2018,12,26,17,0,28.0,4.0,2.5,7.3,3.0,0.0,0.0
2018,12,26,17,15,14.0,2.0,2.5,7.15,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.05,7.25,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.85,5.6,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.85,5.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,4.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,27,7,15,95.5,6.0,2.85,5.15,8.0,0.0,0.0
2018,12,27,7,30,191.0,12.0,3.0,5.6,16.0,143.54,0.0
2018,12,27,7,45,359.5,19.5,3.15,6.05,48.5,314.69,153.28
2018,12,27,8,0,528.0,27.0,3.3,6.5,81.0,478.87,388.41
2018,12,27,8,15,609.0,31.5,3.45,7.0,121.5,565.62,471.59
2018,12,27,8,30,690.0,36.0,3.6,7.5,162.0,654.45,547.7
2018,12,27,8,45,738.5,39.0,3.75,7.95,203.0,706.98,591.79
2018,12,27,9,0,787.0,42.0,3.9,8.4,244.0,766.19,638.81
2018,12,27,9,15,816.5,45.0,4.05,8.75,282.5,807.74,670.6
2018,12,27,9,30,846.0,48.0,4.2,9.1,321.0,847.26,700.1
2018,12,27,9,45,865.5,50.5,4.35,9.45,355.0,874.36,719.64
2018,12,27,10,0,885.0,53.0,4.5,9.8,389.0,898.4,736.62
2018,12,27,10,15,900.0,54.0,4.55,10.05,416.5,912.76,745.71
2018,12,27,10,30,915.0,55.0,4.6,10.3,444.0,923.61,752.24
2018,12,27,10,45,925.5,56.0,4.7,10.5,465.5,926.66,753.6
2018,12,27,11,0,936.0,57.0,4.8,10.7,487.0,925.9,752.32
2018,12,27,11,15,943.0,57.5,4.85,10.8,501.5,917.48,745.42
2018,12,27,11,30,950.0,58.0,4.9,10.9,516.0,905.24,735.88
2018,12,27,11,45,954.0,57.5,4.9,11.0,522.5,885.33,720.42
2018,12,27,12,0,958.0,57.0,4.9,11.1,529.0,861.77,702.41
2018,12,27,12,15,958.5,57.0,4.9,11.15,528.0,832.52,680.34
2018,12,27,12,30,959.0,57.0,4.9,11.2,527.0,799.96,655.81
2018,12,27,12,45,955.5,57.0,4.9,11.25,518.5,761.35,626.63
2018,12,27,13,0,952.0,57.0,4.9,11.3,510.0,720.02,595.24
2018,12,27,13,15,945.0,56.0,4.9,11.25,493.0,672.72,557.0
2018,12,27,13,30,938.0,55.0,4.9,11.2,476.0,623.43,515.94
2018,12,27,13,45,926.5,54.5,4.85,11.2,452.5,570.49,470.66
2018,12,27,14,0,915.0,54.0,4.8,11.2,429.0,516.44,423.31
2018,12,27,14,15,899.5,52.5,4.8,11.05,399.0,458.67,372.0
2018,12,27,14,30,884.0,51.0,4.8,10.9,369.0,400.78,319.12
2018,12,27,14,45,860.0,49.0,4.75,10.8,333.5,339.7,262.4
2018,12,27,15,0,836.0,47.0,4.7,10.7,298.0,280.0,206.14
2018,12,27,15,15,799.5,44.5,4.7,10.7,258.5,218.78,149.46
2018,12,27,15,30,763.0,42.0,4.7,10.7,219.0,160.93,98.2
2018,12,27,15,45,705.5,38.5,4.45,10.05,177.0,102.39,53.31
2018,12,27,16,0,648.0,35.0,4.2,9.4,135.0,51.72,25.6
2018,12,27,16,15,547.0,29.5,4.15,9.0,95.5,26.8,17.78
2018,12,27,16,30,446.0,24.0,4.1,8.6,56.0,22.12,10.35
2018,12,27,16,45,244.5,14.0,4.0,8.25,29.5,11.95,0.0
2018,12,27,17,0,43.0,4.0,3.9,7.9,3.0,0.0,0.0
2018,12,27,17,15,21.5,2.0,3.9,7.7,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,7.3,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.8,6.95,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.75,6.65,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.7,6.45,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.65,6.1,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.55,5.9,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.45,5.7,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.2,5.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.2,5.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.2,5.15,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.15,4.85,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.1,4.75,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.1,4.45,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.15,4.3,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.15,4.15,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.05,3.85,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.0,3.7,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.0,3.6,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.0,3.55,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.0,3.45,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.0,3.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.0,3.35,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.0,3.25,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.95,3.2,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.9,3.15,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,28,7,15,82.0,6.0,2.9,3.5,7.5,0.0,0.0
2018,12,28,7,30,164.0,12.0,2.9,3.9,15.0,124.55,0.0
2018,12,28,7,45,212.0,22.5,2.9,4.3,37.0,217.02,100.89
2018,12,28,8,0,260.0,33.0,2.9,4.7,59.0,289.7,238.56
2018,12,28,8,15,301.5,45.5,2.95,5.1,90.0,342.86,292.78
2018,12,28,8,30,343.0,58.0,3.0,5.5,121.0,399.77,344.37
2018,12,28,8,45,544.0,53.0,3.0,5.95,180.0,575.78,490.74
2018,12,28,9,0,745.0,48.0,3.0,6.4,239.0,747.07,625.4
2018,12,28,9,15,692.5,61.0,3.0,6.85,260.0,728.73,609.24
2018,12,28,9,30,640.0,74.0,3.0,7.3,281.0,713.42,596.18
2018,12,28,9,45,722.5,69.5,3.05,7.75,325.5,780.09,646.03
2018,12,28,10,0,805.0,65.0,3.1,8.2,370.0,852.2,698.01
2018,12,28,10,15,870.5,57.0,3.05,8.5,408.5,890.42,723.44
2018,12,28,10,30,936.0,49.0,3.0,8.8,447.0,934.67,753.12
2018,12,28,10,45,945.5,49.5,2.9,9.1,468.0,936.24,751.12
2018,12,28,11,0,955.0,50.0,2.8,9.4,489.0,933.97,746.89
2018,12,28,11,15,959.5,51.0,2.8,9.6,503.0,924.04,738.49
2018,12,28,11,30,964.0,52.0,2.8,9.8,517.0,910.29,727.58
2018,12,28,11,45,966.5,52.0,2.8,9.95,523.5,889.69,712.06
2018,12,28,12,0,969.0,52.0,2.8,10.1,530.0,865.47,694.07
2018,12,28,12,15,965.5,54.0,2.8,10.2,529.0,835.52,672.14
2018,12,28,12,30,962.0,56.0,2.8,10.3,528.0,802.39,647.9
2018,12,28,12,45,954.5,58.0,2.8,10.4,519.5,763.36,619.24
2018,12,28,13,0,947.0,60.0,2.8,10.5,511.0,721.79,588.55
2018,12,28,13,15,940.5,59.0,2.7,10.55,494.5,675.03,551.12
2018,12,28,13,30,934.0,58.0,2.6,10.6,478.0,626.22,511.02
2018,12,28,13,45,923.5,57.0,2.55,10.6,454.5,573.43,467.12
2018,12,28,14,0,913.0,56.0,2.5,10.6,431.0,519.43,421.04
2018,12,28,14,15,896.5,54.5,2.45,10.5,401.0,461.3,370.47
2018,12,28,14,30,880.0,53.0,2.4,10.4,371.0,403.14,318.38
2018,12,28,14,45,856.0,51.0,2.3,10.25,335.5,342.21,262.81
2018,12,28,15,0,832.0,49.0,2.2,10.1,300.0,282.65,207.51
2018,12,28,15,15,796.0,46.0,2.2,10.1,260.0,221.17,151.23
2018,12,28,15,30,760.0,43.0,2.2,10.1,220.0,161.82,98.97
2018,12,28,15,45,702.0,39.5,2.0,8.8,178.5,104.5,55.2
2018,12,28,16,0,644.0,36.0,1.8,7.5,137.0,53.9,27.06
2018,12,28,16,15,543.5,30.0,1.75,7.1,97.0,27.22,18.39
2018,12,28,16,30,443.0,24.0,1.7,6.7,57.0,22.06,10.89
2018,12,28,16,45,259.5,15.5,1.7,6.25,31.5,13.23,0.0
2018,12,28,17,0,76.0,7.0,1.7,5.8,6.0,0.0,0.0
2018,12,28,17,15,38.0,3.5,1.7,5.75,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.65,5.4,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,29,7,15,32.5,4.5,1.35,4.75,5.0,0.0,0.0
2018,12,29,7,30,65.0,9.0,1.3,5.1,10.0,52.93,0.0
2018,12,29,7,45,139.0,21.5,1.2,5.45,33.0,161.62,69.93
2018,12,29,8,0,213.0,34.0,1.1,5.8,56.0,254.0,206.4
2018,12,29,8,15,303.0,44.0,1.15,6.25,91.0,341.34,287.51
2018,12,29,8,30,393.0,54.0,1.2,6.7,126.0,439.13,370.53
2018,12,29,8,45,476.0,59.5,1.25,7.2,167.0,526.15,441.35
2018,12,29,9,0,559.0,65.0,1.3,7.7,208.0,614.61,510.33
2018,12,29,9,15,652.5,62.0,1.35,8.15,254.0,701.44,575.31
2018,12,29,9,30,746.0,59.0,1.4,8.6,300.0,782.56,633.63
2018,12,29,9,45,799.5,57.0,1.45,9.1,339.0,833.88,668.52
2018,12,29,10,0,853.0,55.0,1.5,9.6,378.0,872.59,693.93
2018,12,29,10,15,873.5,55.5,1.5,9.95,407.0,891.42,704.75
2018,12,29,10,30,894.0,56.0,1.5,10.3,436.0,906.87,713.36
2018,12,29,10,45,902.5,57.5,1.55,10.65,457.0,909.15,713.54
2018,12,29,11,0,911.0,59.0,1.6,11.0,478.0,907.73,711.42
2018,12,29,11,15,916.5,59.5,1.6,11.25,491.5,898.54,703.66
2018,12,29,11,30,922.0,60.0,1.6,11.5,505.0,885.67,693.6
2018,12,29,11,45,923.5,60.5,1.6,11.75,511.5,865.75,678.79
2018,12,29,12,0,925.0,61.0,1.6,12.0,518.0,842.37,661.74
2018,12,29,12,15,923.0,61.5,1.6,12.1,516.5,812.85,640.8
2018,12,29,12,30,921.0,62.0,1.6,12.2,515.0,780.27,617.72
2018,12,29,12,45,914.5,62.5,1.6,12.25,506.0,741.53,590.24
2018,12,29,13,0,908.0,63.0,1.6,12.3,497.0,700.37,560.84
2018,12,29,13,15,900.0,63.0,1.6,12.3,481.0,655.46,526.27
2018,12,29,13,30,892.0,63.0,1.6,12.3,465.0,608.7,489.28
2018,12,29,13,45,879.5,61.5,1.6,12.25,441.5,556.18,446.98
2018,12,29,14,0,867.0,60.0,1.6,12.2,418.0,502.78,402.7
2018,12,29,14,15,849.0,59.0,1.55,12.05,389.0,446.83,354.96
2018,12,29,14,30,831.0,58.0,1.5,11.9,360.0,391.96,306.63
2018,12,29,14,45,804.5,56.0,1.4,11.7,325.0,332.14,253.18
2018,12,29,15,0,778.0,54.0,1.3,11.5,290.0,274.11,200.36
2018,12,29,15,15,678.0,56.0,1.3,11.5,242.0,205.94,142.1
2018,12,29,15,30,578.0,58.0,1.3,11.5,194.0,146.88,93.84
2018,12,29,15,45,500.5,52.5,1.2,10.45,154.0,96.06,55.83
2018,12,29,16,0,423.0,47.0,1.1,9.4,114.0,54.51,31.63
2018,12,29,16,15,305.0,37.5,1.15,9.2,78.0,30.71,21.33
2018,12,29,16,30,187.0,28.0,1.2,9.0,42.0,21.74,10.91
2018,12,29,16,45,115.0,16.5,1.3,8.8,23.0,14.08,0.0
2018,12,29,17,0,43.0,5.0,1.4,8.6,4.0,0.0,0.0
2018,12,29,17,15,21.5,2.5,1.4,8.55,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,12,30,7,15,15.5,3.5,2.4,6.15,4.0,0.0,0.0
2018,12,30,7,30,31.0,7.0,2.5,6.4,8.0,27.53,0.0
2018,12,30,7,45,92.5,22.0,2.55,6.65,30.0,115.16,46.0
2018,12,30,8,0,154.0,37.0,2.6,6.9,52.0,214.61,173.73
2018,12,30,8,15,211.5,49.5,2.65,6.9,81.5,277.76,235.01
2018,12,30,8,30,269.0,62.0,2.7,6.9,111.0,344.77,295.53
2018,12,30,8,45,280.5,76.0,2.7,6.95,138.0,377.26,324.49
2018,12,30,9,0,292.0,90.0,2.7,7.0,165.0,409.07,351.71
2018,12,30,9,15,371.0,95.5,2.6,7.1,205.5,488.47,418.16
2018,12,30,9,30,450.0,101.0,2.5,7.2,246.0,569.01,482.33
2018,12,30,9,45,569.0,93.5,2.4,7.3,296.5,677.89,566.1
2018,12,30,10,0,688.0,86.0,2.3,7.4,347.0,779.24,640.66
2018,12,30,10,15,784.0,73.5,2.2,7.7,391.5,844.15,685.26
2018,12,30,10,30,880.0,61.0,2.1,8.0,436.0,901.7,723.56
2018,12,30,10,45,893.0,62.0,2.0,8.3,458.0,907.46,724.12
2018,12,30,11,0,906.0,63.0,1.9,8.6,480.0,909.51,722.69
2018,12,30,11,15,889.0,68.0,1.9,8.95,487.5,886.44,704.61
2018,12,30,11,30,872.0,73.0,1.9,9.3,495.0,860.24,684.73
2018,12,30,11,45,870.0,75.0,1.9,9.7,500.5,848.59,675.31
2018,12,30,12,0,868.0,77.0,1.9,10.1,506.0,824.84,657.19
2018,12,30,12,15,894.5,71.0,2.05,10.35,512.5,803.42,642.71
2018,12,30,12,30,921.0,65.0,2.2,10.6,519.0,785.38,630.55
2018,12,30,12,45,912.0,66.5,2.35,10.8,509.5,746.02,602.61
2018,12,30,13,0,903.0,68.0,2.5,11.0,500.0,704.39,572.74
2018,12,30,13,15,902.5,65.5,2.6,11.1,485.5,661.57,539.22
2018,12,30,13,30,902.0,63.0,2.7,11.2,471.0,616.32,502.81
2018,12,30,13,45,888.5,62.0,2.8,11.25,447.5,563.36,459.31
2018,12,30,14,0,875.0,61.0,2.9,11.3,424.0,509.56,413.81
2018,12,30,14,15,856.5,60.0,2.9,11.25,394.5,452.95,364.57
2018,12,30,14,30,838.0,59.0,2.9,11.2,365.0,397.47,314.81
2018,12,30,14,45,811.0,57.0,2.85,11.15,330.0,337.03,259.92
2018,12,30,15,0,784.0,55.0,2.8,11.1,295.0,278.42,205.75
2018,12,30,15,15,739.5,52.5,2.8,11.1,255.0,217.59,150.59
2018,12,30,15,30,695.0,50.0,2.8,11.1,215.0,161.26,101.28
2018,12,30,15,45,638.0,45.5,2.6,10.15,174.5,106.67,59.1
2018,12,30,16,0,581.0,41.0,2.4,9.2,134.0,58.81,31.23
2018,12,30,16,15,427.5,35.5,2.5,8.95,92.5,29.3,20.14
2018,12,30,16,30,274.0,30.0,2.6,8.7,51.0,25.23,13.96
2018,12,30,16,45,148.5,17.0,2.65,8.5,27.5,14.51,0.0
2018,12,30,17,0,23.0,4.0,2.7,8.3,4.0,3.41,0.0
2018,12,30,17,15,11.5,2.0,2.8,8.3,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,3.3,7.85,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,3.25,7.2,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,3.15,6.8,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.95,6.2,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.05,6.4,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.15,6.15,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.2,5.85,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.25,5.55,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.35,5.35,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.7,5.25,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.85,5.05,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.9,4.75,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.9,4.6,0.0,0.0,0.0
2018,12,31,7,15,57.5,5.0,3.95,4.75,6.0,0.0,0.0
2018,12,31,7,30,115.0,10.0,4.0,4.9,12.0,88.41,0.0
2018,12,31,7,45,289.0,19.0,4.0,5.0,43.0,268.86,110.51
2018,12,31,8,0,463.0,28.0,4.0,5.1,74.0,427.89,349.59
2018,12,31,8,15,518.5,36.0,4.05,5.45,111.0,496.58,419.86
2018,12,31,8,30,574.0,44.0,4.1,5.8,148.0,575.95,490.04
2018,12,31,8,45,689.5,43.0,4.1,6.15,198.0,678.29,574.76
2018,12,31,9,0,805.0,42.0,4.1,6.5,248.0,781.47,656.28
2018,12,31,9,15,842.0,44.0,4.2,6.9,288.5,828.77,692.29
2018,12,31,9,30,879.0,46.0,4.3,7.3,329.0,874.3,726.06
2018,12,31,9,45,898.5,48.0,4.4,7.65,363.5,901.49,745.25
2018,12,31,10,0,918.0,50.0,4.5,8.0,398.0,925.54,761.84
2018,12,31,10,15,932.0,51.0,4.5,8.25,426.5,939.62,770.24
2018,12,31,10,30,946.0,52.0,4.5,8.5,455.0,950.06,775.97
2018,12,31,10,45,955.5,53.0,4.5,8.75,477.0,952.56,775.92
2018,12,31,11,0,965.0,54.0,4.5,9.0,499.0,951.17,773.19
2018,12,31,11,15,971.0,54.0,4.5,9.1,513.5,941.31,764.84
2018,12,31,11,30,977.0,54.0,4.5,9.2,528.0,927.57,753.85
2018,12,31,11,45,979.0,55.0,4.55,9.35,535.0,907.88,738.89
2018,12,31,12,0,981.0,56.0,4.6,9.5,542.0,884.47,721.3
2018,12,31,12,15,979.0,57.0,4.55,9.55,541.5,854.24,698.24
2018,12,31,12,30,977.0,58.0,4.5,9.6,541.0,820.73,672.79
2018,12,31,12,45,970.5,59.5,4.5,9.7,532.5,781.44,643.14
2018,12,31,13,0,964.0,61.0,4.5,9.8,524.0,739.48,611.35
2018,12,31,13,15,956.5,60.0,4.55,9.8,507.0,691.52,573.22
2018,12,31,13,30,949.0,59.0,4.6,9.8,490.0,641.53,531.95
2018,12,31,13,45,931.5,58.5,4.6,9.8,464.0,584.82,484.02
2018,12,31,14,0,914.0,58.0,4.6,9.8,438.0,527.52,434.39
2018,12,31,14,15,901.0,56.0,4.55,9.7,409.0,470.34,383.5
2018,12,31,14,30,888.0,54.0,4.5,9.6,380.0,412.75,330.81
2018,12,31,14,45,866.0,52.0,4.45,9.5,345.0,351.95,274.34
2018,12,31,15,0,844.0,50.0,4.4,9.4,310.0,292.27,217.94
2018,12,31,15,15,804.0,47.5,4.4,9.4,269.0,229.46,159.74
2018,12,31,15,30,764.0,45.0,4.4,9.4,228.0,169.24,105.95
2018,12,31,15,45,553.0,41.5,2.6,10.2,161.0,95.71,53.19
2018,12,31,16,0,342.0,38.0,0.8,11.0,94.0,45.27,24.75
2018,12,31,16,15,213.5,34.0,0.8,10.75,65.5,26.16,17.32
2018,12,31,16,30,85.0,30.0,0.8,10.5,37.0,23.33,12.74
2018,12,31,16,45,52.0,16.5,0.8,10.25,20.0,14.08,0.0
2018,12,31,17,0,19.0,3.0,0.8,10.0,3.0,2.56,0.0
2018,12,31,17,15,9.5,1.5,0.75,9.95,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
